Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,13.5359357637,2.19188088525,0.0,0.0,1.85583932782,5.577,90.4672600246,85.1531727419,3.0011,2.31298728276
 01/01  02:00:00,9.45018334071,0.0,0.0,0.0,0.618613109274,5.0,3.59318968915,0.0,3.0011,0.59208968915
 01/01  03:00:00,9.46176951384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  04:00:00,9.47190013733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/01  05:00:00,9.62008980598,0.0,0.0,0.0,0.618613109274,5.0,3.59316974906,0.0,3.0011,0.592069749058
 01/01  06:00:00,13.6756426002,2.19188088525,0.0,0.0,1.85583932782,5.577,102.578593387,98.0569433872,4.50165,0.02
 01/01  07:00:00,28.1590660249,2.19188088525,0.0,0.0,3.71167865564,18.077,103.493200353,88.2502367212,13.50495,1.738013632
 01/01  08:00:00,27.4750578202,2.19188088525,0.0,0.0,3.71167865564,18.077,104.749952858,82.0039805996,21.0077,1.73827225836
 01/01  09:00:00,20.5780926737,2.19188088525,0.0,0.0,3.71167865564,13.077,98.8712718215,82.1275867463,15.0055,1.73818507518
 01/01  10:00:00,20.5881690073,2.19188088525,0.0,0.0,3.71167865564,13.077,96.0472075716,79.3032631973,15.0055,1.73844437431
 01/01  11:00:00,25.5796597072,2.19188088525,0.0,0.0,3.71167865564,18.077,111.71847964,73.5154482291,33.0121,5.19093141099
 01/01  12:00:00,26.7357514471,2.19188088525,0.0,0.0,3.71167865564,18.077,112.792533276,67.0869203594,40.51485,5.19076291685
 01/01  13:00:00,25.7943473984,2.19188088525,0.0,0.0,3.71167865564,18.077,102.901765016,62.8507889416,36.0132,4.03777607449
 01/01  14:00:00,25.5907205748,2.19188088525,0.0,0.0,3.71167865564,18.077,98.4849329875,62.9354267154,31.51155,4.03795627205
 01/01  15:00:00,20.5993593143,2.19188088525,0.0,0.0,3.71167865564,13.077,89.5587293631,65.6632842401,21.0077,2.88774512301
 01/01  16:00:00,20.5886174147,2.19188088525,0.0,0.0,3.71167865564,13.077,88.8835025353,65.9153500016,19.50715,3.4610025337
 01/01  17:00:00,21.7718610098,2.19188088525,0.0,0.0,3.71167865564,13.077,91.6906852185,66.295173499,22.50825,2.88726171948
 01/01  18:00:00,28.0368212853,2.19188088525,0.0,0.0,3.71167865564,18.077,93.8990703801,64.3518660297,25.50935,4.03785435039
 01/01  19:00:00,28.0369827586,2.19188088525,0.0,0.0,3.71167865564,18.077,92.9826301075,62.2829916225,25.50935,5.19028848506
 01/01  20:00:00,28.1806955544,2.19188088525,0.0,0.0,3.71167865564,18.077,93.8249746994,63.700073227,25.50935,4.61555147243
 01/01  21:00:00,23.171035509,2.19188088525,0.0,0.0,3.71167865564,13.077,92.4642857346,65.3442553505,22.50825,4.61178038412
 01/01  22:00:00,23.1089320243,2.19188088525,0.0,0.0,3.71167865564,13.077,90.7054583804,65.083007457,21.0077,4.61475092342
 01/01  23:00:00,23.0060065431,2.19188088525,0.0,0.0,3.71167865564,13.077,88.6498288132,66.6059462713,18.0066,4.03728254187
 01/01  24:00:00,24.2102946668,2.19188088525,0.0,0.0,3.71167865564,13.077,74.3725621954,69.0594746849,3.0011,2.31198751051
 01/02  01:00:00,13.73572111,2.19188088525,0.0,0.0,1.85583932782,5.577,81.2761258785,75.963474981,3.0011,2.31155089749
 01/02  02:00:00,9.45409759227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  03:00:00,9.47109902003,0.0,0.0,0.0,0.618613109274,5.0,3.59315129749,0.0,3.0011,0.592051297489
 01/02  04:00:00,9.48510620315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/02  05:00:00,9.63679406738,0.0,0.0,0.0,0.618613109274,5.0,3.59315723394,0.0,3.0011,0.592057233936
 01/02  06:00:00,13.6806618485,2.19188088525,0.0,0.0,1.85583932782,5.577,79.3905788605,74.8689288605,4.50165,0.02
 01/02  07:00:00,28.1596565864,2.19188088525,0.0,0.0,3.71167865564,18.077,81.5913739538,66.3484098561,13.50495,1.73801409766
 01/02  08:00:00,27.4775181997,2.19188088525,0.0,0.0,3.71167865564,18.077,87.2669218054,60.4896351691,21.0077,5.76958663624
 01/02  09:00:00,20.5802342766,2.19188088525,0.0,0.0,3.71167865564,13.077,81.7440520216,60.9710279008,15.0055,5.76752412083
 01/02  10:00:00,20.5900556851,2.19188088525,0.0,0.0,3.71167865564,13.077,79.3305934287,59.7106923842,15.0055,4.61440104456
 01/02  11:00:00,25.5868191231,2.19188088525,0.0,0.0,3.71167865564,18.077,94.3501255072,57.2996585999,33.0121,4.0383669073
 01/02  12:00:00,26.7407799031,2.19188088525,0.0,0.0,3.71167865564,18.077,100.026428482,54.8979812624,40.51485,4.61359721947
 01/02  13:00:00,25.8022973201,2.19188088525,0.0,0.0,3.71167865564,18.077,92.7571828527,52.7061416703,36.0132,4.03784118239
 01/02  14:00:00,25.6015666596,2.19188088525,0.0,0.0,3.71167865564,18.077,88.28563165,53.3123670778,31.51155,3.46171457219
 01/02  15:00:00,20.6052064903,2.19188088525,0.0,0.0,3.71167865564,13.077,79.2817128063,54.8132598349,21.0077,3.46075297139
 01/02  16:00:00,20.5909391361,2.19188088525,0.0,0.0,3.71167865564,13.077,77.6009276163,55.2066444726,19.50715,2.8871331437
 01/02  17:00:00,21.7747922487,2.19188088525,0.0,0.0,3.71167865564,13.077,81.0130868938,55.0438372672,22.50825,3.46099962662
 01/02  18:00:00,28.0432226606,2.19188088525,0.0,0.0,3.71167865564,18.077,80.6061367894,51.0593218699,25.50935,4.03746491951
 01/02  19:00:00,28.0457826895,2.19188088525,0.0,0.0,3.71167865564,18.077,80.8388026458,50.1370992053,25.50935,5.19235344047
 01/02  20:00:00,28.1893044386,2.19188088525,0.0,0.0,3.71167865564,18.077,81.7300925564,49.8756029055,25.50935,6.34513965091
 01/02  21:00:00,23.177580126,2.19188088525,0.0,0.0,3.71167865564,13.077,79.1602429672,52.0370576803,22.50825,4.61493528688
 01/02  22:00:00,23.1112080421,2.19188088525,0.0,0.0,3.71167865564,13.077,79.4744159482,52.6988015934,21.0077,5.76791435477
 01/02  23:00:00,23.0071698563,2.19188088525,0.0,0.0,3.71167865564,13.077,79.8450674847,57.2256667106,18.0066,4.61280077408
 01/02  24:00:00,24.2102843345,2.19188088525,0.0,0.0,3.71167865564,13.077,68.3259925724,63.0123189792,3.0011,2.31257359324
 01/03  01:00:00,13.7344624779,2.19188088525,0.0,0.0,1.85583932782,5.577,76.0850101676,70.7718162506,3.0011,2.31209391694
 01/03  02:00:00,9.45584271812,0.0,0.0,0.0,0.618613109274,5.0,3.59317995342,0.0,3.0011,0.592079953416
 01/03  03:00:00,9.47252891054,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  04:00:00,9.48562609332,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/03  05:00:00,10.1540796967,0.0,0.0,0.0,0.618613109274,5.0,3.59318584429,0.0,3.0011,0.592085844288
 01/03  06:00:00,14.1910328084,2.19188088525,0.0,0.0,1.85583932782,5.577,81.6351340702,77.1134840702,4.50165,0.02
 01/03  07:00:00,28.388013399,2.19188088525,0.0,0.0,3.71167865564,18.077,84.3379807507,69.0949559773,13.50495,1.73807477339
 01/03  08:00:00,27.4758808709,2.19188088525,0.0,0.0,3.71167865564,18.077,91.961286158,64.6087477042,21.0077,6.34483845377
 01/03  09:00:00,20.5788136778,2.19188088525,0.0,0.0,3.71167865564,13.077,87.4049086306,67.2075858696,15.0055,5.19182276096
 01/03  10:00:00,20.5888075059,2.19188088525,0.0,0.0,3.71167865564,13.077,86.3271515893,66.7075178454,15.0055,4.61413374392
 01/03  11:00:00,25.5798253522,2.19188088525,0.0,0.0,3.71167865564,18.077,100.497940069,63.448542258,33.0121,4.03729781103
 01/03  12:00:00,26.7335002045,2.19188088525,0.0,0.0,3.71167865564,18.077,104.882901388,59.7533498391,40.51485,4.61470154914
 01/03  13:00:00,25.7955743511,2.19188088525,0.0,0.0,3.71167865564,18.077,96.9429879484,56.8921076748,36.0132,4.03768027366
 01/03  14:00:00,25.5955359425,2.19188088525,0.0,0.0,3.71167865564,18.077,92.5787566081,57.030784512,31.51155,4.03642209608
 01/03  15:00:00,20.6000505333,2.19188088525,0.0,0.0,3.71167865564,13.077,86.7687022387,62.873769604,21.0077,2.88723263469
 01/03  16:00:00,20.5888048579,2.19188088525,0.0,0.0,3.71167865564,13.077,88.3410039104,65.9462230424,19.50715,2.88763086791
 01/03  17:00:00,21.7719172084,2.19188088525,0.0,0.0,3.71167865564,13.077,93.6432282412,67.6736279138,22.50825,3.46135032739
 01/03  18:00:00,28.0370558202,2.19188088525,0.0,0.0,3.71167865564,18.077,97.5957067906,68.048315178,25.50935,4.03804161257
 01/03  19:00:00,28.0370355311,2.19188088525,0.0,0.0,3.71167865564,18.077,102.030814502,70.7535114247,25.50935,5.76795307752
 01/03  20:00:00,28.0368945468,2.19188088525,0.0,0.0,3.71167865564,18.077,102.90712908,71.6276514007,25.50935,5.77012767922
 01/03  21:00:00,23.0364028765,2.19188088525,0.0,0.0,3.71167865564,13.077,103.19415184,75.4954354899,22.50825,5.19046635053
 01/03  22:00:00,23.0058005489,2.19188088525,0.0,0.0,3.71167865564,13.077,106.419115411,80.2189589115,21.0077,5.19245649967
 01/03  23:00:00,23.0057264731,2.19188088525,0.0,0.0,3.71167865564,13.077,107.764835732,85.1434913808,18.0066,4.61474435153
 01/03  24:00:00,24.2102909157,2.19188088525,0.0,0.0,3.71167865564,13.077,94.4439074022,88.556839951,3.0011,2.88596745123
 01/04  01:00:00,13.7350354213,2.19188088525,0.0,0.0,1.85583932782,5.577,102.925261221,97.6129581745,3.0011,2.31120304681
 01/04  02:00:00,9.44157730382,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  03:00:00,9.45173899866,0.0,0.0,0.0,0.618613109274,5.0,3.59317106806,0.0,3.0011,0.592071068057
 01/04  04:00:00,9.46300881423,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/04  05:00:00,9.95451201094,0.342212499837,0.0,0.0,0.618613109274,5.0,15.2576301213,12.2365301213,3.0011,0.02
 01/04  06:00:00,13.6735965229,2.19188088525,0.0,0.0,1.85583932782,5.577,112.572416721,107.478674992,4.50165,0.592091728158
 01/04  07:00:00,28.15893138,2.19188088525,0.0,0.0,3.71167865564,18.077,116.27507497,101.032005775,13.50495,1.73811919524
 01/04  08:00:00,27.4748361066,2.19188088525,0.0,0.0,3.71167865564,18.077,124.069204959,97.2913095126,21.0077,5.77019544626
 01/04  09:00:00,20.5778918021,2.19188088525,0.0,0.0,3.71167865564,13.077,117.521320617,96.7479002625,15.0055,5.76792035504
 01/04  10:00:00,20.5883051892,2.19188088525,0.0,0.0,3.71167865564,13.077,115.025293414,95.405168324,15.0055,4.61462508955
 01/04  11:00:00,25.5788630701,2.19188088525,0.0,0.0,3.71167865564,18.077,128.092396615,91.0416813013,33.0121,4.03861531367
 01/04  12:00:00,26.7332469855,2.19188088525,0.0,0.0,3.71167865564,18.077,129.539970887,84.4100014178,40.51485,4.61511946941
 01/04  13:00:00,25.7925680677,2.19188088525,0.0,0.0,3.71167865564,18.077,118.794789961,78.7433066187,36.0132,4.03828334229
 01/04  14:00:00,25.5901453479,2.19188088525,0.0,0.0,3.71167865564,18.077,111.662567879,76.6893126088,31.51155,3.46170526994
 01/04  15:00:00,20.5987314028,2.19188088525,0.0,0.0,3.71167865564,13.077,104.754334325,80.2858818272,21.0077,3.46075249821
 01/04  16:00:00,20.5882325806,2.19188088525,0.0,0.0,3.71167865564,13.077,104.746714376,82.3517638483,19.50715,2.88780052765
 01/04  17:00:00,21.7715491879,2.19188088525,0.0,0.0,3.71167865564,13.077,108.864474949,82.895046282,22.50825,3.46117866738
 01/04  18:00:00,28.0367083783,2.19188088525,0.0,0.0,3.71167865564,18.077,110.679477988,81.1319992052,25.50935,4.03812878309
 01/04  19:00:00,28.0369168826,2.19188088525,0.0,0.0,3.71167865564,18.077,112.223977837,81.5222754129,25.50935,5.1923524243
 01/04  20:00:00,28.1796920137,2.19188088525,0.0,0.0,3.71167865564,18.077,114.943254528,83.0885995064,25.50935,6.34530502112
 01/04  21:00:00,23.1700446101,2.19188088525,0.0,0.0,3.71167865564,13.077,114.061376343,86.3627158872,22.50825,5.19041045598
 01/04  22:00:00,23.1085146936,2.19188088525,0.0,0.0,3.71167865564,13.077,113.35405478,87.1542566448,21.0077,5.19209813498
 01/04  23:00:00,23.0055736205,2.19188088525,0.0,0.0,3.71167865564,13.077,112.905254454,90.28474548,18.0066,4.61390897372
 01/04  24:00:00,24.2103019132,2.19188088525,0.0,0.0,3.71167865564,13.077,99.5439607663,93.6568576878,3.0011,2.8860030785
 01/05  01:00:00,13.7354097109,2.19188088525,0.0,0.0,1.85583932782,5.577,104.475913652,99.7366735581,3.0011,1.73814009402
 01/05  02:00:00,9.43941695751,0.0,0.0,0.0,0.618613109274,5.0,3.59319623747,0.0,3.0011,0.592096237467
 01/05  03:00:00,9.44963686133,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  04:00:00,9.46187543941,0.0,0.0,0.0,0.618613109274,5.0,3.59318001935,0.0,3.0011,0.59208001935
 01/05  05:00:00,9.61198832353,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/05  06:00:00,13.6738448792,2.19188088525,0.0,0.0,1.85583932782,5.577,106.273815559,101.180079651,4.50165,0.59208590835
 01/05  07:00:00,28.1590456401,2.19188088525,0.0,0.0,3.71167865564,18.077,107.560332151,92.3172001666,13.50495,1.73818198438
 01/05  08:00:00,27.4751022563,2.19188088525,0.0,0.0,3.71167865564,18.077,112.874160569,86.0958902548,21.0077,5.77057031417
 01/05  09:00:00,20.5781835016,2.19188088525,0.0,0.0,3.71167865564,13.077,105.562488071,84.7899443648,15.0055,5.7670437063
 01/05  10:00:00,20.5885083787,2.19188088525,0.0,0.0,3.71167865564,13.077,102.563990662,82.9455298194,15.0055,4.61296084255
 01/05  11:00:00,25.5789606156,2.19188088525,0.0,0.0,3.71167865564,18.077,114.959726613,77.9092464808,33.0121,4.03838013219
 01/05  12:00:00,26.7357134802,2.19188088525,0.0,0.0,3.71167865564,18.077,115.794420141,70.6643385527,40.51485,4.61523158821
 01/05  13:00:00,25.7968828715,2.19188088525,0.0,0.0,3.71167865564,18.077,104.850466421,64.7986082941,36.0132,4.03865812735
 01/05  14:00:00,25.5946102941,2.19188088525,0.0,0.0,3.71167865564,18.077,100.74638675,65.7724149329,31.51155,3.46242181678
 01/05  15:00:00,20.5999940136,2.19188088525,0.0,0.0,3.71167865564,13.077,94.8845362229,70.4157990678,21.0077,3.46103715507
 01/05  16:00:00,20.5887917437,2.19188088525,0.0,0.0,3.71167865564,13.077,93.6935723541,71.2989802484,19.50715,2.88744210567
 01/05  17:00:00,21.7721117291,2.19188088525,0.0,0.0,3.71167865564,13.077,96.0764734331,70.1069211955,22.50825,3.46130223756
 01/05  18:00:00,28.0385128872,2.19188088525,0.0,0.0,3.71167865564,18.077,92.5168792641,62.9694840117,25.50935,4.03804525247
 01/05  19:00:00,28.0379858796,2.19188088525,0.0,0.0,3.71167865564,18.077,93.0928809007,62.3906858489,25.50935,5.1928450518
 01/05  20:00:00,28.1814678536,2.19188088525,0.0,0.0,3.71167865564,18.077,94.0909850458,62.2356016842,25.50935,6.34603336165
 01/05  21:00:00,23.1712768466,2.19188088525,0.0,0.0,3.71167865564,13.077,91.5747419763,64.4507271052,22.50825,4.61576487109
 01/05  22:00:00,23.1089798524,2.19188088525,0.0,0.0,3.71167865564,13.077,91.9024635772,65.1267202349,21.0077,5.7680433423
 01/05  23:00:00,23.0060584307,2.19188088525,0.0,0.0,3.71167865564,13.077,87.7659787288,65.1453936998,18.0066,4.613985029
 01/05  24:00:00,24.2102932044,2.19188088525,0.0,0.0,3.71167865564,13.077,72.5898102492,66.702641533,3.0011,2.88606871618
 01/06  01:00:00,13.7354848395,2.19188088525,0.0,0.0,1.85583932782,5.577,78.3285131281,73.5892260064,3.0011,1.73818712171
 01/06  02:00:00,9.45543701207,0.0,0.0,0.0,0.618613109274,5.0,3.59318953249,0.0,3.0011,0.592089532494
 01/06  03:00:00,9.47192374703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  04:00:00,9.48461302973,0.0,0.0,0.0,0.618613109274,5.0,3.59319544135,0.0,3.0011,0.592095441349
 01/06  05:00:00,10.1521751742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/06  06:00:00,14.1906069539,2.19188088525,0.0,0.0,1.85583932782,5.577,85.0481243185,79.9544247211,4.50165,0.592049597448
 01/06  07:00:00,28.3879829395,2.19188088525,0.0,0.0,3.71167865564,18.077,90.1372080753,74.8938450534,13.50495,1.73841302194
 01/06  08:00:00,27.4757966141,2.19188088525,0.0,0.0,3.71167865564,18.077,100.496843129,73.7197170748,21.0077,5.76942605382
 01/06  09:00:00,20.5784803493,2.19188088525,0.0,0.0,3.71167865564,13.077,96.3803638669,75.6075436649,15.0055,5.767320202
 01/06  10:00:00,20.5885937363,2.19188088525,0.0,0.0,3.71167865564,13.077,94.8144615061,75.1947018458,15.0055,4.61425966036
 01/06  11:00:00,25.5793357223,2.19188088525,0.0,0.0,3.71167865564,18.077,110.896766452,73.8466419574,33.0121,4.0380244948
 01/06  12:00:00,26.7328247078,2.19188088525,0.0,0.0,3.71167865564,18.077,114.158905085,69.0308221509,40.51485,4.61323293375
 01/06  13:00:00,25.7912571959,2.19188088525,0.0,0.0,3.71167865564,18.077,106.733580295,66.6824737008,36.0132,4.03790659411
 01/06  14:00:00,25.5903510694,2.19188088525,0.0,0.0,3.71167865564,18.077,102.917632362,67.9441485969,31.51155,3.46193376507
 01/06  15:00:00,20.5990938256,2.19188088525,0.0,0.0,3.71167865564,13.077,97.0160304587,72.5472232294,21.0077,3.46110722931
 01/06  16:00:00,20.5883667127,2.19188088525,0.0,0.0,3.71167865564,13.077,98.6048538343,76.210028215,19.50715,2.88767561932
 01/06  17:00:00,21.7715240248,2.19188088525,0.0,0.0,3.71167865564,13.077,105.208914098,79.2394100668,22.50825,3.46125403083
 01/06  18:00:00,28.0366454637,2.19188088525,0.0,0.0,3.71167865564,18.077,108.022302173,78.474398149,25.50935,4.03855402407
 01/06  19:00:00,28.0368554523,2.19188088525,0.0,0.0,3.71167865564,18.077,111.14419101,80.4417975597,25.50935,5.19304344994
 01/06  20:00:00,28.0367519774,2.19188088525,0.0,0.0,3.71167865564,18.077,113.269666561,81.4144207685,25.50935,6.34589579241
 01/06  21:00:00,23.0361173221,2.19188088525,0.0,0.0,3.71167865564,13.077,113.024712915,85.3261293964,22.50825,5.19033351816
 01/06  22:00:00,23.0056206877,2.19188088525,0.0,0.0,3.71167865564,13.077,114.7571553,88.5572844365,21.0077,5.19217086313
 01/06  23:00:00,23.0055571095,2.19188088525,0.0,0.0,3.71167865564,13.077,113.685633752,91.0640291583,18.0066,4.61500459383
 01/06  24:00:00,24.210300851,2.19188088525,0.0,0.0,3.71167865564,13.077,99.4659732685,93.5787029564,3.0011,2.88617031205
 01/07  01:00:00,13.7354376183,2.19188088525,0.0,0.0,1.85583932782,5.577,106.514033081,101.201531255,3.0011,2.31140182652
 01/07  02:00:00,9.4385882649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  03:00:00,9.44773872847,0.0,0.0,0.0,0.618613109274,5.0,3.59316669836,0.0,3.0011,0.592066698362
 01/07  04:00:00,9.45948600789,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/07  05:00:00,10.293191665,0.684424999673,0.0,0.0,0.618613109274,5.0,28.8703402344,25.2771676253,3.0011,0.592072609117
 01/07  06:00:00,13.6727236564,2.19188088525,0.0,0.0,1.85583932782,5.577,113.015584349,108.493934349,4.50165,0.02
 01/07  07:00:00,28.1589434041,2.19188088525,0.0,0.0,3.71167865564,18.077,115.301593126,100.058357922,13.50495,1.73828520362
 01/07  08:00:00,27.4748072686,2.19188088525,0.0,0.0,3.71167865564,18.077,120.424084948,97.6781462103,21.0077,1.73823873751
 01/07  09:00:00,20.5778214999,2.19188088525,0.0,0.0,3.71167865564,13.077,113.330662237,96.5868537171,15.0055,1.73830851972
 01/07  10:00:00,20.588242163,2.19188088525,0.0,0.0,3.71167865564,13.077,111.841460423,91.6444245059,15.0055,5.19153591682
 01/07  11:00:00,25.5790903333,2.19188088525,0.0,0.0,3.71167865564,18.077,122.339032755,84.7123768923,33.0121,4.61455586225
 01/07  12:00:00,26.734203326,2.19188088525,0.0,0.0,3.71167865564,18.077,121.701142738,75.9948645794,40.51485,5.19142815865
 01/07  13:00:00,25.7936631171,2.19188088525,0.0,0.0,3.71167865564,18.077,111.013192851,70.3834929751,36.0132,4.61649987583
 01/07  14:00:00,25.5905993331,2.19188088525,0.0,0.0,3.71167865564,18.077,104.421560018,68.2950361425,31.51155,4.61497387586
 01/07  15:00:00,20.5987525814,2.19188088525,0.0,0.0,3.71167865564,13.077,97.2772935353,72.2318841038,21.0077,4.03770943144
 01/07  16:00:00,20.5884613416,2.19188088525,0.0,0.0,3.71167865564,13.077,98.0888977645,73.9692155216,19.50715,4.61253224294
 01/07  17:00:00,21.7719116525,2.19188088525,0.0,0.0,3.71167865564,13.077,99.3674622135,73.3963685912,22.50825,3.46284362226
 01/07  18:00:00,28.0368470378,2.19188088525,0.0,0.0,3.71167865564,18.077,100.666255963,71.118655378,25.50935,4.03825058545
 01/07  19:00:00,28.0369740096,2.19188088525,0.0,0.0,3.71167865564,18.077,100.515329657,69.2376688164,25.50935,5.76831084027
 01/07  20:00:00,28.1797339561,2.19188088525,0.0,0.0,3.71167865564,18.077,98.4608759181,67.7594337869,25.50935,5.19209213112
 01/07  21:00:00,23.1702279031,2.19188088525,0.0,0.0,3.71167865564,13.077,96.8677118579,69.1693001618,22.50825,5.19016169607
 01/07  22:00:00,23.1086935929,2.19188088525,0.0,0.0,3.71167865564,13.077,96.6830653931,69.9075040169,21.0077,5.76786137623
 01/07  23:00:00,23.0057548037,2.19188088525,0.0,0.0,3.71167865564,13.077,93.5821184212,71.5376476977,18.0066,4.03787072354
 01/07  24:00:00,24.2102951453,2.19188088525,0.0,0.0,3.71167865564,13.077,79.8112096411,73.9227555256,3.0011,2.88735411549
 01/08  01:00:00,13.7355173235,2.19188088525,0.0,0.0,1.85583932782,5.577,85.2766828102,79.3896420877,3.0011,2.88594072249
 01/08  02:00:00,9.44961566269,0.0,0.0,0.0,0.618613109274,5.0,3.59316508551,0.0,3.0011,0.592065085515
 01/08  03:00:00,9.46464204584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  04:00:00,9.47839947711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/08  05:00:00,9.62946858162,0.0,0.0,0.0,0.618613109274,5.0,3.59317100001,0.0,3.0011,0.592071000011
 01/08  06:00:00,13.678603449,2.19188088525,0.0,0.0,1.85583932782,5.577,87.0328693971,82.5112193971,4.50165,0.02
 01/08  07:00:00,28.1594295016,2.19188088525,0.0,0.0,3.71167865564,18.077,89.9192129862,74.6762029133,13.50495,1.73806007287
 01/08  08:00:00,27.4758334724,2.19188088525,0.0,0.0,3.71167865564,18.077,92.1872390168,69.4415193982,21.0077,1.73801961864
 01/08  09:00:00,20.5787848909,2.19188088525,0.0,0.0,3.71167865564,13.077,86.5684864993,69.8250067327,15.0055,1.7379797666
 01/08  10:00:00,20.5888474712,2.19188088525,0.0,0.0,3.71167865564,13.077,86.428351752,69.6843868108,15.0055,1.73846494123
 01/08  11:00:00,25.5808275586,2.19188088525,0.0,0.0,3.71167865564,18.077,104.953568479,66.7510502279,33.0121,5.1904182509
 01/08  12:00:00,26.7368595461,2.19188088525,0.0,0.0,3.71167865564,18.077,107.634860003,61.9290445588,40.51485,5.19096544414
 01/08  13:00:00,25.7980562039,2.19188088525,0.0,0.0,3.71167865564,18.077,98.9667065449,58.9148626577,36.0132,4.03864388724
 01/08  14:00:00,25.5945024423,2.19188088525,0.0,0.0,3.71167865564,18.077,94.9135847062,59.3638604461,31.51155,4.03817426017
 01/08  15:00:00,20.6004297556,2.19188088525,0.0,0.0,3.71167865564,13.077,87.0695567571,62.6006675633,21.0077,3.46118919383
 01/08  16:00:00,20.5888367584,2.19188088525,0.0,0.0,3.71167865564,13.077,85.6089183388,63.2142311901,19.50715,2.88753714861
 01/08  17:00:00,21.7721026647,2.19188088525,0.0,0.0,3.71167865564,13.077,94.0547582903,68.085227148,22.50825,3.46128114228
 01/08  18:00:00,28.0369917668,2.19188088525,0.0,0.0,3.71167865564,18.077,100.070741771,70.5228129066,25.50935,4.03857886434
 01/08  19:00:00,28.0372597082,2.19188088525,0.0,0.0,3.71167865564,18.077,100.181192712,69.4810528629,25.50935,5.19078984921
 01/08  20:00:00,28.1799019608,2.19188088525,0.0,0.0,3.71167865564,18.077,101.165429498,71.0402573522,25.50935,4.61582214545
 01/08  21:00:00,23.1701123222,2.19188088525,0.0,0.0,3.71167865564,13.077,102.909710467,75.7891783475,22.50825,4.61228211937
 01/08  22:00:00,23.1086343762,2.19188088525,0.0,0.0,3.71167865564,13.077,106.056997823,80.4334231179,21.0077,4.6158747054
 01/08  23:00:00,23.0056496715,2.19188088525,0.0,0.0,3.71167865564,13.077,106.487488644,83.8686521804,18.0066,4.61223646323
 01/08  24:00:00,24.2103027408,2.19188088525,0.0,0.0,3.71167865564,13.077,94.1419589505,89.4022819108,3.0011,1.73857703973
 01/09  01:00:00,13.7348962596,2.19188088525,0.0,0.0,1.85583932782,5.577,105.577022925,100.263591382,3.0011,2.31233154263
 01/09  02:00:00,9.44179294546,0.0,0.0,0.0,0.618613109274,5.0,3.59318644538,0.0,3.0011,0.592086445383
 01/09  03:00:00,9.45164610752,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/09  04:00:00,9.46168650387,0.0,0.0,0.0,0.618613109274,5.0,3.59319234604,0.0,3.0011,0.59209234604
 01/09  05:00:00,10.2941394393,0.684424999673,0.0,0.0,0.618613109274,5.0,28.9090640812,25.8879640812,3.0011,0.02
 01/09  06:00:00,13.6728127585,2.19188088525,0.0,0.0,1.85583932782,5.577,117.796073041,112.702376558,4.50165,0.592046483208
 01/09  07:00:00,28.1589287683,2.19188088525,0.0,0.0,3.71167865564,18.077,119.309522385,104.639166266,13.50495,1.16540611867
 01/09  08:00:00,27.4748144179,2.19188088525,0.0,0.0,3.71167865564,18.077,128.787417952,101.433493501,21.0077,6.34622445038
 01/09  09:00:00,20.5778209798,2.19188088525,0.0,0.0,3.71167865564,13.077,122.547314743,101.77384543,15.0055,5.76796931246
 01/09  10:00:00,20.5882401628,2.19188088525,0.0,0.0,3.71167865564,13.077,118.778826478,99.1583686428,15.0055,4.61495783564
 01/09  11:00:00,25.5788513153,2.19188088525,0.0,0.0,3.71167865564,18.077,129.823365229,92.7724861112,33.0121,4.03877911807
 01/09  12:00:00,26.7334092368,2.19188088525,0.0,0.0,3.71167865564,18.077,128.784048503,83.6541059496,40.51485,4.61509255352
 01/09  13:00:00,25.7925232915,2.19188088525,0.0,0.0,3.71167865564,18.077,117.321198694,77.2694093042,36.0132,4.03858938986
 01/09  14:00:00,25.5897664774,2.19188088525,0.0,0.0,3.71167865564,18.077,111.630313013,76.6564114812,31.51155,3.46235153227
 01/09  15:00:00,20.5987154956,2.19188088525,0.0,0.0,3.71167865564,13.077,102.538323155,78.069321552,21.0077,3.46130160324
 01/09  16:00:00,20.5880789644,2.19188088525,0.0,0.0,3.71167865564,13.077,100.556672776,78.1620966303,19.50715,2.88742614548
 01/09  17:00:00,21.7715505684,2.19188088525,0.0,0.0,3.71167865564,13.077,107.445884956,81.4760064655,22.50825,3.46162849033
 01/09  18:00:00,28.0366997538,2.19188088525,0.0,0.0,3.71167865564,18.077,107.901128841,78.3532238497,25.50935,4.03855499127
 01/09  19:00:00,28.0367870691,2.19188088525,0.0,0.0,3.71167865564,18.077,109.042476541,77.7650466811,25.50935,5.76807985952
 01/09  20:00:00,28.1793725467,2.19188088525,0.0,0.0,3.71167865564,18.077,110.198738703,78.9195871757,25.50935,5.76980152724
 01/09  21:00:00,23.1698997006,2.19188088525,0.0,0.0,3.71167865564,13.077,110.812705736,83.1138213934,22.50825,5.19063434235
 01/09  22:00:00,23.1084935714,2.19188088525,0.0,0.0,3.71167865564,13.077,111.586257597,84.8100328134,21.0077,5.76852478401
 01/09  23:00:00,23.0055370132,2.19188088525,0.0,0.0,3.71167865564,13.077,112.063427334,89.4440921462,18.0066,4.6127351881
 01/09  24:00:00,24.2103180425,2.19188088525,0.0,0.0,3.71167865564,13.077,100.564589609,95.2502984488,3.0011,2.31319115967
 01/10  01:00:00,13.7354773488,2.19188088525,0.0,0.0,1.85583932782,5.577,110.719306065,105.405964942,3.0011,2.31224112286
 01/10  02:00:00,9.43687136543,0.0,0.0,0.0,0.618613109274,5.0,3.59318946848,0.0,3.0011,0.592089468476
 01/10  03:00:00,9.44552598581,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/10  04:00:00,9.45699038503,0.0,0.0,0.0,0.618613109274,5.0,3.59316953408,0.0,3.0011,0.592069534081
 01/10  05:00:00,11.1512889784,1.02663749951,0.0,0.0,0.618613109274,5.0,42.4011489605,39.3800489605,3.0011,0.02
 01/10  06:00:00,14.1817166876,2.19188088525,0.0,0.0,1.85583932782,5.577,118.199472225,113.677822225,4.50165,0.02
 01/10  07:00:00,28.3874948115,2.19188088525,0.0,0.0,3.71167865564,18.077,120.051185633,104.808012478,13.50495,1.73822315505
 01/10  08:00:00,27.4748159094,2.19188088525,0.0,0.0,3.71167865564,18.077,125.87480093,98.5210242612,21.0077,6.34607666892
 01/10  09:00:00,20.5779873775,2.19188088525,0.0,0.0,3.71167865564,13.077,118.882551369,98.1091163068,15.0055,5.76793506187
 01/10  10:00:00,20.5883322827,2.19188088525,0.0,0.0,3.71167865564,13.077,116.039489082,96.4191788262,15.0055,4.61481025562
 01/10  11:00:00,25.5788233383,2.19188088525,0.0,0.0,3.71167865564,18.077,129.821234717,92.770590875,33.0121,4.03854384204
 01/10  12:00:00,26.7328947631,2.19188088525,0.0,0.0,3.71167865564,18.077,132.150652583,87.0215537683,40.51485,4.61424881462
 01/10  13:00:00,25.7909418557,2.19188088525,0.0,0.0,3.71167865564,18.077,123.086735512,83.0355222581,36.0132,4.03801325414
 01/10  14:00:00,25.5896520347,2.19188088525,0.0,0.0,3.71167865564,18.077,116.989784651,82.0161187002,31.51155,3.4621159511
 01/10  15:00:00,20.5986467066,2.19188088525,0.0,0.0,3.71167865564,13.077,110.253917466,85.7850740474,21.0077,3.46114341877
 01/10  16:00:00,20.5881520012,2.19188088525,0.0,0.0,3.71167865564,13.077,108.690492836,86.2956890405,19.50715,2.88765379508
 01/10  17:00:00,21.7714844623,2.19188088525,0.0,0.0,3.71167865564,13.077,113.228808041,87.2590899054,22.50825,3.46146813606
 01/10  18:00:00,28.0366497487,2.19188088525,0.0,0.0,3.71167865564,18.077,114.407409948,84.8596330422,25.50935,4.03842690612
 01/10  19:00:00,28.0367243164,2.19188088525,0.0,0.0,3.71167865564,18.077,115.568399767,84.2913187738,25.50935,5.76773099296
 01/10  20:00:00,28.036625705,2.19188088525,0.0,0.0,3.71167865564,18.077,115.583353219,84.3034712898,25.50935,5.77053192928
 01/10  21:00:00,23.0361315785,2.19188088525,0.0,0.0,3.71167865564,13.077,114.334794872,86.6363828664,22.50825,5.19016200603
 01/10  22:00:00,23.0055964399,2.19188088525,0.0,0.0,3.71167865564,13.077,115.687929639,88.912129648,21.0077,5.76809999137
 01/10  23:00:00,23.0055016496,2.19188088525,0.0,0.0,3.71167865564,13.077,112.495292116,89.8753279583,18.0066,4.6133641581
 01/10  24:00:00,24.2103028561,2.19188088525,0.0,0.0,3.71167865564,13.077,96.3987496687,90.5113239744,3.0011,2.88632569429
 01/11  01:00:00,13.7355599871,2.19188088525,0.0,0.0,1.85583932782,5.577,101.578539633,96.8384906953,3.0011,1.73894893733
 01/11  02:00:00,9.4395555796,0.0,0.0,0.0,0.618613109274,5.0,3.59319491059,0.0,3.0011,0.592094910593
 01/11  03:00:00,9.45015483941,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  04:00:00,9.46283205562,0.0,0.0,0.0,0.618613109274,5.0,3.59314908469,0.0,3.0011,0.592049084687
 01/11  05:00:00,9.61328500554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/11  06:00:00,13.6743291034,2.19188088525,0.0,0.0,1.85583932782,5.577,103.7319889,98.638283877,4.50165,0.592055022878
 01/11  07:00:00,28.1591084288,2.19188088525,0.0,0.0,3.71167865564,18.077,105.104625714,89.8615461118,13.50495,1.73812960238
 01/11  08:00:00,27.4751881369,2.19188088525,0.0,0.0,3.71167865564,18.077,110.387788335,83.6102815134,21.0077,5.76980682115
 01/11  09:00:00,20.5785494187,2.19188088525,0.0,0.0,3.71167865564,13.077,102.541281462,81.7671441869,15.0055,5.76863727467
 01/11  10:00:00,20.5887335429,2.19188088525,0.0,0.0,3.71167865564,13.077,100.865869473,81.2462942201,15.0055,4.61407525302
 01/11  11:00:00,25.579067638,2.19188088525,0.0,0.0,3.71167865564,18.077,114.384652617,77.33480351,33.0121,4.03774910684
 01/11  12:00:00,26.7337647634,2.19188088525,0.0,0.0,3.71167865564,18.077,116.22420594,71.0950553888,40.51485,4.61430055103
 01/11  13:00:00,25.7937136907,2.19188088525,0.0,0.0,3.71167865564,18.077,105.971463776,65.9210441821,36.0132,4.03721959339
 01/11  14:00:00,25.5928813999,2.19188088525,0.0,0.0,3.71167865564,18.077,101.350239859,65.8024876754,31.51155,4.03620218408
 01/11  15:00:00,20.6002579525,2.19188088525,0.0,0.0,3.71167865564,13.077,94.5392016286,70.6437650315,21.0077,2.8877365971
 01/11  16:00:00,20.5887306411,2.19188088525,0.0,0.0,3.71167865564,13.077,95.7632838937,72.7952169073,19.50715,3.46091698636
 01/11  17:00:00,21.1396343139,2.19188088525,0.0,0.0,3.71167865564,13.077,97.8368461483,72.4411269073,22.50825,2.88746924098
 01/11  18:00:00,28.0368763197,2.19188088525,0.0,0.0,3.71167865564,18.077,98.1259065407,68.5789097442,25.50935,4.03764679652
 01/11  19:00:00,28.0372205881,2.19188088525,0.0,0.0,3.71167865564,18.077,98.9632842696,67.6857929364,25.50935,5.76814133321
 01/11  20:00:00,28.1802157254,2.19188088525,0.0,0.0,3.71167865564,18.077,99.3063484983,67.4511498874,25.50935,6.34584861086
 01/11  21:00:00,23.1706032867,2.19188088525,0.0,0.0,3.71167865564,13.077,97.309345831,69.6104845923,22.50825,5.19061123866
 01/11  22:00:00,23.1087881521,2.19188088525,0.0,0.0,3.71167865564,13.077,96.4578548444,70.2573740753,21.0077,5.19278076908
 01/11  23:00:00,23.0058447441,2.19188088525,0.0,0.0,3.71167865564,13.077,94.3998861212,71.7784274224,18.0066,4.61485869885
 01/11  24:00:00,24.2102950702,2.19188088525,0.0,0.0,3.71167865564,13.077,81.6347826926,75.7475208473,3.0011,2.88616184534
 01/12  01:00:00,13.7353539771,2.19188088525,0.0,0.0,1.85583932782,5.577,89.0990773383,83.7865261003,3.0011,2.31145123794
 01/12  02:00:00,9.44775545223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  03:00:00,9.46163028957,0.0,0.0,0.0,0.618613109274,5.0,3.59317815455,0.0,3.0011,0.592078154551
 01/12  04:00:00,9.47455893527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/12  05:00:00,9.62470979624,0.0,0.0,0.0,0.618613109274,5.0,3.59318404828,0.0,3.0011,0.592084048279
 01/12  06:00:00,13.6771248639,2.19188088525,0.0,0.0,1.85583932782,5.577,92.5607288281,88.0390788281,4.50165,0.02
 01/12  07:00:00,28.159191499,2.19188088525,0.0,0.0,3.71167865564,18.077,96.3610626089,81.1181109399,13.50495,1.73800166904
 01/12  08:00:00,27.4753396104,2.19188088525,0.0,0.0,3.71167865564,18.077,104.772395073,77.4192714796,21.0077,6.34542359335
 01/12  09:00:00,20.5783956886,2.19188088525,0.0,0.0,3.71167865564,13.077,98.7329611931,78.5344135321,15.0055,5.19304766095
 01/12  10:00:00,20.5883470152,2.19188088525,0.0,0.0,3.71167865564,13.077,98.8803388102,79.2597000296,15.0055,4.61513878059
 01/12  11:00:00,25.5788157159,2.19188088525,0.0,0.0,3.71167865564,18.077,114.493445013,76.8693574762,33.0121,4.61198753717
 01/12  12:00:00,26.7325809472,2.19188088525,0.0,0.0,3.71167865564,18.077,118.162948215,73.0358148849,40.51485,4.61228333061
 01/12  13:00:00,25.79074222,2.19188088525,0.0,0.0,3.71167865564,18.077,110.169412595,70.1179979481,36.0132,4.03821464639
 01/12  14:00:00,25.5909427687,2.19188088525,0.0,0.0,3.71167865564,18.077,105.81588934,70.8420049785,31.51155,3.46233436197
 01/12  15:00:00,20.5992757776,2.19188088525,0.0,0.0,3.71167865564,13.077,99.9754876198,75.507047758,21.0077,3.46073986175
 01/12  16:00:00,20.5885967064,2.19188088525,0.0,0.0,3.71167865564,13.077,99.2720045017,76.8770640904,19.50715,2.88779041132
 01/12  17:00:00,21.1394384263,2.19188088525,0.0,0.0,3.71167865564,13.077,104.092437195,78.1228247461,22.50825,3.4613624487
 01/12  18:00:00,28.037192684,2.19188088525,0.0,0.0,3.71167865564,18.077,106.47220531,76.924632323,25.50935,4.03822298734
 01/12  19:00:00,28.0371681925,2.19188088525,0.0,0.0,3.71167865564,18.077,108.382329486,77.1046458204,25.50935,5.76833366516
 01/12  20:00:00,28.1797873995,2.19188088525,0.0,0.0,3.71167865564,18.077,109.843509961,78.56403329,25.50935,5.77012667099
 01/12  21:00:00,23.1701128281,2.19188088525,0.0,0.0,3.71167865564,13.077,109.44545962,81.7462460845,22.50825,5.19096353499
 01/12  22:00:00,23.108585042,2.19188088525,0.0,0.0,3.71167865564,13.077,110.777177753,84.0015119986,21.0077,5.76796575442
 01/12  23:00:00,23.0056313323,2.19188088525,0.0,0.0,3.71167865564,13.077,109.114119444,86.4941679811,18.0066,4.6133514632
 01/12  24:00:00,24.2103003706,2.19188088525,0.0,0.0,3.71167865564,13.077,96.3701128486,90.4826605638,3.0011,2.88635228482
 01/13  01:00:00,13.7352601353,2.19188088525,0.0,0.0,1.85583932782,5.577,103.679346558,98.9392670974,3.0011,1.73897946082
 01/13  02:00:00,9.43929292401,0.0,0.0,0.0,0.618613109274,5.0,3.59318978493,0.0,3.0011,0.592089784925
 01/13  03:00:00,9.44885485214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/13  04:00:00,9.46056621974,0.0,0.0,0.0,0.618613109274,5.0,3.59315876708,0.0,3.0011,0.592058767081
 01/13  05:00:00,10.8130053909,0.684424999673,0.0,0.0,0.618613109274,5.0,27.553062209,24.531962209,3.0011,0.02
 01/13  06:00:00,14.1830878658,2.19188088525,0.0,0.0,1.85583932782,5.577,111.328016133,106.234301445,4.50165,0.592064688397
 01/13  07:00:00,28.3876128746,2.19188088525,0.0,0.0,3.71167865564,18.077,112.575216664,97.3320938052,13.50495,1.73817285877
 01/13  08:00:00,27.4750185171,2.19188088525,0.0,0.0,3.71167865564,18.077,117.924793673,91.1471389794,21.0077,5.76995469348
 01/13  09:00:00,20.5781401461,2.19188088525,0.0,0.0,3.71167865564,13.077,108.889832337,88.1165144172,15.0055,5.76781792026
 01/13  10:00:00,20.5887657135,2.19188088525,0.0,0.0,3.71167865564,13.077,102.65772687,83.0369108308,15.0055,4.61531603903
 01/13  11:00:00,25.5791562325,2.19188088525,0.0,0.0,3.71167865564,18.077,114.401422539,77.3506840344,33.0121,4.03863850488
 01/13  12:00:00,26.7332375747,2.19188088525,0.0,0.0,3.71167865564,18.077,116.129549965,70.9997780851,40.51485,4.61492188
 01/13  13:00:00,25.792886543,2.19188088525,0.0,0.0,3.71167865564,18.077,106.369515637,65.7447009463,36.0132,4.6116146906
 01/13  14:00:00,25.593434294,2.19188088525,0.0,0.0,3.71167865564,18.077,98.6114541717,63.6370808781,31.51155,3.46282329365
 01/13  15:00:00,20.600346867,2.19188088525,0.0,0.0,3.71167865564,13.077,89.3369351768,65.441891675,21.0077,2.8873435018
 01/13  16:00:00,20.5886360943,2.19188088525,0.0,0.0,3.71167865564,13.077,89.469274047,66.5006924403,19.50715,3.46143160665
 01/13  17:00:00,21.1399017248,2.19188088525,0.0,0.0,3.71167865564,13.077,92.0699212149,66.673864044,22.50825,2.88780717089
 01/13  18:00:00,28.0382328356,2.19188088525,0.0,0.0,3.71167865564,18.077,93.1176717755,62.9960494197,25.50935,4.61227235579
 01/13  19:00:00,28.0383487859,2.19188088525,0.0,0.0,3.71167865564,18.077,92.9836105669,62.2818873185,25.50935,5.19237324843
 01/13  20:00:00,28.0382168881,2.19188088525,0.0,0.0,3.71167865564,18.077,94.0463141381,62.1906231009,25.50935,6.34634103716
 01/13  21:00:00,23.0376229638,2.19188088525,0.0,0.0,3.71167865564,13.077,90.6535514792,62.9542020427,22.50825,5.19109943655
 01/13  22:00:00,23.0061236016,2.19188088525,0.0,0.0,3.71167865564,13.077,89.515920176,62.7400538247,21.0077,5.76816635127
 01/13  23:00:00,23.0060094657,2.19188088525,0.0,0.0,3.71167865564,13.077,88.4104170128,65.7911853676,18.0066,4.61263164521
 01/13  24:00:00,24.2102944593,2.19188088525,0.0,0.0,3.71167865564,13.077,74.494367608,69.1806256648,3.0011,2.31264194324
 01/14  01:00:00,13.7354834118,2.19188088525,0.0,0.0,1.85583932782,5.577,81.4492255023,76.1358413864,3.0011,2.31228411593
 01/14  02:00:00,9.45271163082,0.0,0.0,0.0,0.618613109274,5.0,3.59317378381,0.0,3.0011,0.592073783811
 01/14  03:00:00,9.4686990862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  04:00:00,9.48162955271,0.0,0.0,0.0,0.618613109274,5.0,3.59317968448,0.0,3.0011,0.59207968448
 01/14  05:00:00,9.63240624697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/14  06:00:00,13.679364649,2.19188088525,0.0,0.0,1.85583932782,5.577,84.612772705,80.091122705,4.50165,0.02
 01/14  07:00:00,28.1594822683,2.19188088525,0.0,0.0,3.71167865564,18.077,87.5146090352,72.2713840741,13.50495,1.73827496109
 01/14  08:00:00,27.4758777218,2.19188088525,0.0,0.0,3.71167865564,18.077,91.2886446463,68.5426757598,21.0077,1.73826888649
 01/14  09:00:00,20.5789232467,2.19188088525,0.0,0.0,3.71167865564,13.077,84.7855109565,68.0415705716,15.0055,1.73844038495
 01/14  10:00:00,20.5892967604,2.19188088525,0.0,0.0,3.71167865564,13.077,86.082494922,65.8855960411,15.0055,5.1913988809
 01/14  11:00:00,25.5819592687,2.19188088525,0.0,0.0,3.71167865564,18.077,99.5379321322,61.9103807658,33.0121,4.61545136633
 01/14  12:00:00,26.7360746197,2.19188088525,0.0,0.0,3.71167865564,18.077,103.429623875,57.723831093,40.51485,5.190942782
 01/14  13:00:00,25.7988432213,2.19188088525,0.0,0.0,3.71167865564,18.077,95.7998976338,54.5953834628,36.0132,5.19131417097
 01/14  14:00:00,25.59913386,2.19188088525,0.0,0.0,3.71167865564,18.077,90.16895984,54.04237047,31.51155,4.61503936996
 01/14  15:00:00,20.6022851527,2.19188088525,0.0,0.0,3.71167865564,13.077,82.3755634344,56.7559970946,21.0077,4.61186633975
 01/14  16:00:00,20.5892706742,2.19188088525,0.0,0.0,3.71167865564,13.077,80.9145957878,57.3694821513,19.50715,4.03796363648
 01/14  17:00:00,21.1405727315,2.19188088525,0.0,0.0,3.71167865564,13.077,83.813354664,57.8425011232,22.50825,3.46260354079
 01/14  18:00:00,28.0411281622,2.19188088525,0.0,0.0,3.71167865564,18.077,87.3517666499,57.8040026617,25.50935,4.0384139882
 01/14  19:00:00,28.0433313678,2.19188088525,0.0,0.0,3.71167865564,18.077,88.0184747788,56.7408580559,25.50935,5.76826672296
 01/14  20:00:00,28.1857580696,2.19188088525,0.0,0.0,3.71167865564,18.077,88.0167395541,56.7389713548,25.50935,5.76841819922
 01/14  21:00:00,23.1723951989,2.19188088525,0.0,0.0,3.71167865564,13.077,91.2608341584,63.5610980947,22.50825,5.19148606368
 01/14  22:00:00,23.1090975705,2.19188088525,0.0,0.0,3.71167865564,13.077,98.336219598,71.5603025605,21.0077,5.76821703742
 01/14  23:00:00,23.0060275548,2.19188088525,0.0,0.0,3.71167865564,13.077,96.5124524894,74.4674480094,18.0066,4.03840447993
 01/14  24:00:00,24.2102869515,2.19188088525,0.0,0.0,3.71167865564,13.077,81.9414688324,76.0533212947,3.0011,2.88704753771
 01/15  01:00:00,13.7346926593,2.19188088525,0.0,0.0,1.85583932782,5.577,82.9368844078,77.049123386,3.0011,2.88666102186
 01/15  02:00:00,9.46077999327,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  03:00:00,9.47717588615,0.0,0.0,0.0,0.618613109274,5.0,3.59317923412,0.0,3.0011,0.592079234119
 01/15  04:00:00,9.48904577594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/15  05:00:00,9.63916023128,0.0,0.0,0.0,0.618613109274,5.0,3.59318512613,0.0,3.0011,0.592085126134
 01/15  06:00:00,13.6812301855,2.19188088525,0.0,0.0,1.85583932782,5.577,79.6291006179,75.1074506179,4.50165,0.02
 01/15  07:00:00,28.1597208424,2.19188088525,0.0,0.0,3.71167865564,18.077,82.372229302,67.1292966413,13.50495,1.73798266065
 01/15  08:00:00,27.4773437418,2.19188088525,0.0,0.0,3.71167865564,18.077,86.1820928751,63.4364093489,21.0077,1.73798352625
 01/15  09:00:00,20.5798947821,2.19188088525,0.0,0.0,3.71167865564,13.077,79.9381918144,63.1947070343,15.0055,1.73798478006
 01/15  10:00:00,20.5894934188,2.19188088525,0.0,0.0,3.71167865564,13.077,77.3868647124,60.6430242163,15.0055,1.73834049612
 01/15  11:00:00,25.5853919362,2.19188088525,0.0,0.0,3.71167865564,18.077,93.5121454527,55.3090355558,33.0121,5.19100989694
 01/15  12:00:00,26.7425824282,2.19188088525,0.0,0.0,3.71167865564,18.077,93.7103158193,48.0048315619,40.51485,5.19063425742
 01/15  13:00:00,25.8072209329,2.19188088525,0.0,0.0,3.71167865564,18.077,84.9385033287,44.8879229251,36.0132,4.03738040364
 01/15  14:00:00,25.6068093496,2.19188088525,0.0,0.0,3.71167865564,18.077,80.0444909462,43.920854011,31.51155,4.61208693519
 01/15  15:00:00,20.6112553639,2.19188088525,0.0,0.0,3.71167865564,13.077,68.8388274484,44.9438707107,21.0077,2.88725673766
 01/15  16:00:00,20.5996938348,2.19188088525,0.0,0.0,3.71167865564,13.077,66.4476554735,43.479682778,19.50715,3.46082269546
 01/15  17:00:00,21.1524839254,2.19188088525,0.0,0.0,3.71167865564,13.077,68.0166794836,42.6209614647,22.50825,2.88746801888
 01/15  18:00:00,28.0520873692,2.19188088525,0.0,0.0,3.71167865564,18.077,69.8988603056,40.3517329942,25.50935,4.03777731144
 01/15  19:00:00,28.0541538853,2.19188088525,0.0,0.0,3.71167865564,18.077,68.7567570233,38.056381888,25.50935,5.19102513527
 01/15  20:00:00,28.1981959261,2.19188088525,0.0,0.0,3.71167865564,18.077,68.4926177828,37.7925654674,25.50935,5.19070231547
 01/15  21:00:00,23.1872153608,2.19188088525,0.0,0.0,3.71167865564,13.077,67.0454874267,39.9253236787,22.50825,4.61191374796
 01/15  22:00:00,23.1248790529,2.19188088525,0.0,0.0,3.71167865564,13.077,64.6321477124,39.0087706382,21.0077,4.61567707424
 01/15  23:00:00,23.0232524814,2.19188088525,0.0,0.0,3.71167865564,13.077,60.6966654025,38.0775384079,18.0066,4.61252699461
 01/15  24:00:00,24.2248707774,2.19188088525,0.0,0.0,3.71167865564,13.077,44.9702118257,39.6581056252,3.0011,2.31100620053
 01/16  01:00:00,13.7478226371,2.19188088525,0.0,0.0,1.85583932782,5.577,48.0686363604,42.7551440684,3.0011,2.312392292
 01/16  02:00:00,9.49749915164,0.0,0.0,0.0,0.618613109274,5.0,3.59318696093,0.0,3.0011,0.592086960928
 01/16  03:00:00,9.53213862214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  04:00:00,9.54355055965,0.0,0.0,0.0,0.618613109274,5.0,3.59319284068,0.0,3.0011,0.592092840682
 01/16  05:00:00,9.69021462311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/16  06:00:00,13.7092360835,2.19188088525,0.0,0.0,1.85583932782,5.577,46.2497262555,41.156029272,4.50165,0.592046983422
 01/16  07:00:00,28.1830217678,2.19188088525,0.0,0.0,3.71167865564,18.077,49.6093166794,34.3663907575,13.50495,1.73797592193
 01/16  08:00:00,27.4987431811,2.19188088525,0.0,0.0,3.71167865564,18.077,55.033626437,32.2879445982,21.0077,1.73798183882
 01/16  09:00:00,20.5960227549,2.19188088525,0.0,0.0,3.71167865564,13.077,50.8309058737,34.0870037594,15.0055,1.73840211433
 01/16  10:00:00,20.6092341533,2.19188088525,0.0,0.0,3.71167865564,13.077,48.7466723525,32.0027933608,15.0055,1.73837899165
 01/16  11:00:00,25.6075276801,2.19188088525,0.0,0.0,3.71167865564,18.077,65.7903212287,28.1624608733,33.0121,4.61576035541
 01/16  12:00:00,26.7659056035,2.19188088525,0.0,0.0,3.71167865564,18.077,69.2630833209,23.5565394902,40.51485,5.19169383075
 01/16  13:00:00,25.843193387,2.19188088525,0.0,0.0,3.71167865564,18.077,61.4198954466,20.7941419506,36.0132,4.612553496
 01/16  14:00:00,25.6438366775,2.19188088525,0.0,0.0,3.71167865564,18.077,56.5274931091,20.9775167965,31.51155,4.03842631257
 01/16  15:00:00,20.6414850037,2.19188088525,0.0,0.0,3.71167865564,13.077,46.8393833326,22.944164987,21.0077,2.88751834557
 01/16  16:00:00,20.6332747222,2.19188088525,0.0,0.0,3.71167865564,13.077,45.3637160972,22.3954636997,19.50715,3.46110239749
 01/16  17:00:00,21.1815734419,2.19188088525,0.0,0.0,3.71167865564,13.077,49.6423244977,23.6725473563,22.50825,3.46152714143
 01/16  18:00:00,28.0679244065,2.19188088525,0.0,0.0,3.71167865564,18.077,56.2419650836,26.6938899557,25.50935,4.03872512788
 01/16  19:00:00,28.0662931092,2.19188088525,0.0,0.0,3.71167865564,18.077,57.8253473326,27.1246541222,25.50935,5.19134321044
 01/16  20:00:00,28.2092189264,2.19188088525,0.0,0.0,3.71167865564,18.077,57.9878560579,27.2873029172,25.50935,5.19120314067
 01/16  21:00:00,23.1935595982,2.19188088525,0.0,0.0,3.71167865564,13.077,56.97440235,30.4276174315,22.50825,4.03853491849
 01/16  22:00:00,23.1271000944,2.19188088525,0.0,0.0,3.71167865564,13.077,58.2559485402,32.057390692,21.0077,5.1908578482
 01/16  23:00:00,23.0229753408,2.19188088525,0.0,0.0,3.71167865564,13.077,57.2569092488,35.2120274099,18.0066,4.03828183889
 01/16  24:00:00,24.222134453,2.19188088525,0.0,0.0,3.71167865564,13.077,42.5191039477,37.2062520307,3.0011,2.31175191702
 01/17  01:00:00,13.7411037403,2.19188088525,0.0,0.0,1.85583932782,5.577,49.5389552996,44.2263754133,3.0011,2.31147988625
 01/17  02:00:00,9.48414732692,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  03:00:00,9.50929457654,0.0,0.0,0.0,0.618613109274,5.0,3.59318463645,0.0,3.0011,0.592084636449
 01/17  04:00:00,9.52268353722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/17  05:00:00,10.1895221147,0.0,0.0,0.0,0.618613109274,5.0,3.59319051989,0.0,3.0011,0.592090519891
 01/17  06:00:00,14.2067268413,2.19188088525,0.0,0.0,1.85583932782,5.577,52.4345529222,47.9129029222,4.50165,0.02
 01/17  07:00:00,28.39863994,2.19188088525,0.0,0.0,3.71167865564,18.077,54.5662734379,39.3232744517,13.50495,1.73804898618
 01/17  08:00:00,27.4963487631,2.19188088525,0.0,0.0,3.71167865564,18.077,61.5179500266,34.1639212001,21.0077,6.34632882649
 01/17  09:00:00,20.5974847516,2.19188088525,0.0,0.0,3.71167865564,13.077,54.1399974353,33.9416162575,15.0055,5.19288117779
 01/17  10:00:00,20.6135805484,2.19188088525,0.0,0.0,3.71167865564,13.077,52.2270146077,32.0328311107,15.0055,5.18868349703
 01/17  11:00:00,25.6194904864,2.19188088525,0.0,0.0,3.71167865564,18.077,63.8353227705,26.7846400217,33.0121,4.03858274884
 01/17  12:00:00,26.7677498196,2.19188088525,0.0,0.0,3.71167865564,18.077,68.2111185112,23.0826479584,40.51485,4.61362055279
 01/17  13:00:00,25.8421787452,2.19188088525,0.0,0.0,3.71167865564,18.077,60.7534473606,20.7020310578,36.0132,4.03821630282
 01/17  14:00:00,25.6465360286,2.19188088525,0.0,0.0,3.71167865564,18.077,56.3702274072,20.8219202724,31.51155,4.03675713484
 01/17  15:00:00,20.645261402,2.19188088525,0.0,0.0,3.71167865564,13.077,48.2042167996,24.3084140333,21.0077,2.88810276631
 01/17  16:00:00,20.6291955595,2.19188088525,0.0,0.0,3.71167865564,13.077,49.5795383748,26.6113507821,19.50715,3.4610375927
