Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/17  17:00:00,21.1812315086,2.19188088525,0.0,0.0,3.71167865564,13.077,52.0587749543,26.6630184075,22.50825,2.88750654678
 01/17  18:00:00,28.0805385603,2.19188088525,0.0,0.0,3.71167865564,18.077,54.753723968,24.6325956224,25.50935,4.61177834557
 01/17  19:00:00,28.0788412359,2.19188088525,0.0,0.0,3.71167865564,18.077,57.4729697338,26.7702021876,25.50935,5.19341754629
 01/17  20:00:00,28.076586245,2.19188088525,0.0,0.0,3.71167865564,18.077,59.4113368814,27.5557391116,25.50935,6.34624776976
 01/17  21:00:00,23.0699883361,2.19188088525,0.0,0.0,3.71167865564,13.077,56.6904653226,28.9909727169,22.50825,5.1912426057
 01/17  22:00:00,23.0348834372,2.19188088525,0.0,0.0,3.71167865564,13.077,57.9611090431,31.1848183792,21.0077,5.76859066391
 01/17  23:00:00,23.0315414091,2.19188088525,0.0,0.0,3.71167865564,13.077,56.3127763923,33.6930417774,18.0066,4.61313461497
 01/17  24:00:00,24.229876059,2.19188088525,0.0,0.0,3.71167865564,13.077,42.1537158815,36.2663178943,3.0011,2.88629798713
 01/18  01:00:00,13.7489559456,2.19188088525,0.0,0.0,1.85583932782,5.577,47.4078963929,42.6678159003,3.0011,1.73898049265
 01/18  02:00:00,9.49301890768,0.0,0.0,0.0,0.618613109274,5.0,3.59319108128,0.0,3.0011,0.592091081276
 01/18  03:00:00,9.518302573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  04:00:00,9.53267063887,0.0,0.0,0.0,0.618613109274,5.0,3.59315821413,0.0,3.0011,0.592058214132
 01/18  05:00:00,9.69038901142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/18  06:00:00,13.7150758225,2.19188088525,0.0,0.0,1.85583932782,5.577,45.4791312514,40.3854171137,4.50165,0.592064137784
 01/18  07:00:00,28.1796464812,2.19188088525,0.0,0.0,3.71167865564,18.077,51.6199996633,36.3768473236,13.50495,1.73820233968
 01/18  08:00:00,27.4961490205,2.19188088525,0.0,0.0,3.71167865564,18.077,63.6927027118,36.9142810176,21.0077,5.77072169411
 01/18  09:00:00,20.595774213,2.19188088525,0.0,0.0,3.71167865564,13.077,61.7855335247,41.0118706324,15.0055,5.76816289229
 01/18  10:00:00,20.5987994101,2.19188088525,0.0,0.0,3.71167865564,13.077,63.7168688133,44.096667984,15.0055,4.61470082929
 01/18  11:00:00,25.5927372047,2.19188088525,0.0,0.0,3.71167865564,18.077,80.4644460943,42.8405630646,33.0121,4.61178302968
 01/18  12:00:00,26.7493049122,2.19188088525,0.0,0.0,3.71167865564,18.077,86.6810027978,41.553814883,40.51485,4.61233791484
 01/18  13:00:00,25.8110851659,2.19188088525,0.0,0.0,3.71167865564,18.077,81.6882368067,41.6365632452,36.0132,4.03847356149
 01/18  14:00:00,25.6116752784,2.19188088525,0.0,0.0,3.71167865564,18.077,76.0155928385,41.0415340022,31.51155,3.46250883635
 01/18  15:00:00,20.6101152213,2.19188088525,0.0,0.0,3.71167865564,13.077,68.0613926132,43.5923186143,21.0077,3.46137399893
 01/18  16:00:00,20.5914173699,2.19188088525,0.0,0.0,3.71167865564,13.077,67.7380332463,45.3432305709,19.50715,2.88765267536
 01/18  17:00:00,21.1424440066,2.19188088525,0.0,0.0,3.71167865564,13.077,72.8189669819,46.8492563096,22.50825,3.46146067231
 01/18  18:00:00,28.0435295975,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5232894332,45.974916022,25.50935,4.03902341121
 01/18  19:00:00,28.0454070477,2.19188088525,0.0,0.0,3.71167865564,18.077,80.8708448013,49.5929541304,25.50935,5.76854067095
 01/18  20:00:00,28.1889719351,2.19188088525,0.0,0.0,3.71167865564,18.077,84.8773195624,53.0213435234,25.50935,6.346626039
 01/18  21:00:00,23.1741053134,2.19188088525,0.0,0.0,3.71167865564,13.077,83.6328054017,55.9331951643,22.50825,5.19136023742
 01/18  22:00:00,23.10894751,2.19188088525,0.0,0.0,3.71167865564,13.077,84.47039513,58.2700323639,21.0077,5.1926627661
 01/18  23:00:00,23.0059955076,2.19188088525,0.0,0.0,3.71167865564,13.077,85.549228118,62.3548812368,18.0066,5.1877468812
 01/18  24:00:00,24.2102971005,2.19188088525,0.0,0.0,3.71167865564,13.077,72.6777621267,67.3635777727,3.0011,2.31308435394
 01/19  01:00:00,13.7341019066,2.19188088525,0.0,0.0,1.85583932782,5.577,80.5751400914,75.261825441,3.0011,2.31221465037
 01/19  02:00:00,9.45603418306,0.0,0.0,0.0,0.618613109274,5.0,3.59315621248,0.0,3.0011,0.592056212478
 01/19  03:00:00,9.47296039149,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  04:00:00,9.48622095851,0.0,0.0,0.0,0.618613109274,5.0,3.5931621411,0.0,3.0011,0.592062141095
 01/19  05:00:00,9.63685160373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/19  06:00:00,13.6803814547,2.19188088525,0.0,0.0,1.85583932782,5.577,85.1758769804,80.6542269804,4.50165,0.02
 01/19  07:00:00,28.1593741139,2.19188088525,0.0,0.0,3.71167865564,18.077,87.3089002732,72.0657045783,13.50495,1.73824569483
 01/19  08:00:00,27.4757818192,2.19188088525,0.0,0.0,3.71167865564,18.077,94.0168237984,66.662209302,21.0077,6.34691449639
 01/19  09:00:00,20.5791653102,2.19188088525,0.0,0.0,3.71167865564,13.077,87.8928217048,67.1181671072,15.0055,5.76915459751
 01/19  10:00:00,20.589636854,2.19188088525,0.0,0.0,3.71167865564,13.077,84.3988301135,64.7781903933,15.0055,4.61513972011
 01/19  11:00:00,25.5814048524,2.19188088525,0.0,0.0,3.71167865564,18.077,96.2780091042,59.2286022804,33.0121,4.03730682386
 01/19  12:00:00,26.7380423231,2.19188088525,0.0,0.0,3.71167865564,18.077,96.9425910751,51.8123723176,40.51485,4.61536875753
 01/19  13:00:00,25.804587164,2.19188088525,0.0,0.0,3.71167865564,18.077,85.2789632639,44.6526746614,36.0132,4.61308860249
 01/19  14:00:00,25.6060356591,2.19188088525,0.0,0.0,3.71167865564,18.077,76.6261654516,41.6515922055,31.51155,3.46302324606
 01/19  15:00:00,20.6057050528,2.19188088525,0.0,0.0,3.71167865564,13.077,67.6985462015,43.2300349378,21.0077,3.4608112637
 01/19  16:00:00,20.5898198659,2.19188088525,0.0,0.0,3.71167865564,13.077,64.7433067179,42.3489819502,19.50715,2.88717476773
 01/19  17:00:00,21.1420992733,2.19188088525,0.0,0.0,3.71167865564,13.077,67.4420026433,41.4722273205,22.50825,3.46152532274
 01/19  18:00:00,28.0450227214,2.19188088525,0.0,0.0,3.71167865564,18.077,68.8167159287,39.2686032965,25.50935,4.03876263222
 01/19  19:00:00,28.0465437167,2.19188088525,0.0,0.0,3.71167865564,18.077,73.9661153939,42.6887398917,25.50935,5.76802550214
 01/19  20:00:00,28.1903658757,2.19188088525,0.0,0.0,3.71167865564,18.077,76.4130025716,44.5575138273,25.50935,6.34613874433
 01/19  21:00:00,23.1766274655,2.19188088525,0.0,0.0,3.71167865564,13.077,74.2536121382,46.5544069616,22.50825,5.19095517653
 01/19  22:00:00,23.1105973645,2.19188088525,0.0,0.0,3.71167865564,13.077,73.5393612626,47.3392947377,21.0077,5.19236652491
 01/19  23:00:00,23.0066753416,2.19188088525,0.0,0.0,3.71167865564,13.077,72.1546872647,48.9586852385,18.0066,5.18940202611
 01/19  24:00:00,24.2103387562,2.19188088525,0.0,0.0,3.71167865564,13.077,56.8181716562,51.5046520916,3.0011,2.31241956465
 01/20  01:00:00,13.7349524579,2.19188088525,0.0,0.0,1.85583932782,5.577,63.4200890129,58.1068699507,3.0011,2.31211906211
 01/20  02:00:00,9.46534576843,0.0,0.0,0.0,0.618613109274,5.0,3.59318440709,0.0,3.0011,0.592084407094
 01/20  03:00:00,9.48470135744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  04:00:00,9.49707488518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/20  05:00:00,10.1628107535,0.0,0.0,0.0,0.618613109274,5.0,3.59319028254,0.0,3.0011,0.59209028254
 01/20  06:00:00,14.1938017721,2.19188088525,0.0,0.0,1.85583932782,5.577,80.9338395894,76.4121895894,4.50165,0.02
 01/20  07:00:00,28.3882249988,2.19188088525,0.0,0.0,3.71167865564,18.077,83.8686003484,68.6254715502,13.50495,1.73817879813
 01/20  08:00:00,27.4769105951,2.19188088525,0.0,0.0,3.71167865564,18.077,91.582927916,64.2284832908,21.0077,6.34674462526
 01/20  09:00:00,20.5806110721,2.19188088525,0.0,0.0,3.71167865564,13.077,81.6162947387,60.8425077166,15.0055,5.76828702206
 01/20  10:00:00,20.5950110337,2.19188088525,0.0,0.0,3.71167865564,13.077,76.5272300621,56.9063907,15.0055,4.61533936204
 01/20  11:00:00,25.5889424009,2.19188088525,0.0,0.0,3.71167865564,18.077,88.9956480004,51.9448485797,33.0121,4.03869942067
 01/20  12:00:00,26.7421923646,2.19188088525,0.0,0.0,3.71167865564,18.077,91.1871854794,46.0567922897,40.51485,4.61554318974
 01/20  13:00:00,25.8048785221,2.19188088525,0.0,0.0,3.71167865564,18.077,83.5765055897,42.950630285,36.0132,4.61267530469
 01/20  14:00:00,25.6061958808,2.19188088525,0.0,0.0,3.71167865564,18.077,76.8961939849,41.9219384815,31.51155,3.46270550339
 01/20  15:00:00,20.6098094144,2.19188088525,0.0,0.0,3.71167865564,13.077,69.4019679362,44.9330403558,21.0077,3.46122758043
 01/20  16:00:00,20.5960911349,2.19188088525,0.0,0.0,3.71167865564,13.077,69.5990425505,47.2044848093,19.50715,2.88740774121
 01/20  17:00:00,21.1494802801,2.19188088525,0.0,0.0,3.71167865564,13.077,71.5667619888,45.5973054992,22.50825,3.46120648951
 01/20  18:00:00,28.051108515,2.19188088525,0.0,0.0,3.71167865564,18.077,70.3023925816,40.7553580595,25.50935,4.0376845221
 01/20  19:00:00,28.0532283645,2.19188088525,0.0,0.0,3.71167865564,18.077,71.2781017447,40.0010667524,25.50935,5.76768499235
 01/20  20:00:00,28.0544920152,2.19188088525,0.0,0.0,3.71167865564,18.077,71.7897284933,39.9343021632,25.50935,6.34607633008
 01/20  21:00:00,23.0512743213,2.19188088525,0.0,0.0,3.71167865564,13.077,69.5860021906,41.8864701048,22.50825,5.19128208579
 01/20  22:00:00,23.0172380557,2.19188088525,0.0,0.0,3.71167865564,13.077,67.8101140209,41.0347825582,21.0077,5.76763146276
 01/20  23:00:00,23.0164459178,2.19188088525,0.0,0.0,3.71167865564,13.077,64.2901132305,41.6710290637,18.0066,4.6124841668
 01/20  24:00:00,24.2173736838,2.19188088525,0.0,0.0,3.71167865564,13.077,49.4644442284,44.1506964917,3.0011,2.31264773673
 01/21  01:00:00,13.7372647059,2.19188088525,0.0,0.0,1.85583932782,5.577,55.8717907645,50.5583379165,3.0011,2.312352848
 01/21  02:00:00,9.4741754723,0.0,0.0,0.0,0.618613109274,5.0,3.59319007094,0.0,3.0011,0.592090070945
 01/21  03:00:00,9.49814719853,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  04:00:00,9.51254680122,0.0,0.0,0.0,0.618613109274,5.0,3.59319594577,0.0,3.0011,0.592095945769
 01/21  05:00:00,9.66318931449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/21  06:00:00,13.6885409215,2.19188088525,0.0,0.0,1.85583932782,5.577,65.1432453549,60.0495452505,4.50165,0.59205010443
 01/21  07:00:00,28.1653187638,2.19188088525,0.0,0.0,3.71167865564,18.077,67.6824021904,52.4394386193,13.50495,1.73801357108
 01/21  08:00:00,27.4887364084,2.19188088525,0.0,0.0,3.71167865564,18.077,69.2364563055,46.4905338206,21.0077,1.73822248495
 01/21  09:00:00,20.5949849902,2.19188088525,0.0,0.0,3.71167865564,13.077,62.166482651,45.4226109492,15.0055,1.7383717018
 01/21  10:00:00,20.6072645788,2.19188088525,0.0,0.0,3.71167865564,13.077,62.8159735425,42.6194157346,15.0055,5.19105780786
 01/21  11:00:00,25.6054820589,2.19188088525,0.0,0.0,3.71167865564,18.077,75.2158534023,37.5910263696,33.0121,4.61272703273
 01/21  12:00:00,26.7604152849,2.19188088525,0.0,0.0,3.71167865564,18.077,79.4936147748,33.7873452586,40.51485,5.19141951621
 01/21  13:00:00,25.8226474201,2.19188088525,0.0,0.0,3.71167865564,18.077,73.7811562813,32.5766253241,36.0132,5.19133095719
 01/21  14:00:00,25.6208117603,2.19188088525,0.0,0.0,3.71167865564,18.077,69.2124107975,33.0876653012,31.51155,4.61319549628
 01/21  15:00:00,20.6220056301,2.19188088525,0.0,0.0,3.71167865564,13.077,59.3225187132,34.2764121967,21.0077,4.03840651647
 01/21  16:00:00,20.6080789469,2.19188088525,0.0,0.0,3.71167865564,13.077,57.9546078149,34.4097725361,19.50715,4.03768527884
 01/21  17:00:00,21.1608573603,2.19188088525,0.0,0.0,3.71167865564,13.077,61.0480158963,34.5031316211,22.50825,4.03663427523
 01/21  18:00:00,28.0605610715,2.19188088525,0.0,0.0,3.71167865564,18.077,61.9192263285,32.3722162585,25.50935,4.03766006991
 01/21  19:00:00,28.0636520633,2.19188088525,0.0,0.0,3.71167865564,18.077,62.3279204666,31.0509857609,25.50935,5.7675847057
 01/21  20:00:00,28.2084283331,2.19188088525,0.0,0.0,3.71167865564,18.077,62.9008867228,31.6223494783,25.50935,5.76918724448
 01/21  21:00:00,23.1948463008,2.19188088525,0.0,0.0,3.71167865564,13.077,61.3020353398,33.6029212158,22.50825,5.19086412406
 01/21  22:00:00,23.1282699201,2.19188088525,0.0,0.0,3.71167865564,13.077,61.2347788009,34.4586656945,21.0077,5.76841310639
 01/21  23:00:00,23.023517714,2.19188088525,0.0,0.0,3.71167865564,13.077,58.487904842,36.4433859849,18.0066,4.03791885702
 01/21  24:00:00,24.2222230701,2.19188088525,0.0,0.0,3.71167865564,13.077,45.5139975063,39.0517248332,3.0011,3.46117267308
 01/22  01:00:00,13.7396732973,2.19188088525,0.0,0.0,1.85583932782,5.577,52.2089118774,46.8953310504,3.0011,2.31248082699
 01/22  02:00:00,9.47844824992,0.0,0.0,0.0,0.618613109274,5.0,3.59318192268,0.0,3.0011,0.592081922679
 01/22  03:00:00,9.50214232292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  04:00:00,9.51538748346,0.0,0.0,0.0,0.618613109274,5.0,3.59316197501,0.0,3.0011,0.592061975015
 01/22  05:00:00,9.66643836279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/22  06:00:00,13.6905802383,2.19188088525,0.0,0.0,1.85583932782,5.577,58.4207459322,53.3270280396,4.50165,0.59206789267
 01/22  07:00:00,28.1668713589,2.19188088525,0.0,0.0,3.71167865564,18.077,61.6468741783,46.4038488343,13.50495,1.73807534402
 01/22  08:00:00,27.4910121284,2.19188088525,0.0,0.0,3.71167865564,18.077,64.1258682412,41.3800581208,21.0077,1.73811012044
 01/22  09:00:00,20.5955984026,2.19188088525,0.0,0.0,3.71167865564,13.077,58.6025710451,41.858570162,15.0055,1.73850088304
 01/22  10:00:00,20.604143826,2.19188088525,0.0,0.0,3.71167865564,13.077,58.4637419827,41.720061544,15.0055,1.73818043865
 01/22  11:00:00,25.6003773119,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5483262154,37.3450966399,33.0121,5.19112957544
 01/22  12:00:00,26.7563773314,2.19188088525,0.0,0.0,3.71167865564,18.077,79.3541631128,33.648165954,40.51485,5.1911471588
 01/22  13:00:00,25.8231623669,2.19188088525,0.0,0.0,3.71167865564,18.077,70.9995998815,30.947728082,36.0132,4.0386717995
 01/22  14:00:00,25.6262070758,2.19188088525,0.0,0.0,3.71167865564,18.077,65.8759923543,30.3258672455,31.51155,4.0385751088
 01/22  15:00:00,20.6288803727,2.19188088525,0.0,0.0,3.71167865564,13.077,57.2019635571,32.7327571401,21.0077,3.46150641704
 01/22  16:00:00,20.6145234643,2.19188088525,0.0,0.0,3.71167865564,13.077,56.3056897699,33.9110141841,19.50715,2.88752558577
 01/22  17:00:00,21.1679197958,2.19188088525,0.0,0.0,3.71167865564,13.077,59.8696264126,33.8998667702,22.50825,3.46150964241
 01/22  18:00:00,28.0681551402,2.19188088525,0.0,0.0,3.71167865564,18.077,61.5232368553,31.9766475356,25.50935,4.0372393197
 01/22  19:00:00,28.0703150534,2.19188088525,0.0,0.0,3.71167865564,18.077,60.9327886612,30.2325929009,25.50935,5.19084576031
 01/22  20:00:00,28.2128156288,2.19188088525,0.0,0.0,3.71167865564,18.077,60.8916361758,30.191419444,25.50935,5.19086673183
 01/22  21:00:00,23.1989957588,2.19188088525,0.0,0.0,3.71167865564,13.077,58.9795403145,31.8589798061,22.50825,4.6123105084
 01/22  22:00:00,23.1326147492,2.19188088525,0.0,0.0,3.71167865564,13.077,60.183382197,33.984576582,21.0077,5.191105615
 01/22  23:00:00,23.0278089946,2.19188088525,0.0,0.0,3.71167865564,13.077,56.9686871488,34.9234059485,18.0066,4.03868120035
 01/22  24:00:00,24.2247935578,2.19188088525,0.0,0.0,3.71167865564,13.077,43.3602419333,38.0476091545,3.0011,2.31153277875
 01/23  01:00:00,13.7428125381,2.19188088525,0.0,0.0,1.85583932782,5.577,50.62601042,45.3135983812,3.0011,2.31131203875
 01/23  02:00:00,9.48586499674,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  03:00:00,9.51037792317,0.0,0.0,0.0,0.618613109274,5.0,3.59319572748,0.0,3.0011,0.59209572748
 01/23  04:00:00,9.52371968124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/23  05:00:00,9.67455735885,0.0,0.0,0.0,0.618613109274,5.0,3.59314988682,0.0,3.0011,0.592049886818
 01/23  06:00:00,13.6964864223,2.19188088525,0.0,0.0,1.85583932782,5.577,52.6709522369,48.1493022369,4.50165,0.02
 01/23  07:00:00,28.1720336496,2.19188088525,0.0,0.0,3.71167865564,18.077,56.1551278508,40.9118691161,13.50495,1.73830873468
 01/23  08:00:00,27.4956539739,2.19188088525,0.0,0.0,3.71167865564,18.077,63.9583965923,36.6046055017,21.0077,6.3460910906
 01/23  09:00:00,20.5975885031,2.19188088525,0.0,0.0,3.71167865564,13.077,58.5667097806,37.792986133,15.0055,5.76822364762
 01/23  10:00:00,20.6093161901,2.19188088525,0.0,0.0,3.71167865564,13.077,57.7777895845,38.1580156428,15.0055,4.61427394163
 01/23  11:00:00,25.6037118084,2.19188088525,0.0,0.0,3.71167865564,18.077,71.4045847835,34.3543388633,33.0121,4.03814592014
 01/23  12:00:00,26.7638789939,2.19188088525,0.0,0.0,3.71167865564,18.077,72.5358910854,27.4064237327,40.51485,4.61461735267
 01/23  13:00:00,25.8381776233,2.19188088525,0.0,0.0,3.71167865564,18.077,64.0927815943,23.4677946082,36.0132,4.61178698616
 01/23  14:00:00,25.6394343174,2.19188088525,0.0,0.0,3.71167865564,18.077,58.7957403263,23.8217648557,31.51155,3.46242547061
 01/23  15:00:00,20.6334712847,2.19188088525,0.0,0.0,3.71167865564,13.077,52.4028060254,27.9333458486,21.0077,3.46176017688
 01/23  16:00:00,20.6124277875,2.19188088525,0.0,0.0,3.71167865564,13.077,52.9462983787,30.5517202606,19.50715,2.88742811816
 01/23  17:00:00,20.5305551759,2.19188088525,0.0,0.0,3.71167865564,13.077,58.1880880698,32.2183209565,22.50825,3.4615171133
 01/23  18:00:00,28.0649133832,2.19188088525,0.0,0.0,3.71167865564,18.077,61.0557459543,31.5075587049,25.50935,4.03883724942
 01/23  19:00:00,28.0669754627,2.19188088525,0.0,0.0,3.71167865564,18.077,64.9640624567,33.6860759521,25.50935,5.76863650459
 01/23  20:00:00,28.2092470865,2.19188088525,0.0,0.0,3.71167865564,18.077,66.5657464128,34.710094114,25.50935,6.3463022988
 01/23  21:00:00,23.1934083567,2.19188088525,0.0,0.0,3.71167865564,13.077,64.0317776294,36.3323217582,22.50825,5.19120587124
 01/23  22:00:00,23.1270667313,2.19188088525,0.0,0.0,3.71167865564,13.077,65.3767443077,38.6013353123,21.0077,5.76770899539
 01/23  23:00:00,23.0216735927,2.19188088525,0.0,0.0,3.71167865564,13.077,63.7457781647,41.126529782,18.0066,4.61264838271
 01/23  24:00:00,24.2178330081,2.19188088525,0.0,0.0,3.71167865564,13.077,48.9945556956,43.6806975973,3.0011,2.31275809839
 01/24  01:00:00,13.7360410497,2.19188088525,0.0,0.0,1.85583932782,5.577,55.5404885144,50.2269034193,3.0011,2.31248509515
 01/24  02:00:00,9.47939565352,0.0,0.0,0.0,0.618613109274,5.0,3.59317081779,0.0,3.0011,0.592070817795
 01/24  03:00:00,9.50430721256,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  04:00:00,9.51821474003,0.0,0.0,0.0,0.618613109274,5.0,3.59317674334,0.0,3.0011,0.592076743343
 01/24  05:00:00,10.1845835524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/24  06:00:00,14.2034734843,2.19188088525,0.0,0.0,1.85583932782,5.577,59.1024665511,54.0087339136,4.50165,0.59208263753
 01/24  07:00:00,28.3956972394,2.19188088525,0.0,0.0,3.71167865564,18.077,62.5885474067,47.3454671714,13.50495,1.73813023531
 01/24  08:00:00,27.4898931736,2.19188088525,0.0,0.0,3.71167865564,18.077,70.7083891814,43.9301655672,21.0077,5.77052361418
 01/24  09:00:00,20.5903048446,2.19188088525,0.0,0.0,3.71167865564,13.077,67.4821584315,46.708055046,15.0055,5.76860338546
 01/24  10:00:00,20.5986418374,2.19188088525,0.0,0.0,3.71167865564,13.077,68.0103161045,48.389543591,15.0055,4.6152725135
 01/24  11:00:00,25.593042588,2.19188088525,0.0,0.0,3.71167865564,18.077,82.1053489414,44.4807100566,33.0121,4.61253888482
 01/24  12:00:00,26.7485341016,2.19188088525,0.0,0.0,3.71167865564,18.077,85.4894077516,40.3612274667,40.51485,4.61333028493
 01/24  13:00:00,25.813542216,2.19188088525,0.0,0.0,3.71167865564,18.077,78.106846529,38.0555725422,36.0132,4.03807398674
 01/24  14:00:00,25.6145887702,2.19188088525,0.0,0.0,3.71167865564,18.077,74.0113315834,38.4631927285,31.51155,4.03658885496
 01/24  15:00:00,20.6154650059,2.19188088525,0.0,0.0,3.71167865564,13.077,66.1346090164,42.2393497955,21.0077,2.88755922087
 01/24  16:00:00,20.5997226911,2.19188088525,0.0,0.0,3.71167865564,13.077,67.346069544,44.3773813463,19.50715,3.46153819769
 01/24  17:00:00,20.5183476999,2.19188088525,0.0,0.0,3.71167865564,13.077,70.8319082437,45.4359365425,22.50825,2.88772170121
 01/24  18:00:00,28.0507248827,2.19188088525,0.0,0.0,3.71167865564,18.077,72.7462360148,42.6242283207,25.50935,4.61265769409
 01/24  19:00:00,28.0540287249,2.19188088525,0.0,0.0,3.71167865564,18.077,74.9244335375,43.6461484397,25.50935,5.76893509782
 01/24  20:00:00,28.0534751457,2.19188088525,0.0,0.0,3.71167865564,18.077,77.3326026505,46.0521967415,25.50935,5.77105590898
 01/24  21:00:00,23.045234617,2.19188088525,0.0,0.0,3.71167865564,13.077,78.0114752317,50.3123143317,22.50825,5.19091090002
 01/24  22:00:00,23.0101754588,2.19188088525,0.0,0.0,3.71167865564,13.077,81.7967260148,55.0206172333,21.0077,5.76840878155
 01/24  23:00:00,23.0076392264,2.19188088525,0.0,0.0,3.71167865564,13.077,81.1336235962,58.5114935422,18.0066,4.61553005398
 01/24  24:00:00,24.2102823494,2.19188088525,0.0,0.0,3.71167865564,13.077,68.5144543584,62.627172028,3.0011,2.88618233046
 01/25  01:00:00,13.733419678,2.19188088525,0.0,0.0,1.85583932782,5.577,77.2740969799,71.9609640357,3.0011,2.31203294425
 01/25  02:00:00,9.45760743908,0.0,0.0,0.0,0.618613109274,5.0,3.59316296594,0.0,3.0011,0.592062965942
 01/25  03:00:00,9.47483771568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  04:00:00,9.48706250401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/25  05:00:00,9.6363885085,0.0,0.0,0.0,0.618613109274,5.0,3.59316888381,0.0,3.0011,0.592068883809
 01/25  06:00:00,13.6800541108,2.19188088525,0.0,0.0,1.85583932782,5.577,88.8143186091,84.2926686091,4.50165,0.02
 01/25  07:00:00,28.1593645512,2.19188088525,0.0,0.0,3.71167865564,18.077,92.9596314699,77.7165478273,13.50495,1.73813364258
 01/25  08:00:00,27.4756542526,2.19188088525,0.0,0.0,3.71167865564,18.077,101.476482104,74.1218700114,21.0077,6.3469120922
 01/25  09:00:00,20.578851543,2.19188088525,0.0,0.0,3.71167865564,13.077,93.6086137706,72.8344308283,15.0055,5.76868294231
 01/25  10:00:00,20.5893313672,2.19188088525,0.0,0.0,3.71167865564,13.077,90.2951774453,70.6741750202,15.0055,4.61550242514
 01/25  11:00:00,25.5821736223,2.19188088525,0.0,0.0,3.71167865564,18.077,101.757113469,64.3141733085,33.0121,4.43084016058
 01/25  12:00:00,26.7374895024,2.19188088525,0.0,0.0,3.71167865564,18.077,102.661366855,57.3518049671,40.51485,4.7947118884
 01/25  13:00:00,25.8021914011,2.19188088525,0.0,0.0,3.71167865564,18.077,92.4675322527,52.4158653294,36.0132,4.03846692326
 01/25  14:00:00,25.6006479356,2.19188088525,0.0,0.0,3.71167865564,18.077,86.8375597103,51.8636884084,31.51155,3.46232130191
 01/25  15:00:00,20.6018637724,2.19188088525,0.0,0.0,3.71167865564,13.077,80.1937521579,55.724739354,21.0077,3.46131280386
 01/25  16:00:00,20.5889272866,2.19188088525,0.0,0.0,3.71167865564,13.077,79.111223655,56.1427114762,19.50715,3.46136217885
 01/25  17:00:00,20.5077953456,2.19188088525,0.0,0.0,3.71167865564,13.077,83.9313266721,58.5349967741,22.50825,2.88807989806
 01/25  18:00:00,28.0401033903,2.19188088525,0.0,0.0,3.71167865564,18.077,88.5830030629,58.4607064356,25.50935,4.61294662729
 01/25  19:00:00,28.0411578144,2.19188088525,0.0,0.0,3.71167865564,18.077,90.1065197383,58.8283223623,25.50935,5.76884737603
 01/25  20:00:00,28.1825037547,2.19188088525,0.0,0.0,3.71167865564,18.077,90.1745250012,58.8952272659,25.50935,5.76994773532
 01/25  21:00:00,23.1710004472,2.19188088525,0.0,0.0,3.71167865564,13.077,88.9965602653,61.2976831784,22.50825,5.19062708685
 01/25  22:00:00,23.1089352954,2.19188088525,0.0,0.0,3.71167865564,13.077,87.3995043878,60.6234116756,21.0077,5.76839271224
 01/25  23:00:00,23.006061203,2.19188088525,0.0,0.0,3.71167865564,13.077,83.9778916676,61.3561543271,18.0066,4.61513734053
 01/25  24:00:00,24.210289729,2.19188088525,0.0,0.0,3.71167865564,13.077,68.2645640648,62.3775088162,3.0011,2.88595524856
 01/26  01:00:00,13.7353320249,2.19188088525,0.0,0.0,1.85583932782,5.577,73.5504000121,68.2374402204,3.0011,2.31185979172
 01/26  02:00:00,9.45768636558,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  03:00:00,9.47647935689,0.0,0.0,0.0,0.618613109274,5.0,3.59317244694,0.0,3.0011,0.59207244694
 01/26  04:00:00,9.49199388078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/26  05:00:00,9.645216833,0.0,0.0,0.0,0.618613109274,5.0,3.59317834736,0.0,3.0011,0.592078347362
 01/26  06:00:00,13.6832854099,2.19188088525,0.0,0.0,1.85583932782,5.577,67.4138054998,62.8921554998,4.50165,0.02
 01/26  07:00:00,28.1618421152,2.19188088525,0.0,0.0,3.71167865564,18.077,67.9195761975,52.6766174869,13.50495,1.73800871067
 01/26  08:00:00,27.4846034107,2.19188088525,0.0,0.0,3.71167865564,18.077,76.1363416362,48.7821239685,21.0077,6.34651766772
 01/26  09:00:00,20.5886957474,2.19188088525,0.0,0.0,3.71167865564,13.077,69.9828949639,49.2090922831,15.0055,5.76830268081
 01/26  10:00:00,20.5989686841,2.19188088525,0.0,0.0,3.71167865564,13.077,67.096619108,47.4766709291,15.0055,4.61444817897
 01/26  11:00:00,25.5949675871,2.19188088525,0.0,0.0,3.71167865564,18.077,79.5802524016,42.5297980392,33.0121,4.03835436238
 01/26  12:00:00,26.7486425722,2.19188088525,0.0,0.0,3.71167865564,18.077,82.340973046,36.637733302,40.51485,5.18838974404
 01/26  13:00:00,25.8140487725,2.19188088525,0.0,0.0,3.71167865564,18.077,73.5101734165,33.4582977685,36.0132,4.03867564799
 01/26  14:00:00,25.6145598025,2.19188088525,0.0,0.0,3.71167865564,18.077,68.8980745045,33.9242005374,31.51155,3.46232396702
 01/26  15:00:00,20.6153238629,2.19188088525,0.0,0.0,3.71167865564,13.077,60.7439633235,36.2750233593,21.0077,3.46123996427
 01/26  16:00:00,20.5993153243,2.19188088525,0.0,0.0,3.71167865564,13.077,60.4983323329,37.5297053205,19.50715,3.46147701244
 01/26  17:00:00,20.518051628,2.19188088525,0.0,0.0,3.71167865564,13.077,62.7578932588,37.3621530833,22.50825,2.88749017556
 01/26  18:00:00,28.0520461486,2.19188088525,0.0,0.0,3.71167865564,18.077,63.498934296,33.3774175545,25.50935,4.61216674148
 01/26  19:00:00,28.05508814,2.19188088525,0.0,0.0,3.71167865564,18.077,65.5452914328,34.268338037,25.50935,5.76760339584
 01/26  20:00:00,28.2018921242,2.19188088525,0.0,0.0,3.71167865564,18.077,67.9166643597,36.6371478557,25.50935,5.77016650405
 01/26  21:00:00,23.1889312229,2.19188088525,0.0,0.0,3.71167865564,13.077,65.5548896622,37.8559136629,22.50825,5.19072599928
 01/26  22:00:00,23.1266996737,2.19188088525,0.0,0.0,3.71167865564,13.077,64.5045191427,37.728157114,21.0077,5.76866202871
 01/26  23:00:00,23.0238645382,2.19188088525,0.0,0.0,3.71167865564,13.077,61.8029564517,39.181064561,18.0066,4.61529189074
 01/26  24:00:00,24.2242659017,2.19188088525,0.0,0.0,3.71167865564,13.077,47.5812439809,41.6940835766,3.0011,2.88606040432
 01/27  01:00:00,13.7448039522,2.19188088525,0.0,0.0,1.85583932782,5.577,51.8506213918,46.5375706558,3.0011,2.31195073594
 01/27  02:00:00,9.48424573309,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  03:00:00,9.50833066434,0.0,0.0,0.0,0.618613109274,5.0,3.59319448365,0.0,3.0011,0.592094483646
 01/27  04:00:00,9.52228010347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/27  05:00:00,10.1897153831,0.0,0.0,0.0,0.618613109274,5.0,3.59314863661,0.0,3.0011,0.592048636607
 01/27  06:00:00,14.2108196469,2.19188088525,0.0,0.0,1.85583932782,5.577,52.90572721,48.38407721,4.50165,0.02
 01/27  07:00:00,28.4024488661,2.19188088525,0.0,0.0,3.71167865564,18.077,57.9061071145,42.6630778421,13.50495,1.73807927239
 01/27  08:00:00,27.4956540923,2.19188088525,0.0,0.0,3.71167865564,18.077,66.5676629647,39.2131321674,21.0077,6.34683079729
 01/27  09:00:00,20.5974470376,2.19188088525,0.0,0.0,3.71167865564,13.077,61.2826735958,40.5096123034,15.0055,5.76756129239
 01/27  10:00:00,20.6059049776,2.19188088525,0.0,0.0,3.71167865564,13.077,60.9304923579,41.3104544768,15.0055,4.61453788112
 01/27  11:00:00,25.6010341427,2.19188088525,0.0,0.0,3.71167865564,18.077,76.5288541765,38.9048588747,33.0121,4.61189530176
 01/27  12:00:00,26.7576490256,2.19188088525,0.0,0.0,3.71167865564,18.077,79.39434545,34.2667357028,40.51485,4.61275974718
 01/27  13:00:00,25.8236761484,2.19188088525,0.0,0.0,3.71167865564,18.077,71.2274487856,31.1760239638,36.0132,4.03822482179
 01/27  14:00:00,25.6251446607,2.19188088525,0.0,0.0,3.71167865564,18.077,67.1929638775,31.6450743188,31.51155,4.03633955865
 01/27  15:00:00,20.6250790405,2.19188088525,0.0,0.0,3.71167865564,13.077,59.304117514,35.4090630418,21.0077,2.88735447227
 01/27  16:00:00,20.6071887744,2.19188088525,0.0,0.0,3.71167865564,13.077,60.3023300043,37.3340302909,19.50715,3.46114971341
 01/27  17:00:00,20.5260437833,2.19188088525,0.0,0.0,3.71167865564,13.077,62.5326323492,37.1371211106,22.50825,2.88726123853
 01/27  18:00:00,28.0625010918,2.19188088525,0.0,0.0,3.71167865564,18.077,63.3428975918,33.2209623668,25.50935,4.61258522494
 01/27  19:00:00,28.065450713,2.19188088525,0.0,0.0,3.71167865564,18.077,63.9633701698,32.6857529705,25.50935,5.76826719928
 01/27  20:00:00,28.0667181,2.19188088525,0.0,0.0,3.71167865564,18.077,63.9302512822,32.6500255853,25.50935,5.77087569685
 01/27  21:00:00,23.0623390763,2.19188088525,0.0,0.0,3.71167865564,13.077,63.4882151968,35.7885745859,22.50825,5.19139061089
 01/27  22:00:00,23.0262494653,2.19188088525,0.0,0.0,3.71167865564,13.077,64.1022947998,37.3252700552,21.0077,5.76932474463
 01/27  23:00:00,23.0231730042,2.19188088525,0.0,0.0,3.71167865564,13.077,62.0859326151,38.8898420179,18.0066,5.18949059722
 01/27  24:00:00,24.2220871883,2.19188088525,0.0,0.0,3.71167865564,13.077,46.7418867436,41.4282573696,3.0011,2.31252937403
 01/28  01:00:00,13.7400812839,2.19188088525,0.0,0.0,1.85583932782,5.577,53.1673395076,47.8539532595,3.0011,2.3122862481
 01/28  02:00:00,9.47975215149,0.0,0.0,0.0,0.618613109274,5.0,3.59317316646,0.0,3.0011,0.592073166456
 01/28  03:00:00,9.50306586131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  04:00:00,9.51676036834,0.0,0.0,0.0,0.618613109274,5.0,3.59317906811,0.0,3.0011,0.592079068106
 01/28  05:00:00,9.66752050722,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/28  06:00:00,13.6909973066,2.19188088525,0.0,0.0,1.85583932782,5.577,59.2559377644,54.7342877644,4.50165,0.02
 01/28  07:00:00,28.1670469791,2.19188088525,0.0,0.0,3.71167865564,18.077,64.534343366,48.7185123334,13.50495,2.3108810326
 01/28  08:00:00,26.85716456,2.19188088525,0.0,0.0,3.71167865564,18.077,69.4554219715,46.7096723485,21.0077,1.73804962303
 01/28  09:00:00,20.5896057471,2.19188088525,0.0,0.0,3.71167865564,13.077,64.2646300354,47.5206638501,15.0055,1.73846618529
 01/28  10:00:00,20.5998293213,2.19188088525,0.0,0.0,3.71167865564,13.077,64.851820191,44.6555104119,15.0055,5.19080977911
 01/28  11:00:00,25.5978192244,2.19188088525,0.0,0.0,3.71167865564,18.077,78.6046622467,40.9778025236,33.0121,4.61475972304
 01/28  12:00:00,26.754750735,2.19188088525,0.0,0.0,3.71167865564,18.077,82.0638123601,36.3576606945,40.51485,5.19130166562
 01/28  13:00:00,25.8176824732,2.19188088525,0.0,0.0,3.71167865564,18.077,75.4784810123,34.2738336495,36.0132,5.19144736279
 01/28  14:00:00,25.6175077817,2.19188088525,0.0,0.0,3.71167865564,18.077,70.5610971249,34.4350297838,31.51155,4.61451734109
 01/28  15:00:00,20.6177014631,2.19188088525,0.0,0.0,3.71167865564,13.077,61.9244697199,36.3049947319,21.0077,4.61177498801
 01/28  16:00:00,20.6016857045,2.19188088525,0.0,0.0,3.71167865564,13.077,60.4508328303,36.9051921777,19.50715,4.03849065259
 01/28  17:00:00,20.5225814096,2.19188088525,0.0,0.0,3.71167865564,13.077,65.7957051323,39.8241559787,22.50825,3.46329915361
 01/28  18:00:00,28.0537658845,2.19188088525,0.0,0.0,3.71167865564,18.077,72.1501250102,42.0273768104,25.50935,4.61339819983
 01/28  19:00:00,28.0565460201,2.19188088525,0.0,0.0,3.71167865564,18.077,74.5761880806,43.2982556899,25.50935,5.76858239065
 01/28  20:00:00,28.1995572068,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5899349394,44.3124604173,25.50935,5.76812452213
 01/28  21:00:00,23.1835383335,2.19188088525,0.0,0.0,3.71167865564,13.077,75.3949568981,47.6958510714,22.50825,5.19085582671
 01/28  22:00:00,23.1167678011,2.19188088525,0.0,0.0,3.71167865564,13.077,77.6815935541,50.9063368239,21.0077,5.7675567302
 01/28  23:00:00,23.0124274725,2.19188088525,0.0,0.0,3.71167865564,13.077,75.5554968683,53.5105360498,18.0066,4.03836081853
 01/28  24:00:00,24.2123031011,2.19188088525,0.0,0.0,3.71167865564,13.077,60.3801871421,54.4916758577,3.0011,2.88741128438
 01/29  01:00:00,13.7339054631,2.19188088525,0.0,0.0,1.85583932782,5.577,64.6144154753,58.7270450258,3.0011,2.88627044953
 01/29  02:00:00,9.46986403302,0.0,0.0,0.0,0.618613109274,5.0,3.59317968252,0.0,3.0011,0.592079682523
 01/29  03:00:00,9.49189013469,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  04:00:00,9.50681763396,0.0,0.0,0.0,0.618613109274,5.0,3.59318557383,0.0,3.0011,0.592085573825
 01/29  05:00:00,9.65934119776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/29  06:00:00,13.6877905594,2.19188088525,0.0,0.0,1.85583932782,5.577,64.5065654209,59.9849154209,4.50165,0.02
 01/29  07:00:00,28.1653785188,2.19188088525,0.0,0.0,3.71167865564,18.077,69.6173690357,53.8015064656,13.50495,2.31091257016
 01/29  08:00:00,26.8554717521,2.19188088525,0.0,0.0,3.71167865564,18.077,72.9817318381,50.2359546885,21.0077,1.73807714963
 01/29  09:00:00,20.5894686979,2.19188088525,0.0,0.0,3.71167865564,13.077,68.2889280999,51.5449310379,15.0055,1.73849706202
 01/29  10:00:00,20.5987244781,2.19188088525,0.0,0.0,3.71167865564,13.077,65.2819167954,48.5378073061,15.0055,1.73860948936
 01/29  11:00:00,25.5955373168,2.19188088525,0.0,0.0,3.71167865564,18.077,79.873094001,41.6687581462,33.0121,5.19223585484
 01/29  12:00:00,26.756382734,2.19188088525,0.0,0.0,3.71167865564,18.077,80.0376972794,34.3307159884,40.51485,5.19213129105
 01/29  13:00:00,25.8208679921,2.19188088525,0.0,0.0,3.71167865564,18.077,69.649584428,29.5977304114,36.0132,4.03865401666
 01/29  14:00:00,25.6202836275,2.19188088525,0.0,0.0,3.71167865564,18.077,62.95060263,27.4011254785,31.51155,4.03792715145
 01/29  15:00:00,20.6202135009,2.19188088525,0.0,0.0,3.71167865564,13.077,54.5812216344,30.1118896296,21.0077,3.46163200474
 01/29  16:00:00,20.6056570196,2.19188088525,0.0,0.0,3.71167865564,13.077,54.665654771,31.6970635988,19.50715,3.46144117225
 01/29  17:00:00,20.5257059755,2.19188088525,0.0,0.0,3.71167865564,13.077,57.4631806326,32.0669747112,22.50825,2.88795592134
 01/29  18:00:00,28.0586637675,2.19188088525,0.0,0.0,3.71167865564,18.077,64.1081853616,33.9855824313,25.50935,4.61325293034
 01/29  19:00:00,28.0617751319,2.19188088525,0.0,0.0,3.71167865564,18.077,65.096577268,34.3963223036,25.50935,5.19090496441
 01/29  20:00:00,28.2042901128,2.19188088525,0.0,0.0,3.71167865564,18.077,66.7571417739,36.056479267,25.50935,5.19131250685
 01/29  21:00:00,23.1893194124,2.19188088525,0.0,0.0,3.71167865564,13.077,66.7829056431,40.2364750589,22.50825,4.03818058413
 01/29  22:00:00,23.1238886475,2.19188088525,0.0,0.0,3.71167865564,13.077,69.6731969513,43.4741456641,21.0077,5.1913512872
 01/29  23:00:00,23.0178058308,2.19188088525,0.0,0.0,3.71167865564,13.077,70.1889163193,47.5700237098,18.0066,4.61229260952
 01/29  24:00:00,24.2159312348,2.19188088525,0.0,0.0,3.71167865564,13.077,56.3859354403,51.07384232,3.0011,2.31099312027
 01/30  01:00:00,13.7347245825,2.19188088525,0.0,0.0,1.85583932782,5.577,62.4666100864,57.7269147813,3.0011,1.73859530515
 01/30  02:00:00,9.47213101046,0.0,0.0,0.0,0.618613109274,5.0,3.59319378792,0.0,3.0011,0.592093787916
 01/30  03:00:00,9.49561697068,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  04:00:00,9.50985909868,0.0,0.0,0.0,0.618613109274,5.0,3.59318248843,0.0,3.0011,0.592082488427
 01/30  05:00:00,9.66069023303,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/30  06:00:00,13.6880589943,2.19188088525,0.0,0.0,1.85583932782,5.577,65.8184352508,60.7246968773,4.50165,0.592088373509
 01/30  07:00:00,28.1651133586,2.19188088525,0.0,0.0,3.71167865564,18.077,68.5527156338,53.3094312677,13.50495,1.73833436609
 01/30  08:00:00,26.8542478319,2.19188088525,0.0,0.0,3.71167865564,18.077,77.815742589,50.4615128688,21.0077,6.34652972022
 01/30  09:00:00,20.5882578165,2.19188088525,0.0,0.0,3.71167865564,13.077,72.7207471617,52.5224058669,15.0055,5.19284129474
 01/30  10:00:00,20.5995749301,2.19188088525,0.0,0.0,3.71167865564,13.077,71.3058259868,51.1106173638,15.0055,5.18970862304
 01/30  11:00:00,25.5952593608,2.19188088525,0.0,0.0,3.71167865564,18.077,83.1535919002,46.1025651478,33.0121,4.03892675239
 01/30  12:00:00,26.7534026586,2.19188088525,0.0,0.0,3.71167865564,18.077,85.2941845371,40.1644709276,40.51485,4.61486360957
 01/30  13:00:00,25.8206975048,2.19188088525,0.0,0.0,3.71167865564,18.077,72.6400026744,32.0134911043,36.0132,4.61331157011
 01/30  14:00:00,25.6205348326,2.19188088525,0.0,0.0,3.71167865564,18.077,64.3464606117,29.3715396745,31.51155,3.46337093724
 01/30  15:00:00,20.6176425208,2.19188088525,0.0,0.0,3.71167865564,13.077,55.4584979831,30.9895535825,21.0077,3.46124440062
 01/30  16:00:00,20.6031300313,2.19188088525,0.0,0.0,3.71167865564,13.077,52.874254308,30.4792560138,19.50715,2.88784829423
 01/30  17:00:00,20.5227986847,2.19188088525,0.0,0.0,3.71167865564,13.077,57.2263779253,31.2564271407,22.50825,3.46170078464
 01/30  18:00:00,28.0588933243,2.19188088525,0.0,0.0,3.71167865564,18.077,60.5701045292,31.0216135816,25.50935,4.03914094759
 01/30  19:00:00,28.0636561991,2.19188088525,0.0,0.0,3.71167865564,18.077,66.0514890393,34.7733647693,25.50935,5.76877426995
 01/30  20:00:00,28.204748865,2.19188088525,0.0,0.0,3.71167865564,18.077,73.1255886428,41.2698546916,25.50935,6.34638395121
 01/30  21:00:00,23.1867912274,2.19188088525,0.0,0.0,3.71167865564,13.077,74.8658164857,47.1661454087,22.50825,5.19142107697
 01/30  22:00:00,23.1196134731,2.19188088525,0.0,0.0,3.71167865564,13.077,77.2675604876,50.4914484309,21.0077,5.7684120567
 01/30  23:00:00,23.0125836557,2.19188088525,0.0,0.0,3.71167865564,13.077,75.7343882044,53.1127666468,18.0066,4.61502155764
 01/30  24:00:00,24.2119938417,2.19188088525,0.0,0.0,3.71167865564,13.077,61.6784377729,55.7909042727,3.0011,2.88643350024
 01/31  01:00:00,13.7334093027,2.19188088525,0.0,0.0,1.85583932782,5.577,69.4911614576,64.178188594,3.0011,2.31187286359
 01/31  02:00:00,9.46760856601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  03:00:00,9.48727844932,0.0,0.0,0.0,0.618613109274,5.0,3.59317564911,0.0,3.0011,0.592075649111
 01/31  04:00:00,9.49837855093,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 01/31  05:00:00,10.163991309,0.0,0.0,0.0,0.618613109274,5.0,3.59318154445,0.0,3.0011,0.592081544449
 01/31  06:00:00,14.1941154258,2.19188088525,0.0,0.0,1.85583932782,5.577,80.661996866,76.140346866,4.50165,0.02
 01/31  07:00:00,28.3882172453,2.19188088525,0.0,0.0,3.71167865564,18.077,82.1163116698,66.8733287742,13.50495,1.73803289552
 01/31  08:00:00,26.8464704582,2.19188088525,0.0,0.0,3.71167865564,18.077,88.9064183962,61.5521657144,21.0077,6.34655268183
 01/31  09:00:00,20.584231154,2.19188088525,0.0,0.0,3.71167865564,13.077,78.6531192947,57.8787057125,15.0055,5.76891358223
 01/31  10:00:00,20.6009965182,2.19188088525,0.0,0.0,3.71167865564,13.077,70.2417066666,50.6207118686,15.0055,4.61549479796
 01/31  11:00:00,25.5975014871,2.19188088525,0.0,0.0,3.71167865564,18.077,79.6326092014,42.0071848952,33.0121,4.61332430623
 01/31  12:00:00,26.7536940886,2.19188088525,0.0,0.0,3.71167865564,18.077,78.741072587,33.611000528,40.51485,4.61522205903
 01/31  13:00:00,25.8208227128,2.19188088525,0.0,0.0,3.71167865564,18.077,67.728942507,27.677014041,36.0132,4.03872846607
 01/31  14:00:00,25.622885468,2.19188088525,0.0,0.0,3.71167865564,18.077,59.6690087158,24.1207564071,31.51155,4.03670230861
 01/31  15:00:00,20.6261655597,2.19188088525,0.0,0.0,3.71167865564,13.077,49.309936172,25.4151182912,21.0077,2.8871178808
 01/31  16:00:00,20.6103743507,2.19188088525,0.0,0.0,3.71167865564,13.077,50.3624336274,27.3938444852,19.50715,3.46143914217
 01/31  17:00:00,20.5261821832,2.19188088525,0.0,0.0,3.71167865564,13.077,54.919898534,28.9498464842,22.50825,3.4618020498
 01/31  18:00:00,28.0586015067,2.19188088525,0.0,0.0,3.71167865564,18.077,58.1735981471,28.6253051982,25.50935,4.03894294889
 01/31  19:00:00,28.0626131867,2.19188088525,0.0,0.0,3.71167865564,18.077,62.2192531018,30.9409680271,25.50935,5.76893507472
 01/31  20:00:00,28.0625866712,2.19188088525,0.0,0.0,3.71167865564,18.077,63.900698999,32.044955439,25.50935,6.34639355999
 01/31  21:00:00,23.0551544764,2.19188088525,0.0,0.0,3.71167865564,13.077,62.8797664241,35.1807803608,22.50825,5.19073606331
 01/31  22:00:00,23.0190100061,2.19188088525,0.0,0.0,3.71167865564,13.077,63.3453146303,36.5688767049,21.0077,5.76873792539
 01/31  23:00:00,23.0167010703,2.19188088525,0.0,0.0,3.71167865564,13.077,60.3654324442,37.7451436641,18.0066,4.61368878011
 01/31  24:00:00,24.2170044948,2.19188088525,0.0,0.0,3.71167865564,13.077,45.9094089036,40.0220691258,3.0011,2.88623977779
 02/01  01:00:00,13.7392166451,2.19188088525,0.0,0.0,1.85583932782,5.577,51.4555522947,46.1432318728,3.0011,2.31122042196
 02/01  02:00:00,9.48386339924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  03:00:00,9.50890315568,0.0,0.0,0.0,0.618613109274,5.0,3.59317352703,0.0,3.0011,0.592073527031
 02/01  04:00:00,9.52325858251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  05:00:00,9.67508618154,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/01  06:00:00,13.7006250659,2.19188088525,0.0,0.0,1.85583932782,5.577,51.5714219155,46.4776795781,4.50165,0.592092337359
 02/01  07:00:00,28.1774399781,2.19188088525,0.0,0.0,3.71167865564,18.077,53.6936764987,38.4504517673,13.50495,1.73827473131
 02/01  08:00:00,26.8684358655,2.19188088525,0.0,0.0,3.71167865564,18.077,61.5100821141,34.1559377323,21.0077,6.34644438178
 02/01  09:00:00,20.6014410061,2.19188088525,0.0,0.0,3.71167865564,13.077,56.1067665506,35.3323204402,15.0055,5.76894611046
 02/01  10:00:00,20.614672971,2.19188088525,0.0,0.0,3.71167865564,13.077,53.3405244073,33.7194174861,15.0055,4.61560692118
 02/01  11:00:00,25.6178273457,2.19188088525,0.0,0.0,3.71167865564,18.077,65.1019269494,28.0504842893,33.0121,4.0393426601
 02/01  12:00:00,26.7741669992,2.19188088525,0.0,0.0,3.71167865564,18.077,69.554401024,23.84975639,40.51485,5.18979463397
 02/01  13:00:00,25.8523011088,2.19188088525,0.0,0.0,3.71167865564,18.077,59.6351667323,19.5830690578,36.0132,4.03889767451
 02/01  14:00:00,25.6561395318,2.19188088525,0.0,0.0,3.71167865564,18.077,53.9275330816,18.9534349817,31.51155,3.46254809993
 02/01  15:00:00,20.6523021807,2.19188088525,0.0,0.0,3.71167865564,13.077,46.3385160985,21.8693740762,21.0077,3.4614420223
 02/01  16:00:00,20.6363652829,2.19188088525,0.0,0.0,3.71167865564,13.077,47.0262709151,24.0573857913,19.50715,3.46173512386
 02/01  17:00:00,20.5562244239,2.19188088525,0.0,0.0,3.71167865564,13.077,49.7285610223,24.3321753574,22.50825,2.88813566486
 02/01  18:00:00,28.0929654853,2.19188088525,0.0,0.0,3.71167865564,18.077,52.1194623756,21.9967300195,25.50935,4.61338235616
 02/01  19:00:00,28.0971279353,2.19188088525,0.0,0.0,3.71167865564,18.077,53.2317946479,21.9537258128,25.50935,5.76871883518
 02/01  20:00:00,28.2335415363,2.19188088525,0.0,0.0,3.71167865564,18.077,54.9561359941,23.6753069159,25.50935,5.77147907816
 02/01  21:00:00,23.2136202465,2.19188088525,0.0,0.0,3.71167865564,13.077,54.1542834164,25.8795775657,22.50825,5.76645585076
 02/01  22:00:00,23.1452694994,2.19188088525,0.0,0.0,3.71167865564,13.077,53.4521018718,26.676846526,21.0077,5.76755534578
 02/01  23:00:00,23.0470251598,2.19188088525,0.0,0.0,3.71167865564,13.077,49.4676050906,26.8482349635,18.0066,4.6127701271
 02/01  24:00:00,24.2354735267,2.19188088525,0.0,0.0,3.71167865564,13.077,35.9634137398,30.0760658053,3.0011,2.88624793447
 02/02  01:00:00,13.7578580101,2.19188088525,0.0,0.0,1.85583932782,5.577,42.0780873102,37.3375006563,3.0011,1.73948665386
 02/02  02:00:00,9.50497116441,0.0,0.0,0.0,0.618613109274,5.0,3.59318128431,0.0,3.0011,0.592081284309
 02/02  03:00:00,9.53127756039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  04:00:00,9.54539273518,0.0,0.0,0.0,0.618613109274,5.0,3.59316996999,0.0,3.0011,0.59206996999
 02/02  05:00:00,9.69078084275,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/02  06:00:00,13.7060635765,2.19188088525,0.0,0.0,1.85583932782,5.577,47.3551743402,42.2614484653,4.50165,0.592075874947
 02/02  07:00:00,28.1805772882,2.19188088525,0.0,0.0,3.71167865564,18.077,50.6640906582,35.4208349116,13.50495,1.73830574657
 02/02  08:00:00,26.8725143804,2.19188088525,0.0,0.0,3.71167865564,18.077,58.4885496636,31.1339599753,21.0077,6.34688968832
 02/02  09:00:00,20.6145413408,2.19188088525,0.0,0.0,3.71167865564,13.077,51.1692691808,30.4596169737,15.0055,5.70415220703
 02/02  10:00:00,20.6260864926,2.19188088525,0.0,0.0,3.71167865564,13.077,50.2467047727,30.5632920328,15.0055,4.67791273987
 02/02  11:00:00,25.6184945031,2.19188088525,0.0,0.0,3.71167865564,18.077,64.9174106228,27.8670713076,33.0121,4.03823931514
 02/02  12:00:00,26.7718747991,2.19188088525,0.0,0.0,3.71167865564,18.077,69.5441445126,24.4136370767,40.51485,4.61565743597
 02/02  13:00:00,25.8517766296,2.19188088525,0.0,0.0,3.71167865564,18.077,60.8754699714,20.249728086,36.0132,4.61254188541
 02/02  14:00:00,25.6509517745,2.19188088525,0.0,0.0,3.71167865564,18.077,56.8561172268,21.8813360163,31.51155,3.46323121044
 02/02  15:00:00,20.6438103742,2.19188088525,0.0,0.0,3.71167865564,13.077,50.402818783,25.9338605316,21.0077,3.46125825136
 02/02  16:00:00,20.6242627641,2.19188088525,0.0,0.0,3.71167865564,13.077,51.7198352576,28.7513410759,19.50715,3.46134418174
 02/02  17:00:00,20.5435236455,2.19188088525,0.0,0.0,3.71167865564,13.077,54.9539928222,29.5575248281,22.50825,2.88821799411
 02/02  18:00:00,27.4405640687,2.19188088525,0.0,0.0,3.71167865564,18.077,57.0575219059,26.9363894752,25.50935,4.61178243063
 02/02  19:00:00,28.071765911,2.19188088525,0.0,0.0,3.71167865564,18.077,58.5142284953,27.4177283702,25.50935,5.58715012517
 02/02  20:00:00,28.2151436522,2.19188088525,0.0,0.0,3.71167865564,18.077,59.5263462714,28.0658420396,25.50935,5.95115423177
 02/02  21:00:00,23.2013403361,2.19188088525,0.0,0.0,3.71167865564,13.077,57.4102855846,29.71088641,22.50825,5.19114917467
 02/02  22:00:00,23.136070552,2.19188088525,0.0,0.0,3.71167865564,13.077,56.6879917967,29.9109986538,21.0077,5.76929314297
 02/02  23:00:00,23.0351832043,2.19188088525,0.0,0.0,3.71167865564,13.077,53.7586414554,30.5624049149,18.0066,5.18963654048
 02/02  24:00:00,24.2305272837,2.19188088525,0.0,0.0,3.71167865564,13.077,40.4977053911,35.1839718592,3.0011,2.31263353193
 02/03  01:00:00,13.7484985502,2.19188088525,0.0,0.0,1.85583932782,5.577,48.4887624446,43.1752409003,3.0011,2.31242154426
 02/03  02:00:00,9.49302636003,0.0,0.0,0.0,0.618613109274,5.0,3.59318032283,0.0,3.0011,0.592080322826
 02/03  03:00:00,9.51808955414,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  04:00:00,9.53217053091,0.0,0.0,0.0,0.618613109274,5.0,3.59316037235,0.0,3.0011,0.592060372351
 02/03  05:00:00,10.1991407978,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/03  06:00:00,14.2173597201,2.19188088525,0.0,0.0,1.85583932782,5.577,50.3124915106,45.218775218,4.50165,0.592066292556
 02/03  07:00:00,28.4062217063,2.19188088525,0.0,0.0,3.71167865564,18.077,53.4048894277,38.1618218294,13.50495,1.73811759829
 02/03  08:00:00,26.8691595124,2.19188088525,0.0,0.0,3.71167865564,18.077,60.5828277515,33.8040415702,21.0077,5.77108618131
 02/03  09:00:00,20.6049327539,2.19188088525,0.0,0.0,3.71167865564,13.077,55.0804165512,34.3058960182,15.0055,5.76902053294
