Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/03  10:00:00,20.6156609656,2.19188088525,0.0,0.0,3.71167865564,13.077,54.4656146769,34.2705196077,15.0055,5.18959506918
 02/03  11:00:00,25.6091957483,2.19188088525,0.0,0.0,3.71167865564,18.077,68.2998214706,31.2485862062,33.0121,4.03913526446
 02/03  12:00:00,26.7642701724,2.19188088525,0.0,0.0,3.71167865564,18.077,71.8926845042,26.7627420704,40.51485,4.61509243383
 02/03  13:00:00,25.8302354328,2.19188088525,0.0,0.0,3.71167865564,18.077,63.8679113508,23.2426033823,36.0132,4.6121079685
 02/03  14:00:00,25.6299648024,2.19188088525,0.0,0.0,3.71167865564,18.077,60.3566417388,25.3825001641,31.51155,3.46259157473
 02/03  15:00:00,20.6277876481,2.19188088525,0.0,0.0,3.71167865564,13.077,56.3476148672,31.8780397142,21.0077,3.46187515296
 02/03  16:00:00,20.6072375274,2.19188088525,0.0,0.0,3.71167865564,13.077,59.0606648528,36.6654441239,19.50715,2.88807072892
 02/03  17:00:00,20.5214479688,2.19188088525,0.0,0.0,3.71167865564,13.077,65.3273141097,39.3573546546,22.50825,3.4617094551
 02/03  18:00:00,27.4208947342,2.19188088525,0.0,0.0,3.71167865564,18.077,69.5866359425,40.0382300353,25.50935,4.0390559072
 02/03  19:00:00,28.0528231875,2.19188088525,0.0,0.0,3.71167865564,18.077,74.3732623008,43.0949171762,25.50935,5.7689951246
 02/03  20:00:00,28.0507531314,2.19188088525,0.0,0.0,3.71167865564,18.077,75.9582819717,44.1025854085,25.50935,6.34634656318
 02/03  21:00:00,23.0431310756,2.19188088525,0.0,0.0,3.71167865564,13.077,75.0230338058,47.3239229428,22.50825,5.19086086291
 02/03  22:00:00,23.0081720736,2.19188088525,0.0,0.0,3.71167865564,13.077,75.7747637857,48.9980552696,21.0077,5.76900851608
 02/03  23:00:00,23.0062248875,2.19188088525,0.0,0.0,3.71167865564,13.077,75.3814187183,52.1844319486,18.0066,5.19038676966
 02/03  24:00:00,24.2102938818,2.19188088525,0.0,0.0,3.71167865564,13.077,65.5774124731,60.2632113161,3.0011,2.31310115707
 02/04  01:00:00,13.7326975226,2.19188088525,0.0,0.0,1.85583932782,5.577,76.8206205686,71.5071936567,3.0011,2.31232691186
 02/04  02:00:00,9.46177882406,0.0,0.0,0.0,0.618613109274,5.0,3.59318314611,0.0,3.0011,0.59208314611
 02/04  03:00:00,9.47838965731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  04:00:00,9.48864158734,0.0,0.0,0.0,0.618613109274,5.0,3.59318904243,0.0,3.0011,0.592089042429
 02/04  05:00:00,9.63687986475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/04  06:00:00,13.679962596,2.19188088525,0.0,0.0,1.85583932782,5.577,92.4726236742,87.9509736742,4.50165,0.02
 02/04  07:00:00,28.1591809863,2.19188088525,0.0,0.0,3.71167865564,18.077,96.985828741,81.1699292069,13.50495,2.31094953408
 02/04  08:00:00,26.8428322749,2.19188088525,0.0,0.0,3.71167865564,18.077,101.740143717,78.9943201323,21.0077,1.73812358468
 02/04  09:00:00,20.5782476061,2.19188088525,0.0,0.0,3.71167865564,13.077,95.5883709503,78.8443092458,15.0055,1.7385617045
 02/04  10:00:00,20.5886136676,2.19188088525,0.0,0.0,3.71167865564,13.077,95.4733613815,75.2758239892,15.0055,5.19203739232
 02/04  11:00:00,25.5799256153,2.19188088525,0.0,0.0,3.71167865564,18.077,107.465449578,69.8374976379,33.0121,4.61585193979
 02/04  12:00:00,26.7363938293,2.19188088525,0.0,0.0,3.71167865564,18.077,109.549547453,63.84287752,40.51485,5.19181993277
 02/04  13:00:00,25.7967764959,2.19188088525,0.0,0.0,3.71167865564,18.077,101.044917537,59.8406799669,36.0132,5.19103757041
 02/04  14:00:00,25.5948339876,2.19188088525,0.0,0.0,3.71167865564,18.077,94.0083373572,57.8812091066,31.51155,4.61557825057
 02/04  15:00:00,20.6004065278,2.19188088525,0.0,0.0,3.71167865564,13.077,85.5184248988,59.8976349726,21.0077,4.61308992623
 02/04  16:00:00,20.5886930676,2.19188088525,0.0,0.0,3.71167865564,13.077,82.8186974242,59.2733335166,19.50715,4.03821390761
 02/04  17:00:00,20.5075253614,2.19188088525,0.0,0.0,3.71167865564,13.077,85.4237861284,58.8784116916,22.50825,4.03712443685
 02/04  18:00:00,27.4048865505,2.19188088525,0.0,0.0,3.71167865564,18.077,90.2769804219,60.72852284,25.50935,4.03910758193
 02/04  19:00:00,28.0382452586,2.19188088525,0.0,0.0,3.71167865564,18.077,93.6049819565,62.3272750877,25.50935,5.76835686877
 02/04  20:00:00,28.1803778742,2.19188088525,0.0,0.0,3.71167865564,18.077,96.1994562025,64.9215395491,25.50935,5.76856665343
 02/04  21:00:00,23.1704677636,2.19188088525,0.0,0.0,3.71167865564,13.077,95.9869321919,68.2872825475,22.50825,5.1913996444
 02/04  22:00:00,23.1087503677,2.19188088525,0.0,0.0,3.71167865564,13.077,97.4451744993,70.668557537,21.0077,5.76891696231
 02/04  23:00:00,23.0057854636,2.19188088525,0.0,0.0,3.71167865564,13.077,97.4566735158,74.8382623082,18.0066,4.61181120755
 02/04  24:00:00,24.2102920098,2.19188088525,0.0,0.0,3.71167865564,13.077,84.1485503598,78.2600795398,3.0011,2.88737081999
 02/05  01:00:00,13.7352524889,2.19188088525,0.0,0.0,1.85583932782,5.577,92.8582238728,86.9709417181,3.0011,2.88618215475
 02/05  02:00:00,9.44847388952,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  03:00:00,9.4618644802,0.0,0.0,0.0,0.618613109274,5.0,3.5931558486,0.0,3.0011,0.592055848603
 02/05  04:00:00,9.47434721731,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/05  05:00:00,9.62476928774,0.0,0.0,0.0,0.618613109274,5.0,3.5931617778,0.0,3.0011,0.5920617778
 02/05  06:00:00,13.6772604328,2.19188088525,0.0,0.0,1.85583932782,5.577,92.8638327853,88.3421827853,4.50165,0.02
 02/05  07:00:00,28.1592081801,2.19188088525,0.0,0.0,3.71167865564,18.077,94.6683040272,79.42536915,13.50495,1.73798487719
 02/05  08:00:00,26.8432307521,2.19188088525,0.0,0.0,3.71167865564,18.077,96.8059052503,74.0599580737,21.0077,1.73824717662
 02/05  09:00:00,20.578656071,2.19188088525,0.0,0.0,3.71167865564,13.077,89.0732715056,72.3291568248,15.0055,1.73861468084
 02/05  10:00:00,20.588867665,2.19188088525,0.0,0.0,3.71167865564,13.077,84.7845788526,68.0404615384,15.0055,1.73861731419
 02/05  11:00:00,25.5832626154,2.19188088525,0.0,0.0,3.71167865564,18.077,100.08212466,61.3028247032,33.0121,5.76719995675
 02/05  12:00:00,26.7420413564,2.19188088525,0.0,0.0,3.71167865564,18.077,100.775210891,55.0681143401,40.51485,5.19224655095
 02/05  13:00:00,25.8043346622,2.19188088525,0.0,0.0,3.71167865564,18.077,90.970581093,50.9192517246,36.0132,4.03812936845
 02/05  14:00:00,25.6016047946,2.19188088525,0.0,0.0,3.71167865564,18.077,84.855341379,49.3060945416,31.51155,4.03769683732
 02/05  15:00:00,20.6051210387,2.19188088525,0.0,0.0,3.71167865564,13.077,74.8570859087,50.3880403459,21.0077,3.46134556279
 02/05  16:00:00,20.5923815964,2.19188088525,0.0,0.0,3.71167865564,13.077,73.3842731013,50.4162187393,19.50715,3.46090436204
 02/05  17:00:00,20.5137575484,2.19188088525,0.0,0.0,3.71167865564,13.077,75.8149799146,50.41871995,22.50825,2.88800996458
 02/05  18:00:00,27.4150839619,2.19188088525,0.0,0.0,3.71167865564,18.077,78.784196671,48.6618856598,25.50935,4.61296101117
 02/05  19:00:00,28.0498568513,2.19188088525,0.0,0.0,3.71167865564,18.077,79.0008335951,48.3000019558,25.50935,5.19148163934
 02/05  20:00:00,28.1898991765,2.19188088525,0.0,0.0,3.71167865564,18.077,81.4440545253,50.7432877506,25.50935,5.19141677467
 02/05  21:00:00,23.1757833346,2.19188088525,0.0,0.0,3.71167865564,13.077,82.0020149607,55.4558467675,22.50825,4.03791819316
 02/05  22:00:00,23.1116437204,2.19188088525,0.0,0.0,3.71167865564,13.077,85.4081406999,58.6343059491,21.0077,5.76613475072
 02/05  23:00:00,23.0065823207,2.19188088525,0.0,0.0,3.71167865564,13.077,86.2242864731,64.178811997,18.0066,4.03887447604
 02/05  24:00:00,24.2103119318,2.19188088525,0.0,0.0,3.71167865564,13.077,78.4080941935,73.0946187714,3.0011,2.31237542205
 02/06  01:00:00,13.7339695333,2.19188088525,0.0,0.0,1.85583932782,5.577,88.2867449131,82.9733325501,3.0011,2.31231236302
 02/06  02:00:00,9.45564875315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  03:00:00,9.4722763965,0.0,0.0,0.0,0.618613109274,5.0,3.59316034935,0.0,3.0011,0.592060349355
 02/06  04:00:00,9.4844088875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/06  05:00:00,9.63548956748,0.0,0.0,0.0,0.618613109274,5.0,3.59316627139,0.0,3.0011,0.592066271386
 02/06  06:00:00,13.6803077555,2.19188088525,0.0,0.0,1.85583932782,5.577,81.7270710911,77.2054210911,4.50165,0.02
 02/06  07:00:00,28.1594644375,2.19188088525,0.0,0.0,3.71167865564,18.077,85.835284945,70.5922891977,13.50495,1.73804574731
 02/06  08:00:00,26.8434270378,2.19188088525,0.0,0.0,3.71167865564,18.077,98.6944129161,71.3394354238,21.0077,6.34727749227
 02/06  09:00:00,20.5786151372,2.19188088525,0.0,0.0,3.71167865564,13.077,95.1302663797,74.3559822504,15.0055,5.76878412928
 02/06  10:00:00,20.5890460396,2.19188088525,0.0,0.0,3.71167865564,13.077,92.5762672923,72.9554373856,15.0055,4.61532990665
 02/06  11:00:00,25.5803663686,2.19188088525,0.0,0.0,3.71167865564,18.077,107.059392777,69.4352965767,33.0121,4.61199620012
 02/06  12:00:00,26.7351536049,2.19188088525,0.0,0.0,3.71167865564,18.077,109.329730723,64.2018788423,40.51485,4.61300188036
 02/06  13:00:00,25.7974837329,2.19188088525,0.0,0.0,3.71167865564,18.077,99.6583275357,59.6066408287,36.0132,4.03848670706
 02/06  14:00:00,25.5958320817,2.19188088525,0.0,0.0,3.71167865564,18.077,94.792224711,59.2438527028,31.51155,4.0368220082
 02/06  15:00:00,20.6005750191,2.19188088525,0.0,0.0,3.71167865564,13.077,87.0481327189,63.1533094726,21.0077,2.88712324629
 02/06  16:00:00,20.5886098751,2.19188088525,0.0,0.0,3.71167865564,13.077,88.2599518805,65.2914058515,19.50715,3.46139602897
 02/06  17:00:00,20.5074182719,2.19188088525,0.0,0.0,3.71167865564,13.077,92.7287028649,66.7585739188,22.50825,3.46187894606
 02/06  18:00:00,27.4053111969,2.19188088525,0.0,0.0,3.71167865564,18.077,96.8223623958,67.2741210056,25.50935,4.03889139027
 02/06  19:00:00,28.0386148636,2.19188088525,0.0,0.0,3.71167865564,18.077,101.37988095,70.1015402188,25.50935,5.76899073091
 02/06  20:00:00,28.1806287377,2.19188088525,0.0,0.0,3.71167865564,18.077,102.973346109,71.1175678804,25.50935,6.34642822838
 02/06  21:00:00,23.1703302747,2.19188088525,0.0,0.0,3.71167865564,13.077,102.804338807,75.1047553136,22.50825,5.19133349327
 02/06  22:00:00,23.1086705456,2.19188088525,0.0,0.0,3.71167865564,13.077,106.679853291,79.9028187191,21.0077,5.76933457162
 02/06  23:00:00,23.0056485075,2.19188088525,0.0,0.0,3.71167865564,13.077,106.000381754,83.3791175819,18.0066,4.6146641719
 02/06  24:00:00,24.2102952056,2.19188088525,0.0,0.0,3.71167865564,13.077,93.3062249924,87.4188080441,3.0011,2.88631694827
 02/07  01:00:00,13.7349468877,2.19188088525,0.0,0.0,1.85583932782,5.577,102.652044621,97.3391825957,3.0011,2.31176202573
 02/07  02:00:00,9.44173260456,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  03:00:00,9.45187069965,0.0,0.0,0.0,0.618613109274,5.0,3.59314815791,0.0,3.0011,0.592048157913
 02/07  04:00:00,9.46355368422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/07  05:00:00,10.1311379591,0.0,0.0,0.0,0.618613109274,5.0,3.59315409936,0.0,3.0011,0.592054099364
 02/07  06:00:00,14.1836996612,2.19188088525,0.0,0.0,1.85583932782,5.577,113.610235298,109.088585298,4.50165,0.02
 02/07  07:00:00,28.3875596669,2.19188088525,0.0,0.0,3.71167865564,18.077,116.645367755,101.402091287,13.50495,1.73832646828
 02/07  08:00:00,26.8426784092,2.19188088525,0.0,0.0,3.71167865564,18.077,122.794249846,95.4399775387,21.0077,6.34657230705
 02/07  09:00:00,20.5784286697,2.19188088525,0.0,0.0,3.71167865564,13.077,112.648319812,91.8739046901,15.0055,5.76891512185
 02/07  10:00:00,20.5888250254,2.19188088525,0.0,0.0,3.71167865564,13.077,106.724631322,87.1034750669,15.0055,4.61565625486
 02/07  11:00:00,25.5791884149,2.19188088525,0.0,0.0,3.71167865564,18.077,114.431420875,76.8061291419,33.0121,4.61319173262
 02/07  12:00:00,26.7352718159,2.19188088525,0.0,0.0,3.71167865564,18.077,112.820419933,67.6906008298,40.51485,4.61496910284
 02/07  13:00:00,25.7930179209,2.19188088525,0.0,0.0,3.71167865564,18.077,99.8986963108,59.8475511315,36.0132,4.03794517932
 02/07  14:00:00,25.5950004782,2.19188088525,0.0,0.0,3.71167865564,18.077,91.3982088495,55.8493482948,31.51155,4.03731055468
 02/07  15:00:00,20.6020904675,2.19188088525,0.0,0.0,3.71167865564,13.077,79.6570549804,55.1881253308,21.0077,3.46122964959
 02/07  16:00:00,20.5892601615,2.19188088525,0.0,0.0,3.71167865564,13.077,75.0608558102,52.6661710272,19.50715,2.88753478296
 02/07  17:00:00,20.508008588,2.19188088525,0.0,0.0,3.71167865564,13.077,77.4146714912,51.4447429139,22.50825,3.46167857731
 02/07  18:00:00,27.4096421966,2.19188088525,0.0,0.0,3.71167865564,18.077,77.3623674262,47.8142762154,25.50935,4.03874121079
 02/07  19:00:00,28.0439459284,2.19188088525,0.0,0.0,3.71167865564,18.077,76.9089525279,45.6310618898,25.50935,5.7685406381
 02/07  20:00:00,28.0421579241,2.19188088525,0.0,0.0,3.71167865564,18.077,76.5438030742,44.6874440472,25.50935,6.34700902701
 02/07  21:00:00,23.0403643683,2.19188088525,0.0,0.0,3.71167865564,13.077,74.6650025318,46.9652249893,22.50825,5.19152754243
 02/07  22:00:00,23.0076122688,2.19188088525,0.0,0.0,3.71167865564,13.077,74.4719230099,47.6955712033,21.0077,5.76865180659
 02/07  23:00:00,23.0065826933,2.19188088525,0.0,0.0,3.71167865564,13.077,70.363778808,47.7415134079,18.0066,4.61566540009
 02/07  24:00:00,24.2102868253,2.19188088525,0.0,0.0,3.71167865564,13.077,55.2001121148,49.312646201,3.0011,2.88636591383
 02/08  01:00:00,13.7355566924,2.19188088525,0.0,0.0,1.85583932782,5.577,58.0663798548,52.753022622,3.0011,2.31225723286
 02/08  02:00:00,9.47312767768,0.0,0.0,0.0,0.618613109274,5.0,3.59316570825,0.0,3.0011,0.592065708255
 02/08  03:00:00,9.49539348596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  04:00:00,9.50738603164,0.0,0.0,0.0,0.618613109274,5.0,3.59317162176,0.0,3.0011,0.59207162176
 02/08  05:00:00,9.65624237464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/08  06:00:00,13.6852771394,2.19188088525,0.0,0.0,1.85583932782,5.577,68.9640242005,64.4423742005,4.50165,0.02
 02/08  07:00:00,28.1596793927,2.19188088525,0.0,0.0,3.71167865564,18.077,77.5832389579,61.7670363405,13.50495,2.31125261734
 02/08  08:00:00,26.8444258451,2.19188088525,0.0,0.0,3.71167865564,18.077,87.3421141153,60.56387788,21.0077,5.77053623526
 02/08  09:00:00,20.5789929071,2.19188088525,0.0,0.0,3.71167865564,13.077,84.2259604297,63.4517487792,15.0055,5.7687116505
 02/08  10:00:00,20.5892164575,2.19188088525,0.0,0.0,3.71167865564,13.077,84.6576730541,64.4624992517,15.0055,5.18967380235
 02/08  11:00:00,25.5816550251,2.19188088525,0.0,0.0,3.71167865564,18.077,98.8144221876,61.7633441432,33.0121,4.03897804432
 02/08  12:00:00,26.7347068417,2.19188088525,0.0,0.0,3.71167865564,18.077,103.353442877,58.2237215336,40.51485,4.61487134333
 02/08  13:00:00,25.7973318798,2.19188088525,0.0,0.0,3.71167865564,18.077,96.2682444856,55.6426819501,36.0132,4.61236253551
 02/08  14:00:00,25.5949775186,2.19188088525,0.0,0.0,3.71167865564,18.077,91.029106673,56.0551320319,31.51155,3.4624246411
 02/08  15:00:00,20.600545223,2.19188088525,0.0,0.0,3.71167865564,13.077,84.4919488753,60.0230028386,21.0077,3.46124603669
 02/08  16:00:00,20.5886161927,2.19188088525,0.0,0.0,3.71167865564,13.077,86.8808997787,63.912251159,19.50715,3.46149861968
 02/08  17:00:00,20.5073773041,2.19188088525,0.0,0.0,3.71167865564,13.077,90.279995106,64.8833312752,22.50825,2.88841383078
 02/08  18:00:00,27.4048336789,2.19188088525,0.0,0.0,3.71167865564,18.077,94.6998559292,64.5773632111,25.50935,4.61314271812
 02/08  19:00:00,28.0374039159,2.19188088525,0.0,0.0,3.71167865564,18.077,98.7504008296,67.4721423039,25.50935,5.76890852573
 02/08  20:00:00,28.1799771797,2.19188088525,0.0,0.0,3.71167865564,18.077,99.798774933,68.5180627756,25.50935,5.77136215747
 02/08  21:00:00,23.1703027807,2.19188088525,0.0,0.0,3.71167865564,13.077,100.776285986,72.5016738951,22.50825,5.76636209069
 02/08  22:00:00,23.1086908279,2.19188088525,0.0,0.0,3.71167865564,13.077,102.555107927,75.7789014211,21.0077,5.76850650597
 02/08  23:00:00,23.0056329951,2.19188088525,0.0,0.0,3.71167865564,13.077,100.966347833,78.3466676983,18.0066,4.61308013453
 02/08  24:00:00,24.2102937217,2.19188088525,0.0,0.0,3.71167865564,13.077,88.2997713108,82.4121871108,3.0011,2.88648420005
 02/09  01:00:00,13.7351962891,2.19188088525,0.0,0.0,1.85583932782,5.577,99.0061465237,93.6933556038,3.0011,2.31169091987
 02/09  02:00:00,9.44636759811,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  03:00:00,9.45912765192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  04:00:00,9.47026224734,0.0,0.0,0.0,0.618613109274,5.0,3.59316945654,0.0,3.0011,0.592069456541
 02/09  05:00:00,9.61896225526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/09  06:00:00,13.6756930193,2.19188088525,0.0,0.0,1.85583932782,5.577,102.980896144,97.887170782,4.50165,0.592075362326
 02/09  07:00:00,28.1591069696,2.19188088525,0.0,0.0,3.71167865564,18.077,104.528472136,89.285399433,13.50495,1.73812270254
 02/09  08:00:00,26.2107023044,2.19188088525,0.0,0.0,3.71167865564,18.077,111.818065297,84.4641793497,21.0077,6.34618594767
 02/09  09:00:00,20.5788431726,2.19188088525,0.0,0.0,3.71167865564,13.077,100.850798181,80.0756047928,15.0055,5.76969338832
 02/09  10:00:00,20.5890620548,2.19188088525,0.0,0.0,3.71167865564,13.077,93.9111715608,74.2901138383,15.0055,4.61555772251
 02/09  11:00:00,25.580410841,2.19188088525,0.0,0.0,3.71167865564,18.077,102.277331855,65.2260971527,33.0121,4.03913470211
 02/09  12:00:00,26.7374889662,2.19188088525,0.0,0.0,3.71167865564,18.077,102.523516411,56.8190544227,40.51485,5.18961198816
 02/09  13:00:00,25.8023810164,2.19188088525,0.0,0.0,3.71167865564,18.077,88.8522270659,48.8002034369,36.0132,4.03882362898
 02/09  14:00:00,25.601392681,2.19188088525,0.0,0.0,3.71167865564,18.077,80.8080151561,45.260133237,31.51155,4.0363319191
 02/09  15:00:00,20.6049236952,2.19188088525,0.0,0.0,3.71167865564,13.077,69.6585074912,45.7632846546,21.0077,2.88752283657
 02/09  16:00:00,20.5905900298,2.19188088525,0.0,0.0,3.71167865564,13.077,69.1466426346,46.177815211,19.50715,3.4616774236
 02/09  17:00:00,20.5119929744,2.19188088525,0.0,0.0,3.71167865564,13.077,71.9559942637,45.9863675318,22.50825,3.4613767319
 02/09  18:00:00,27.4172746565,2.19188088525,0.0,0.0,3.71167865564,18.077,73.4879546215,43.9397767893,25.50935,4.0388278322
 02/09  19:00:00,28.0516910933,2.19188088525,0.0,0.0,3.71167865564,18.077,75.6245464,44.3459113375,25.50935,5.76928506247
 02/09  20:00:00,28.193431859,2.19188088525,0.0,0.0,3.71167865564,18.077,76.2844616006,44.4284258312,25.50935,6.34668576937
 02/09  21:00:00,23.1787354089,2.19188088525,0.0,0.0,3.71167865564,13.077,75.7822860487,48.082709203,22.50825,5.19132684565
 02/09  22:00:00,23.1132611029,2.19188088525,0.0,0.0,3.71167865564,13.077,76.5416627308,49.7643234338,21.0077,5.769639297
 02/09  23:00:00,23.0082946429,2.19188088525,0.0,0.0,3.71167865564,13.077,75.5295350084,52.9083746517,18.0066,4.61456035671
 02/09  24:00:00,24.2102879292,2.19188088525,0.0,0.0,3.71167865564,13.077,65.2512300684,59.3634834562,3.0011,2.88664661215
 02/10  01:00:00,13.7340842759,2.19188088525,0.0,0.0,1.85583932782,5.577,76.3870193512,71.0732640564,3.0011,2.31265529478
 02/10  02:00:00,9.45711370431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  03:00:00,9.47179225366,0.0,0.0,0.0,0.618613109274,5.0,3.59319217323,0.0,3.0011,0.592092173229
 02/10  04:00:00,9.48188429223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/10  05:00:00,10.1476239205,0.0,0.0,0.0,0.618613109274,5.0,3.59317223396,0.0,3.0011,0.592072233962
 02/10  06:00:00,14.1882955152,2.19188088525,0.0,0.0,1.85583932782,5.577,99.5437926321,95.0221426321,4.50165,0.02
 02/10  07:00:00,28.387543617,2.19188088525,0.0,0.0,3.71167865564,18.077,105.470702009,90.2272643089,13.50495,1.73848769958
 02/10  08:00:00,26.2103573418,2.19188088525,0.0,0.0,3.71167865564,18.077,113.851356768,86.4970863915,21.0077,6.34657037624
 02/10  09:00:00,20.5780861763,2.19188088525,0.0,0.0,3.71167865564,13.077,107.5420182,86.7673681199,15.0055,5.7691500799
 02/10  10:00:00,20.5885089245,2.19188088525,0.0,0.0,3.71167865564,13.077,106.401995616,86.7810497841,15.0055,4.61544583205
 02/10  11:00:00,25.5788843388,2.19188088525,0.0,0.0,3.71167865564,18.077,120.126808479,82.501401322,33.0121,4.61330715742
 02/10  12:00:00,26.7334783793,2.19188088525,0.0,0.0,3.71167865564,18.077,119.524659386,74.3940984237,40.51485,4.61571096261
 02/10  13:00:00,25.7938724576,2.19188088525,0.0,0.0,3.71167865564,18.077,109.76826328,69.7171904188,36.0132,4.03787286091
 02/10  14:00:00,25.5913651597,2.19188088525,0.0,0.0,3.71167865564,18.077,104.148317779,68.5997841872,31.51155,4.03698359146
 02/10  15:00:00,20.5991365139,2.19188088525,0.0,0.0,3.71167865564,13.077,98.0908340117,73.6217513119,21.0077,3.46138269981
 02/10  16:00:00,20.5882656986,2.19188088525,0.0,0.0,3.71167865564,13.077,97.5801188395,75.1848459074,19.50715,2.88812293209
 02/10  17:00:00,20.5069795126,2.19188088525,0.0,0.0,3.71167865564,13.077,101.886620602,75.916660771,22.50825,3.46170983125
 02/10  18:00:00,27.4044368343,2.19188088525,0.0,0.0,3.71167865564,18.077,103.217942178,73.6695636284,25.50935,4.03902855
 02/10  19:00:00,28.0369647601,2.19188088525,0.0,0.0,3.71167865564,18.077,106.145247488,74.8671698811,25.50935,5.76872760654
 02/10  20:00:00,28.0368484165,2.19188088525,0.0,0.0,3.71167865564,18.077,109.311687419,77.4553241895,25.50935,6.34701322908
 02/10  21:00:00,23.0363787747,2.19188088525,0.0,0.0,3.71167865564,13.077,110.080880994,82.3813230036,22.50825,5.1913079901
 02/10  22:00:00,23.0056914296,2.19188088525,0.0,0.0,3.71167865564,13.077,110.978466761,84.2014717698,21.0077,5.76929499083
 02/10  23:00:00,23.0055486404,2.19188088525,0.0,0.0,3.71167865564,13.077,109.073153174,85.8767668246,18.0066,5.18978634925
 02/10  24:00:00,24.2102960779,2.19188088525,0.0,0.0,3.71167865564,13.077,92.229560674,86.9157271188,3.0011,2.31273355516
 02/11  01:00:00,13.7354205246,2.19188088525,0.0,0.0,1.85583932782,5.577,97.1567213595,91.843073878,3.0011,2.31254748151
 02/11  02:00:00,9.44502525078,0.0,0.0,0.0,0.618613109274,5.0,3.59318531897,0.0,3.0011,0.592085318969
 02/11  03:00:00,9.4588000864,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  04:00:00,9.47361704612,0.0,0.0,0.0,0.618613109274,5.0,3.59319121184,0.0,3.0011,0.592091211835
 02/11  05:00:00,9.6272123759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/11  06:00:00,13.678580381,2.19188088525,0.0,0.0,1.85583932782,5.577,78.2897114194,73.1959901491,4.50165,0.592071270281
 02/11  07:00:00,28.1603045335,2.19188088525,0.0,0.0,3.71167865564,18.077,76.4173934039,61.1740309897,13.50495,1.73841241417
 02/11  08:00:00,26.2141330812,2.19188088525,0.0,0.0,3.71167865564,18.077,78.9947878719,56.2485853888,21.0077,1.73850248307
 02/11  09:00:00,20.5792995067,2.19188088525,0.0,0.0,3.71167865564,13.077,73.2539720135,56.5099091075,15.0055,1.73856290593
 02/11  10:00:00,20.5902424475,2.19188088525,0.0,0.0,3.71167865564,13.077,75.7230605839,55.5261078224,15.0055,5.19145276154
 02/11  11:00:00,25.5830356681,2.19188088525,0.0,0.0,3.71167865564,18.077,90.7859661763,53.1592517968,33.0121,4.61461437955
 02/11  12:00:00,26.740429275,2.19188088525,0.0,0.0,3.71167865564,18.077,95.6368289296,49.9302177829,40.51485,5.19176114668
 02/11  13:00:00,25.8018470259,2.19188088525,0.0,0.0,3.71167865564,18.077,89.9448432147,48.7401853042,36.0132,5.19145791045
 02/11  14:00:00,25.5996246269,2.19188088525,0.0,0.0,3.71167865564,18.077,84.6000416498,47.9001322473,31.51155,5.18835940248
 02/11  15:00:00,20.6028157813,2.19188088525,0.0,0.0,3.71167865564,13.077,76.8285759985,51.7821191321,21.0077,4.03875686642
 02/11  16:00:00,20.5893487295,2.19188088525,0.0,0.0,3.71167865564,13.077,77.4837699288,53.3646396228,19.50715,4.61198030605
 02/11  17:00:00,20.5079694913,2.19188088525,0.0,0.0,3.71167865564,13.077,82.9183643487,56.9467341623,22.50825,3.4633801864
 02/11  18:00:00,27.4060117909,2.19188088525,0.0,0.0,3.71167865564,18.077,89.9716006625,59.8494186755,25.50935,4.61283198695
 02/11  19:00:00,28.0381646229,2.19188088525,0.0,0.0,3.71167865564,18.077,93.8827610985,62.6045091133,25.50935,5.76890198524
 02/11  20:00:00,28.1798444134,2.19188088525,0.0,0.0,3.71167865564,18.077,98.6746405932,67.3969846049,25.50935,5.76830598832
 02/11  21:00:00,23.1702698687,2.19188088525,0.0,0.0,3.71167865564,13.077,99.1931333996,71.49381362,22.50825,5.19106977964
 02/11  22:00:00,23.1086872712,2.19188088525,0.0,0.0,3.71167865564,13.077,100.529389199,73.7527425675,21.0077,5.76894663161
 02/11  23:00:00,23.0056802843,2.19188088525,0.0,0.0,3.71167865564,13.077,98.329632141,76.2840004712,18.0066,4.03903166977
 02/11  24:00:00,24.2102936451,2.19188088525,0.0,0.0,3.71167865564,13.077,86.6811277603,80.218416395,3.0011,3.46161136526
 02/12  01:00:00,13.734656557,2.19188088525,0.0,0.0,1.85583932782,5.577,95.7673002017,89.8801259095,3.0011,2.88607429214
 02/12  02:00:00,9.44776002009,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  03:00:00,9.45958635594,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  04:00:00,9.4710881537,0.0,0.0,0.0,0.618613109274,5.0,3.59315769709,0.0,3.0011,0.592057697093
 02/12  05:00:00,9.6199688389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/12  06:00:00,13.675723628,2.19188088525,0.0,0.0,1.85583932782,5.577,103.129012626,98.0352990045,4.50165,0.59206362158
 02/12  07:00:00,28.1590452983,2.19188088525,0.0,0.0,3.71167865564,18.077,105.023706534,89.7806650379,13.50495,1.73809149568
 02/12  08:00:00,26.2104536221,2.19188088525,0.0,0.0,3.71167865564,18.077,106.964784938,84.2187800593,21.0077,1.73830487914
 02/12  09:00:00,20.5781430913,2.19188088525,0.0,0.0,3.71167865564,13.077,98.8738237336,82.1297335508,15.0055,1.73859018285
 02/12  10:00:00,20.5882070759,2.19188088525,0.0,0.0,3.71167865564,13.077,95.5496241321,78.8055619854,15.0055,1.73856214674
 02/12  11:00:00,25.5792550452,2.19188088525,0.0,0.0,3.71167865564,18.077,111.350165955,73.1458566606,33.0121,5.19220929476
 02/12  12:00:00,26.7351598856,2.19188088525,0.0,0.0,3.71167865564,18.077,112.504587875,66.797643181,40.51485,5.19209469433
 02/12  13:00:00,25.7958594758,2.19188088525,0.0,0.0,3.71167865564,18.077,101.772060012,61.1462609867,36.0132,4.61259902534
 02/12  14:00:00,25.5919965379,2.19188088525,0.0,0.0,3.71167865564,18.077,95.4214383231,59.8715100675,31.51155,4.03837825563
 02/12  15:00:00,20.5994934033,2.19188088525,0.0,0.0,3.71167865564,13.077,86.4430745544,61.974005965,21.0077,3.46136858943
 02/12  16:00:00,20.5885192578,2.19188088525,0.0,0.0,3.71167865564,13.077,82.7408519766,60.3463034703,19.50715,2.88739850635
 02/12  17:00:00,20.5075004676,2.19188088525,0.0,0.0,3.71167865564,13.077,87.1943894422,61.2240981978,22.50825,3.4620412444
 02/12  18:00:00,26.7729891978,2.19188088525,0.0,0.0,3.71167865564,18.077,90.7582955062,60.6358115358,25.50935,4.61313397033
 02/12  19:00:00,28.0395619424,2.19188088525,0.0,0.0,3.71167865564,18.077,91.1122523613,60.4112631648,25.50935,5.1916391965
 02/12  20:00:00,28.1819823754,2.19188088525,0.0,0.0,3.71167865564,18.077,92.1921953571,61.491702194,25.50935,5.19114316306
 02/12  21:00:00,23.1711924288,2.19188088525,0.0,0.0,3.71167865564,13.077,88.9621057648,62.4159623094,22.50825,4.03789345533
 02/12  22:00:00,23.108912478,2.19188088525,0.0,0.0,3.71167865564,13.077,88.4800294786,62.2813610776,21.0077,5.19096840096
 02/12  23:00:00,23.0059919668,2.19188088525,0.0,0.0,3.71167865564,13.077,84.9892133477,62.3697910831,18.0066,4.61282226454
 02/12  24:00:00,24.2102914517,2.19188088525,0.0,0.0,3.71167865564,13.077,69.2766359045,63.9642263922,3.0011,2.31130951232
 02/13  01:00:00,13.7356254228,2.19188088525,0.0,0.0,1.85583932782,5.577,74.5168961306,69.2046072242,3.0011,2.31118890642
 02/13  02:00:00,9.45755011104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  03:00:00,9.47593059427,0.0,0.0,0.0,0.618613109274,5.0,3.59316571708,0.0,3.0011,0.592065717077
 02/13  04:00:00,9.49032062759,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  05:00:00,9.64202984448,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/13  06:00:00,13.6822073177,2.19188088525,0.0,0.0,1.85583932782,5.577,71.9390616485,66.8453270957,4.50165,0.592084552867
 02/13  07:00:00,28.1597390784,2.19188088525,0.0,0.0,3.71167865564,18.077,75.8042461566,60.5610211939,13.50495,1.73827496273
 02/13  08:00:00,26.2131191164,2.19188088525,0.0,0.0,3.71167865564,18.077,87.1257614839,59.7709411724,21.0077,6.34712031145
 02/13  09:00:00,20.5815595271,2.19188088525,0.0,0.0,3.71167865564,13.077,76.7775561645,56.0026734883,15.0055,5.76938267628
 02/13  10:00:00,20.5930970293,2.19188088525,0.0,0.0,3.71167865564,13.077,71.9874897861,52.3664496019,15.0055,4.61554018418
 02/13  11:00:00,25.5864092414,2.19188088525,0.0,0.0,3.71167865564,18.077,85.4944694902,47.8688954773,33.0121,4.61347401287
 02/13  12:00:00,26.7437002475,2.19188088525,0.0,0.0,3.71167865564,18.077,88.3758883895,43.2459797866,40.51485,4.61505860291
 02/13  13:00:00,25.8093123617,2.19188088525,0.0,0.0,3.71167865564,18.077,79.1540157873,39.1020530115,36.0132,4.03876277584
 02/13  14:00:00,25.6076769154,2.19188088525,0.0,0.0,3.71167865564,18.077,74.0992314797,38.5507648854,31.51155,4.03691659428
 02/13  15:00:00,20.6054066575,2.19188088525,0.0,0.0,3.71167865564,13.077,64.4824616004,40.5871403755,21.0077,2.88762122489
 02/13  16:00:00,20.5906646634,2.19188088525,0.0,0.0,3.71167865564,13.077,66.1933845242,43.2243255112,19.50715,3.46190901306
 02/13  17:00:00,20.5094623569,2.19188088525,0.0,0.0,3.71167865564,13.077,70.2360023863,44.2657960326,22.50825,3.46195635371
 02/13  18:00:00,26.7789862832,2.19188088525,0.0,0.0,3.71167865564,18.077,72.2515472869,42.7029202972,25.50935,4.03927698972
 02/13  19:00:00,28.0483279166,2.19188088525,0.0,0.0,3.71167865564,18.077,77.9409495391,46.6622307192,25.50935,5.76936881994
 02/13  20:00:00,28.1916328526,2.19188088525,0.0,0.0,3.71167865564,18.077,83.584577466,51.7286451575,25.50935,6.34658230843
 02/13  21:00:00,23.1761254977,2.19188088525,0.0,0.0,3.71167865564,13.077,84.8568480209,57.1570945658,22.50825,5.19150345506
 02/13  22:00:00,23.1097942213,2.19188088525,0.0,0.0,3.71167865564,13.077,88.798576914,62.0216905493,21.0077,5.76918636467
 02/13  23:00:00,23.0060868604,2.19188088525,0.0,0.0,3.71167865564,13.077,88.2180656869,65.5958322384,18.0066,4.61563344848
 02/13  24:00:00,24.210299754,2.19188088525,0.0,0.0,3.71167865564,13.077,75.6581164212,69.7705842845,3.0011,2.88643213666
 02/14  01:00:00,13.7343095231,2.19188088525,0.0,0.0,1.85583932782,5.577,83.0878863857,77.7745391321,3.0011,2.31224725363
 02/14  02:00:00,9.45509116856,0.0,0.0,0.0,0.618613109274,5.0,3.59316288881,0.0,3.0011,0.592062888813
 02/14  03:00:00,9.47206989911,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  04:00:00,9.48581581785,0.0,0.0,0.0,0.618613109274,5.0,3.5931688068,0.0,3.0011,0.592068806803
 02/14  05:00:00,10.1539241326,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/14  06:00:00,14.1911047245,2.19188088525,0.0,0.0,1.85583932782,5.577,82.2070058336,77.6853558336,4.50165,0.02
 02/14  07:00:00,28.3880478726,2.19188088525,0.0,0.0,3.71167865564,18.077,81.5666318697,65.7504297403,13.50495,2.31125212936
 02/14  08:00:00,26.2119660015,2.19188088525,0.0,0.0,3.71167865564,18.077,83.2226300872,56.4435682801,21.0077,5.77136180713
 02/14  09:00:00,20.5792678364,2.19188088525,0.0,0.0,3.71167865564,13.077,75.0271208364,54.2527334832,15.0055,5.76888735323
 02/14  10:00:00,20.5893530487,2.19188088525,0.0,0.0,3.71167865564,13.077,72.5565765134,52.3615744977,15.0055,5.18950201573
 02/14  11:00:00,25.5834290295,2.19188088525,0.0,0.0,3.71167865564,18.077,84.2256543938,47.1744998485,33.0121,4.03905454526
 02/14  12:00:00,26.7406171203,2.19188088525,0.0,0.0,3.71167865564,18.077,87.5644143062,42.4344972464,40.51485,4.61506705976
 02/14  13:00:00,25.8021093027,2.19188088525,0.0,0.0,3.71167865564,18.077,77.9069604059,37.2809693306,36.0132,4.61279107536
 02/14  14:00:00,25.6008207685,2.19188088525,0.0,0.0,3.71167865564,18.077,70.9008543056,35.926580627,31.51155,3.46272367852
 02/14  15:00:00,20.602619082,2.19188088525,0.0,0.0,3.71167865564,13.077,64.4084949871,39.9392240945,21.0077,3.46157089255
 02/14  16:00:00,20.5901240432,2.19188088525,0.0,0.0,3.71167865564,13.077,69.7066461519,46.737978623,19.50715,3.46151752895
 02/14  17:00:00,20.5132637572,2.19188088525,0.0,0.0,3.71167865564,13.077,74.7865381352,49.3903346749,22.50825,2.88795346033
 02/14  18:00:00,26.7813390777,2.19188088525,0.0,0.0,3.71167865564,18.077,74.0863667009,43.9643864144,25.50935,4.61263028645
 02/14  19:00:00,28.043542131,2.19188088525,0.0,0.0,3.71167865564,18.077,75.1227508948,43.8446473568,25.50935,5.76875353798
 02/14  20:00:00,28.044273724,2.19188088525,0.0,0.0,3.71167865564,18.077,76.5612256566,44.7049288551,25.50935,6.34694680156
 02/14  21:00:00,23.0408103207,2.19188088525,0.0,0.0,3.71167865564,13.077,74.4162271706,46.7163531622,22.50825,5.19162400847
 02/14  22:00:00,23.0066069718,2.19188088525,0.0,0.0,3.71167865564,13.077,75.6698633818,48.8933349405,21.0077,5.76882844129
 02/14  23:00:00,23.006100567,2.19188088525,0.0,0.0,3.71167865564,13.077,75.4980925813,52.87753418,18.0066,4.61395840126
 02/14  24:00:00,24.2102816481,2.19188088525,0.0,0.0,3.71167865564,13.077,63.7089245321,57.8213474406,3.0011,2.88647709154
 02/15  01:00:00,13.7344802157,2.19188088525,0.0,0.0,1.85583932782,5.577,69.2788908365,63.9663383426,3.0011,2.31145249388
 02/15  02:00:00,9.45846727632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  03:00:00,9.47581786234,0.0,0.0,0.0,0.618613109274,5.0,3.59317693099,0.0,3.0011,0.592076930994
 02/15  04:00:00,9.4879175898,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/15  05:00:00,9.63747905284,0.0,0.0,0.0,0.618613109274,5.0,3.59318281706,0.0,3.0011,0.592082817061
 02/15  06:00:00,13.6801239649,2.19188088525,0.0,0.0,1.85583932782,5.577,85.0876506552,80.5660006552,4.50165,0.02
 02/15  07:00:00,28.1591951473,2.19188088525,0.0,0.0,3.71167865564,18.077,90.3734949041,75.1304368145,13.50495,1.73810808955
 02/15  08:00:00,26.2108626383,2.19188088525,0.0,0.0,3.71167865564,18.077,100.206208649,72.8525896499,21.0077,6.34591899937
 02/15  09:00:00,20.5788393735,2.19188088525,0.0,0.0,3.71167865564,13.077,93.4041563914,72.6286323714,15.0055,5.77002401992
 02/15  10:00:00,20.589200616,2.19188088525,0.0,0.0,3.71167865564,13.077,88.3250362247,68.703911181,15.0055,4.61562504365
 02/15  11:00:00,25.5810285557,2.19188088525,0.0,0.0,3.71167865564,18.077,100.123041628,62.4973648744,33.0121,4.61357675317
 02/15  12:00:00,26.7382468099,2.19188088525,0.0,0.0,3.71167865564,18.077,101.406525502,56.2760397291,40.51485,4.61563577297
 02/15  13:00:00,25.8027066581,2.19188088525,0.0,0.0,3.71167865564,18.077,91.3361569986,51.2847439219,36.0132,4.03821307663
 02/15  14:00:00,25.5998219314,2.19188088525,0.0,0.0,3.71167865564,18.077,85.0421781896,49.49396341,31.51155,4.03666477963
 02/15  15:00:00,20.6019663995,2.19188088525,0.0,0.0,3.71167865564,13.077,75.3944356303,50.9256436079,21.0077,3.46109202238
 02/15  16:00:00,20.5888180548,2.19188088525,0.0,0.0,3.71167865564,13.077,74.6423862788,52.247134619,19.50715,2.88810165984
 02/15  17:00:00,20.5076460964,2.19188088525,0.0,0.0,3.71167865564,13.077,78.2311455738,52.2612762894,22.50825,3.46161928444
 02/15  18:00:00,26.7744161944,2.19188088525,0.0,0.0,3.71167865564,18.077,79.8741409594,50.3254016761,25.50935,4.03938928336
 02/15  19:00:00,28.0424596543,2.19188088525,0.0,0.0,3.71167865564,18.077,83.8804173126,52.6019828227,25.50935,5.76908448986
 02/15  20:00:00,28.1849227795,2.19188088525,0.0,0.0,3.71167865564,18.077,87.0607696487,55.2047957047,25.50935,6.34662394402
 02/15  21:00:00,23.1720008083,2.19188088525,0.0,0.0,3.71167865564,13.077,87.4978147555,59.7987546136,22.50825,5.19081014186
 02/15  22:00:00,23.1089267643,2.19188088525,0.0,0.0,3.71167865564,13.077,92.928207034,66.1518472653,21.0077,5.76865976865
 02/15  23:00:00,23.0059941236,2.19188088525,0.0,0.0,3.71167865564,13.077,93.7921053157,70.5965379105,18.0066,5.18896740522
 02/15  24:00:00,24.2103054271,2.19188088525,0.0,0.0,3.71167865564,13.077,80.0756555588,74.7612051631,3.0011,2.31335039575
 02/16  01:00:00,13.7350391081,2.19188088525,0.0,0.0,1.85583932782,5.577,91.2740710229,85.9603693756,3.0011,2.3126016473
 02/16  02:00:00,9.45157635493,0.0,0.0,0.0,0.618613109274,5.0,3.5931916238,0.0,3.0011,0.592091623804
 02/16  03:00:00,9.46581911056,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  04:00:00,9.47670350435,0.0,0.0,0.0,0.618613109274,5.0,3.59315320909,0.0,3.0011,0.592053209085
 02/16  05:00:00,9.62519018561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/16  06:00:00,13.6770584392,2.19188088525,0.0,0.0,1.85583932782,5.577,99.8813612417,94.787652101,4.50165,0.592059140706
 02/16  07:00:00,28.1591564529,2.19188088525,0.0,0.0,3.71167865564,18.077,100.105754949,84.8625255113,13.50495,1.7382794381
 02/16  08:00:00,26.2107654777,2.19188088525,0.0,0.0,3.71167865564,18.077,108.125265992,80.7704463929,21.0077,6.34711959894
 02/16  09:00:00,20.5788365281,2.19188088525,0.0,0.0,3.71167865564,13.077,95.1180162161,74.3428685892,15.0055,5.76964762691
 02/16  10:00:00,20.5892716403,2.19188088525,0.0,0.0,3.71167865564,13.077,84.852358307,65.2310832209,15.0055,4.61577508612
 02/16  11:00:00,25.5826649414,2.19188088525,0.0,0.0,3.71167865564,18.077,93.6507940776,56.5992783077,33.0121,4.03941576988
 02/16  12:00:00,26.7411217726,2.19188088525,0.0,0.0,3.71167865564,18.077,94.9889305066,49.2841872179,40.51485,5.18989328867
 02/16  13:00:00,25.8061096718,2.19188088525,0.0,0.0,3.71167865564,18.077,84.2696190581,44.2175760556,36.0132,4.03884300256
 02/16  14:00:00,25.6037800588,2.19188088525,0.0,0.0,3.71167865564,18.077,77.4902239075,41.9422044522,31.51155,4.03646945527
 02/16  15:00:00,20.6029515218,2.19188088525,0.0,0.0,3.71167865564,13.077,66.7597834735,42.8647959263,21.0077,2.88728754712
 02/16  16:00:00,20.5890894436,2.19188088525,0.0,0.0,3.71167865564,13.077,65.6279645852,42.6592526603,19.50715,3.46156192489
 02/16  17:00:00,20.5078717666,2.19188088525,0.0,0.0,3.71167865564,13.077,69.7122869521,43.7421067354,22.50825,3.46193021671
 02/16  18:00:00,26.7761403541,2.19188088525,0.0,0.0,3.71167865564,18.077,73.3737197856,43.8250438189,25.50935,4.03932596662
 02/16  19:00:00,28.04467653,2.19188088525,0.0,0.0,3.71167865564,18.077,78.5875279537,47.3086172507,25.50935,5.76956070307
 02/16  20:00:00,28.1872573215,2.19188088525,0.0,0.0,3.71167865564,18.077,85.1725416453,53.3167235365,25.50935,6.34646810879
 02/16  21:00:00,23.1728847054,2.19188088525,0.0,0.0,3.71167865564,13.077,81.4426124835,53.7427295356,22.50825,5.19163294787
 02/16  22:00:00,23.1089735007,2.19188088525,0.0,0.0,3.71167865564,13.077,77.2361933924,50.458586428,21.0077,5.76990696435
 02/16  23:00:00,23.0060254072,2.19188088525,0.0,0.0,3.71167865564,13.077,75.3680689554,52.7466462765,18.0066,4.6148226789
 02/16  24:00:00,24.2102825933,2.19188088525,0.0,0.0,3.71167865564,13.077,62.1157859651,56.2282402,3.0011,2.8864457651
 02/17  01:00:00,13.7347863751,2.19188088525,0.0,0.0,1.85583932782,5.577,68.2958148424,62.9828301199,3.0011,2.31188472258
 02/17  02:00:00,9.45894579576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  03:00:00,9.47677291621,0.0,0.0,0.0,0.618613109274,5.0,3.59317776342,0.0,3.0011,0.59207776342
 02/17  04:00:00,9.48984339181,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/17  05:00:00,10.1579814287,0.0,0.0,0.0,0.618613109274,5.0,3.59318365777,0.0,3.0011,0.592083657769
 02/17  06:00:00,14.1920504334,2.19188088525,0.0,0.0,1.85583932782,5.577,78.5599794853,74.0383294853,4.50165,0.02
 02/17  07:00:00,28.3880084078,2.19188088525,0.0,0.0,3.71167865564,18.077,81.4774974031,66.2344819996,13.50495,1.73806540349
 02/17  08:00:00,26.2114212897,2.19188088525,0.0,0.0,3.71167865564,18.077,87.5547075525,60.1995695868,21.0077,6.34743796566
 02/17  09:00:00,20.5808363794,2.19188088525,0.0,0.0,3.71167865564,13.077,77.4574265929,56.6821585103,15.0055,5.76976808258
 02/17  10:00:00,20.5922055047,2.19188088525,0.0,0.0,3.71167865564,13.077,71.408358402,51.7871374067,15.0055,4.61572099523
 02/17  11:00:00,25.5871859106,2.19188088525,0.0,0.0,3.71167865564,18.077,81.6865253203,44.0610500197,33.0121,4.61337530067
 02/17  12:00:00,26.7461485389,2.19188088525,0.0,0.0,3.71167865564,18.077,80.8183689297,35.6882359123,40.51485,4.61528301731
 02/17  13:00:00,25.8131121561,2.19188088525,0.0,0.0,3.71167865564,18.077,70.5945426635,29.9690322108,36.0132,4.61231045273
 02/17  14:00:00,25.6098705002,2.19188088525,0.0,0.0,3.71167865564,18.077,63.2442098989,28.2701854591,31.51155,3.46247443982
 02/17  15:00:00,20.6094235083,2.19188088525,0.0,0.0,3.71167865564,13.077,55.6739672509,31.2048708352,21.0077,3.46139641564
 02/17  16:00:00,20.5958069466,2.19188088525,0.0,0.0,3.71167865564,13.077,56.209515437,33.8144885736,19.50715,2.88787686338
 02/17  17:00:00,20.5143752073,2.19188088525,0.0,0.0,3.71167865564,13.077,59.3921221965,33.4219835453,22.50825,3.46188865113
 02/17  18:00:00,26.7852208777,2.19188088525,0.0,0.0,3.71167865564,18.077,60.1729080157,30.0510381541,25.50935,4.6125198616
 02/17  19:00:00,28.0551957417,2.19188088525,0.0,0.0,3.71167865564,18.077,61.0855895076,29.8081302482,25.50935,5.76810925942
 02/17  20:00:00,28.0550554341,2.19188088525,0.0,0.0,3.71167865564,18.077,61.1590706907,29.8785959391,25.50935,5.77112475156
 02/17  21:00:00,23.0505540611,2.19188088525,0.0,0.0,3.71167865564,13.077,59.7884338289,31.5134561829,22.50825,5.76672764598
 02/17  22:00:00,23.0176281875,2.19188088525,0.0,0.0,3.71167865564,13.077,59.01661942,32.2407929358,21.0077,5.76812648411
 02/17  23:00:00,23.0185381113,2.19188088525,0.0,0.0,3.71167865564,13.077,56.4691178488,33.8491080645,18.0066,4.61340978429
 02/17  24:00:00,24.220655423,2.19188088525,0.0,0.0,3.71167865564,13.077,42.3239178282,36.4366751168,3.0011,2.88614271143
 02/18  01:00:00,13.7459636191,2.19188088525,0.0,0.0,1.85583932782,5.577,48.1526288304,42.8403426685,3.0011,2.31118616199
 02/18  02:00:00,9.4887814422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  03:00:00,9.51377959247,0.0,0.0,0.0,0.618613109274,5.0,3.5931650445,0.0,3.0011,0.592065044498
 02/18  04:00:00,9.52612627743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  05:00:00,9.67608041545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/18  06:00:00,13.69428127,2.19188088525,0.0,0.0,1.85583932782,5.577,54.545842535,49.4521086525,4.50165,0.592083882481
 02/18  07:00:00,28.1663795104,2.19188088525,0.0,0.0,3.71167865564,18.077,60.3688780057,45.1256524702,13.50495,1.73827553544
 02/18  08:00:00,26.2231099713,2.19188088525,0.0,0.0,3.71167865564,18.077,65.298858358,42.5528150888,21.0077,1.73834326918
 02/18  09:00:00,20.5873505942,2.19188088525,0.0,0.0,3.71167865564,13.077,60.633904081,43.8899379068,15.0055,1.73846617418
 02/18  10:00:00,20.597737895,2.19188088525,0.0,0.0,3.71167865564,13.077,63.5786151602,43.3819729582,15.0055,5.19114220196
 02/18  11:00:00,25.5906792099,2.19188088525,0.0,0.0,3.71167865564,18.077,79.014838876,40.812419559,33.0121,5.190319317
 02/18  12:00:00,26.7463633985,2.19188088525,0.0,0.0,3.71167865564,18.077,83.0885242264,37.3827870667,40.51485,5.19088715971
 02/18  13:00:00,25.8138590447,2.19188088525,0.0,0.0,3.71167865564,18.077,75.8719748611,34.6664653292,36.0132,5.19230953191
 02/18  14:00:00,25.6140860389,2.19188088525,0.0,0.0,3.71167865564,18.077,72.2169258995,36.0912120883,31.51155,4.61416381124
 02/18  15:00:00,20.6114826815,2.19188088525,0.0,0.0,3.71167865564,13.077,64.4062736565,38.7865902777,21.0077,4.61198337881
 02/18  16:00:00,20.5927499152,2.19188088525,0.0,0.0,3.71167865564,13.077,65.1443263021,41.5980815736,19.50715,4.03909472852
 02/18  17:00:00,20.5125051831,2.19188088525,0.0,0.0,3.71167865564,13.077,70.2200025373,44.2485067095,22.50825,3.46324582778
 02/18  18:00:00,26.7800655144,2.19188088525,0.0,0.0,3.71167865564,18.077,75.0229467187,44.9005373742,25.50935,4.61305934445
 02/18  19:00:00,28.0482198192,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5693303594,44.2912569821,25.50935,5.76872337732
 02/18  20:00:00,28.1910298937,2.19188088525,0.0,0.0,3.71167865564,18.077,77.1415889427,45.8632713738,25.50935,5.76896756887
 02/18  21:00:00,23.1761985068,2.19188088525,0.0,0.0,3.71167865564,13.077,76.3577658481,48.6577875771,22.50825,5.19172827102
 02/18  22:00:00,23.1117103325,2.19188088525,0.0,0.0,3.71167865564,13.077,76.2021411327,49.4266486502,21.0077,5.76779248256
 02/18  23:00:00,23.0071947907,2.19188088525,0.0,0.0,3.71167865564,13.077,74.6733561145,52.6289713437,18.0066,4.03778477084
 02/18  24:00:00,24.2102786916,2.19188088525,0.0,0.0,3.71167865564,13.077,62.4999087569,56.0373310683,3.0011,3.46147768861
 02/19  01:00:00,13.7342532376,2.19188088525,0.0,0.0,1.85583932782,5.577,68.6599006016,62.7726561773,3.0011,2.88614442432
 02/19  02:00:00,9.4642735804,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  03:00:00,9.48459285354,0.0,0.0,0.0,0.618613109274,5.0,3.59314837664,0.0,3.0011,0.592048376644
 02/19  04:00:00,9.49899127096,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/19  05:00:00,9.65048655078,0.0,0.0,0.0,0.618613109274,5.0,3.59315431775,0.0,3.0011,0.592054317746
 02/19  06:00:00,13.6843826139,2.19188088525,0.0,0.0,1.85583932782,5.577,69.6533091604,65.1316591604,4.50165,0.02
 02/19  07:00:00,28.1601729949,2.19188088525,0.0,0.0,3.71167865564,18.077,72.5220380605,57.2787514282,13.50495,1.73833663227
 02/19  08:00:00,25.5819624463,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5073874982,52.7616176594,21.0077,1.73806983873
 02/19  09:00:00,20.5805266821,2.19188088525,0.0,0.0,3.71167865564,13.077,69.0858417684,52.341785221,15.0055,1.7385565474
 02/19  10:00:00,20.5911781244,2.19188088525,0.0,0.0,3.71167865564,13.077,64.2449235163,47.500751437,15.0055,1.73867207932
 02/19  11:00:00,25.5925050982,2.19188088525,0.0,0.0,3.71167865564,18.077,77.9210910876,39.1417159631,33.0121,5.7672751245
 02/19  12:00:00,26.754108239,2.19188088525,0.0,0.0,3.71167865564,18.077,76.8083309448,31.1010054713,40.51485,5.19247547356
 02/19  13:00:00,25.8257987388,2.19188088525,0.0,0.0,3.71167865564,18.077,64.6700377598,24.6180178156,36.0132,4.03881994422
 02/19  14:00:00,25.6359161503,2.19188088525,0.0,0.0,3.71167865564,18.077,57.8054396879,21.6818528416,31.51155,4.61203684626
 02/19  15:00:00,20.6398306693,2.19188088525,0.0,0.0,3.71167865564,13.077,46.6603181208,22.764853123,21.0077,2.88776499783
 02/19  16:00:00,20.633095261,2.19188088525,0.0,0.0,3.71167865564,13.077,45.143059751,22.1744022435,19.50715,3.4615075075
 02/19  17:00:00,20.5578712017,2.19188088525,0.0,0.0,3.71167865564,13.077,47.6621331815,21.6920077837,22.50825,3.46187539777
 02/19  18:00:00,26.8242185971,2.19188088525,0.0,0.0,3.71167865564,18.077,51.8473687794,22.2987721269,25.50935,4.03924665243
 02/19  19:00:00,28.0849878357,2.19188088525,0.0,0.0,3.71167865564,18.077,54.2090594297,23.5076648263,25.50935,5.19204460339
 02/19  20:00:00,28.2149183452,2.19188088525,0.0,0.0,3.71167865564,18.077,59.825194373,29.1242039689,25.50935,5.19164040411
 02/19  21:00:00,23.1958029782,2.19188088525,0.0,0.0,3.71167865564,13.077,60.482901398,33.3623177808,22.50825,4.61233361721
 02/19  22:00:00,23.1292712444,2.19188088525,0.0,0.0,3.71167865564,13.077,57.5105443331,31.3118486621,21.0077,5.19099567097
 02/19  23:00:00,23.0341604202,2.19188088525,0.0,0.0,3.71167865564,13.077,51.7745237437,29.7298642758,18.0066,4.03805946792
 02/19  24:00:00,24.2273775169,2.19188088525,0.0,0.0,3.71167865564,13.077,39.7618739592,34.4485002784,3.0011,2.31227368076
 02/20  01:00:00,13.7466884482,2.19188088525,0.0,0.0,1.85583932782,5.577,48.4828607594,42.5954335735,3.0011,2.88632718589
 02/20  02:00:00,9.48986259527,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
