Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/20  03:00:00,9.51406960816,0.0,0.0,0.0,0.618613109274,5.0,3.59318383528,0.0,3.0011,0.592083835281
 02/20  04:00:00,9.52750614532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/20  05:00:00,9.67899704818,0.0,0.0,0.0,0.618613109274,5.0,3.59318971999,0.0,3.0011,0.592089719993
 02/20  06:00:00,13.6996752997,2.19188088525,0.0,0.0,1.85583932782,5.577,49.8537821141,45.3321321141,4.50165,0.02
 02/20  07:00:00,28.1745713884,2.19188088525,0.0,0.0,3.71167865564,18.077,53.8854724538,38.642439411,13.50495,1.73808304281
 02/20  08:00:00,25.6012686881,2.19188088525,0.0,0.0,3.71167865564,18.077,57.8609794585,35.1149206638,21.0077,1.73835879463
 02/20  09:00:00,20.6101370511,2.19188088525,0.0,0.0,3.71167865564,13.077,48.0748254988,31.3306925685,15.0055,1.73863293034
 02/20  10:00:00,20.6366648736,2.19188088525,0.0,0.0,3.71167865564,13.077,43.5034522406,26.1864152008,15.0055,2.31153703978
 02/20  11:00:00,25.6437487372,2.19188088525,0.0,0.0,3.71167865564,18.077,58.5102838814,20.3059575397,33.0121,5.19222634169
 02/20  12:00:00,26.792395246,2.19188088525,0.0,0.0,3.71167865564,18.077,60.931950564,15.2250367722,40.51485,5.19206379183
 02/20  13:00:00,25.8913325074,2.19188088525,0.0,0.0,3.71167865564,18.077,51.2523540342,11.2001515096,36.0132,4.03900252454
 02/20  14:00:00,25.6928967371,2.19188088525,0.0,0.0,3.71167865564,18.077,46.8340973235,10.7102219463,31.51155,4.61232537716
 02/20  15:00:00,20.6903596744,2.19188088525,0.0,0.0,3.71167865564,13.077,36.3985334685,12.5028906809,21.0077,2.88794278762
 02/20  16:00:00,20.6740722987,2.19188088525,0.0,0.0,3.71167865564,13.077,36.1810268335,13.2123818244,19.50715,3.46149500911
 02/20  17:00:00,20.5954320642,2.19188088525,0.0,0.0,3.71167865564,13.077,39.6829260125,13.7127028115,22.50825,3.461973201
 02/20  18:00:00,26.8637636028,2.19188088525,0.0,0.0,3.71167865564,18.077,44.32841868,14.7798961841,25.50935,4.03917249587
 02/20  19:00:00,28.1120619104,2.19188088525,0.0,0.0,3.71167865564,18.077,49.7027436763,19.0014882219,25.50935,5.1919054544
 02/20  20:00:00,28.2364873473,2.19188088525,0.0,0.0,3.71167865564,18.077,54.1231073439,23.4223227585,25.50935,5.19143458547
 02/20  21:00:00,23.2140276147,2.19188088525,0.0,0.0,3.71167865564,13.077,52.7282329616,25.6071262392,22.50825,4.61285672236
 02/20  22:00:00,23.1429989295,2.19188088525,0.0,0.0,3.71167865564,13.077,53.2607637638,27.0617679931,21.0077,5.19129577068
 02/20  23:00:00,23.0339182281,2.19188088525,0.0,0.0,3.71167865564,13.077,52.1188958502,30.0740062574,18.0066,4.03828959278
 02/20  24:00:00,24.2292693724,2.19188088525,0.0,0.0,3.71167865564,13.077,40.3963150123,35.0827456219,3.0011,2.31246939036
 02/21  01:00:00,13.7679727931,2.19188088525,0.0,0.0,1.85583932782,5.577,39.8338102089,34.5204268759,3.0011,2.31228333294
 02/21  02:00:00,9.51455658041,0.0,0.0,0.0,0.618613109274,5.0,3.59317186558,0.0,3.0011,0.592071865581
 02/21  03:00:00,9.52606762209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  04:00:00,9.53601641433,0.0,0.0,0.0,0.618613109274,5.0,3.59317778298,0.0,3.0011,0.592077782977
 02/21  05:00:00,10.2004701384,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/21  06:00:00,14.2163272287,2.19188088525,0.0,0.0,1.85583932782,5.577,47.8015604338,43.2799104338,4.50165,0.02
 02/21  07:00:00,28.4054205214,2.19188088525,0.0,0.0,3.71167865564,18.077,52.8222591436,37.0063828057,13.50495,2.31092633782
 02/21  08:00:00,25.601977233,2.19188088525,0.0,0.0,3.71167865564,18.077,60.3699326938,33.5910696624,21.0077,5.77116303141
 02/21  09:00:00,20.6048915708,2.19188088525,0.0,0.0,3.71167865564,13.077,55.1270613114,34.3520097363,15.0055,5.7695515751
 02/21  10:00:00,20.6139670076,2.19188088525,0.0,0.0,3.71167865564,13.077,55.437921755,35.2433266488,15.0055,5.18909510613
 02/21  11:00:00,25.6057112051,2.19188088525,0.0,0.0,3.71167865564,18.077,71.4338243082,34.3829235623,33.0121,4.03880074589
 02/21  12:00:00,26.7595169833,2.19188088525,0.0,0.0,3.71167865564,18.077,79.267322697,34.137215501,40.51485,4.61525719593
 02/21  13:00:00,25.821692219,2.19188088525,0.0,0.0,3.71167865564,18.077,73.5448292409,32.9187449997,36.0132,4.61288424122
 02/21  14:00:00,25.6198912331,2.19188088525,0.0,0.0,3.71167865564,18.077,68.4458689887,33.4715229505,31.51155,3.46279603822
 02/21  15:00:00,20.6183605701,2.19188088525,0.0,0.0,3.71167865564,13.077,61.4452969988,36.9764863318,21.0077,3.46111066702
 02/21  16:00:00,20.6009546547,2.19188088525,0.0,0.0,3.71167865564,13.077,61.9661734274,38.9974889804,19.50715,3.46153444698
 02/21  17:00:00,20.5178513944,2.19188088525,0.0,0.0,3.71167865564,13.077,64.2775185709,38.8817818575,22.50825,2.88748671344
 02/21  18:00:00,26.788494993,2.19188088525,0.0,0.0,3.71167865564,18.077,66.8175695224,36.6952551,25.50935,4.61296442237
 02/21  19:00:00,28.0558750603,2.19188088525,0.0,0.0,3.71167865564,18.077,68.4449652932,37.1668310183,25.50935,5.7687842749
 02/21  20:00:00,28.0551841835,2.19188088525,0.0,0.0,3.71167865564,18.077,70.5147484818,38.658937285,25.50935,6.34646119682
 02/21  21:00:00,23.0484313806,2.19188088525,0.0,0.0,3.71167865564,13.077,70.3591965017,42.6602590556,22.50825,5.19068744608
 02/21  22:00:00,23.0131106381,2.19188088525,0.0,0.0,3.71167865564,13.077,71.0595910559,44.2828801661,21.0077,5.76901088974
 02/21  23:00:00,23.0092200046,2.19188088525,0.0,0.0,3.71167865564,13.077,70.0266914223,47.4059832584,18.0066,4.6141081639
 02/21  24:00:00,24.2102705538,2.19188088525,0.0,0.0,3.71167865564,13.077,56.7769107922,50.8892397606,3.0011,2.88657103168
 02/22  01:00:00,13.7331940532,2.19188088525,0.0,0.0,1.85583932782,5.577,64.4471800089,59.1345521362,3.0011,2.3115278727
 02/22  02:00:00,9.46622944648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  03:00:00,9.48689154341,0.0,0.0,0.0,0.618613109274,5.0,3.59319497322,0.0,3.0011,0.592094973219
 02/22  04:00:00,9.5000221906,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/22  05:00:00,9.65076283708,0.0,0.0,0.0,0.618613109274,5.0,3.59314912746,0.0,3.0011,0.592049127458
 02/22  06:00:00,13.6840448513,2.19188088525,0.0,0.0,1.85583932782,5.577,71.9408506261,67.4192006261,4.50165,0.02
 02/22  07:00:00,28.1596438729,2.19188088525,0.0,0.0,3.71167865564,18.077,77.5318637576,62.2887506973,13.50495,1.7381630603
 02/22  08:00:00,25.5801864931,2.19188088525,0.0,0.0,3.71167865564,18.077,86.0911203272,58.7373084748,21.0077,6.34611185241
 02/22  09:00:00,20.5814171933,2.19188088525,0.0,0.0,3.71167865564,13.077,77.0413463334,56.2668722571,15.0055,5.76897407631
 02/22  10:00:00,20.5929058601,2.19188088525,0.0,0.0,3.71167865564,13.077,72.6392798128,53.0180315638,15.0055,4.61574824908
 02/22  11:00:00,25.5861531209,2.19188088525,0.0,0.0,3.71167865564,18.077,85.8970426423,48.2714648646,33.0121,4.6134777777
 02/22  12:00:00,26.7443430121,2.19188088525,0.0,0.0,3.71167865564,18.077,88.6195704733,43.4889553835,40.51485,4.61576508978
 02/22  13:00:00,25.809298093,2.19188088525,0.0,0.0,3.71167865564,18.077,79.0268996249,38.9756675114,36.0132,4.03803211351
 02/22  14:00:00,25.6072230736,2.19188088525,0.0,0.0,3.71167865564,18.077,74.268674249,38.7199203152,31.51155,4.03720393379
 02/22  15:00:00,20.6061345916,2.19188088525,0.0,0.0,3.71167865564,13.077,66.4391438278,41.9701258315,21.0077,3.46131799627
 02/22  16:00:00,20.5896667715,2.19188088525,0.0,0.0,3.71167865564,13.077,66.4412638175,44.0461102197,19.50715,2.88800359778
 02/22  17:00:00,20.5085095803,2.19188088525,0.0,0.0,3.71167865564,13.077,71.2057569303,45.2355715242,22.50825,3.46193540618
 02/22  18:00:00,26.778797323,2.19188088525,0.0,0.0,3.71167865564,18.077,74.1851371603,44.636565611,25.50935,4.03922154921
 02/22  19:00:00,28.0480689167,2.19188088525,0.0,0.0,3.71167865564,18.077,78.7426768349,47.464115234,25.50935,5.76921160092
 02/22  20:00:00,28.1886683821,2.19188088525,0.0,0.0,3.71167865564,18.077,82.0801345331,50.2237253559,25.50935,6.34705917715
 02/22  21:00:00,23.1721996572,2.19188088525,0.0,0.0,3.71167865564,13.077,82.2864548238,54.5868204132,22.50825,5.19138441058
 02/22  22:00:00,23.108938021,2.19188088525,0.0,0.0,3.71167865564,13.077,84.7035376107,57.9268815577,21.0077,5.76895605302
 02/22  23:00:00,23.0059340983,2.19188088525,0.0,0.0,3.71167865564,13.077,83.7726536783,60.577040308,18.0066,5.18901337027
 02/22  24:00:00,24.2102775598,2.19188088525,0.0,0.0,3.71167865564,13.077,70.071369859,64.75745314,3.0011,2.31281671898
 02/23  01:00:00,13.7344557445,2.19188088525,0.0,0.0,1.85583932782,5.577,79.5442943587,74.2305592636,3.0011,2.31263509511
 02/23  02:00:00,9.45644159191,0.0,0.0,0.0,0.618613109274,5.0,3.59319218273,0.0,3.0011,0.592092182734
 02/23  03:00:00,9.47347945312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  04:00:00,9.48613700522,0.0,0.0,0.0,0.618613109274,5.0,3.59316117419,0.0,3.0011,0.592061174192
 02/23  05:00:00,9.63546892574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/23  06:00:00,13.6796466157,2.19188088525,0.0,0.0,1.85583932782,5.577,89.0650030527,83.9712859596,4.50165,0.592067093133
 02/23  07:00:00,28.1591763825,2.19188088525,0.0,0.0,3.71167865564,18.077,91.1818253491,75.9385737193,13.50495,1.73830162987
 02/23  08:00:00,25.5785080704,2.19188088525,0.0,0.0,3.71167865564,18.077,97.2745089931,69.920416391,21.0077,6.34639260205
 02/23  09:00:00,20.5788416008,2.19188088525,0.0,0.0,3.71167865564,13.077,89.0027851256,68.2279807238,15.0055,5.76930440173
 02/23  10:00:00,20.58904858,2.19188088525,0.0,0.0,3.71167865564,13.077,86.2746253844,66.6534555947,15.0055,4.61566978965
 02/23  11:00:00,25.5794991144,2.19188088525,0.0,0.0,3.71167865564,18.077,99.8955869032,62.844492868,33.0121,4.03899403518
 02/23  12:00:00,26.7361017165,2.19188088525,0.0,0.0,3.71167865564,18.077,104.362078544,58.6573393065,40.51485,5.18988923754
 02/23  13:00:00,25.7971678711,2.19188088525,0.0,0.0,3.71167865564,18.077,96.4331582241,56.3811834223,36.0132,4.03877480177
 02/23  14:00:00,25.5971497594,2.19188088525,0.0,0.0,3.71167865564,18.077,90.9038727524,55.3561060142,31.51155,4.03621673816
 02/23  15:00:00,20.6015621526,2.19188088525,0.0,0.0,3.71167865564,13.077,82.4578659509,58.5624366145,21.0077,2.8877293364
 02/23  16:00:00,20.5889846677,2.19188088525,0.0,0.0,3.71167865564,13.077,83.8016112132,60.8329454278,19.50715,3.46151578537
 02/23  17:00:00,20.5076770355,2.19188088525,0.0,0.0,3.71167865564,13.077,86.7517463697,60.7820092259,22.50825,3.4614871438
 02/23  18:00:00,26.1418487978,2.19188088525,0.0,0.0,3.71167865564,18.077,86.652510205,57.1038524251,25.50935,4.03930777985
 02/23  19:00:00,28.0393527989,2.19188088525,0.0,0.0,3.71167865564,18.077,87.7253434452,56.4469962623,25.50935,5.76899718283
 02/23  20:00:00,28.1814210909,2.19188088525,0.0,0.0,3.71167865564,18.077,89.8233960453,57.966843738,25.50935,6.34720230728
 02/23  21:00:00,23.1712757493,2.19188088525,0.0,0.0,3.71167865564,13.077,88.8915557509,61.1918253464,22.50825,5.19148040457
 02/23  22:00:00,23.10873751,2.19188088525,0.0,0.0,3.71167865564,13.077,90.2862328145,63.5088143905,21.0077,5.76971842394
 02/23  23:00:00,23.00579743,2.19188088525,0.0,0.0,3.71167865564,13.077,88.7066535696,66.0853939058,18.0066,4.61465966382
 02/23  24:00:00,24.210288293,2.19188088525,0.0,0.0,3.71167865564,13.077,77.5477646202,71.660324102,3.0011,2.8863405182
 02/24  01:00:00,13.7351140448,2.19188088525,0.0,0.0,1.85583932782,5.577,85.848825178,80.5359285775,3.0011,2.31179660052
 02/24  02:00:00,9.45140216019,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  03:00:00,9.46650856245,0.0,0.0,0.0,0.618613109274,5.0,3.59315638186,0.0,3.0011,0.592056381859
 02/24  04:00:00,9.47879398138,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/24  05:00:00,10.1465742248,0.0,0.0,0.0,0.618613109274,5.0,3.59316231021,0.0,3.0011,0.592062310206
 02/24  06:00:00,14.1883783436,2.19188088525,0.0,0.0,1.85583932782,5.577,95.7741731098,91.2525231098,4.50165,0.02
 02/24  07:00:00,28.3876572701,2.19188088525,0.0,0.0,3.71167865564,18.077,100.645390527,85.4024425536,13.50495,1.73799797343
 02/24  08:00:00,25.5783331472,2.19188088525,0.0,0.0,3.71167865564,18.077,109.047904176,81.6933979337,21.0077,6.34680624256
 02/24  09:00:00,20.5784282945,2.19188088525,0.0,0.0,3.71167865564,13.077,101.227714776,80.4532918468,15.0055,5.7689229288
 02/24  10:00:00,20.5886966156,2.19188088525,0.0,0.0,3.71167865564,13.077,97.5989828521,77.9780462849,15.0055,4.61543656719
 02/24  11:00:00,25.5790224771,2.19188088525,0.0,0.0,3.71167865564,18.077,110.319720046,72.6942959621,33.0121,4.61332408353
 02/24  12:00:00,26.7341695522,2.19188088525,0.0,0.0,3.71167865564,18.077,112.053280984,66.922793106,40.51485,4.61563787778
 02/24  13:00:00,25.795893468,2.19188088525,0.0,0.0,3.71167865564,18.077,103.494124712,62.8689313988,36.0132,4.61199331294
 02/24  14:00:00,25.5930683967,2.19188088525,0.0,0.0,3.71167865564,18.077,97.8508201542,62.8765143214,31.51155,3.46275583277
 02/24  15:00:00,20.5997772289,2.19188088525,0.0,0.0,3.71167865564,13.077,91.6503999641,67.1812073337,21.0077,3.46149263039
 02/24  16:00:00,20.5883670828,2.19188088525,0.0,0.0,3.71167865564,13.077,91.9009532838,69.5059324962,19.50715,2.88787078757
 02/24  17:00:00,20.507162587,2.19188088525,0.0,0.0,3.71167865564,13.077,95.551601964,69.5815194908,22.50825,3.46183247325
 02/24  18:00:00,26.1401661896,2.19188088525,0.0,0.0,3.71167865564,18.077,97.2262443186,67.6778590267,25.50935,4.03903529192
 02/24  19:00:00,28.0374937617,2.19188088525,0.0,0.0,3.71167865564,18.077,99.5500208422,68.2714894463,25.50935,5.76918139587
 02/24  20:00:00,28.0370414674,2.19188088525,0.0,0.0,3.71167865564,18.077,101.830655202,69.9745717431,25.50935,6.34673345915
 02/24  21:00:00,23.0365858996,2.19188088525,0.0,0.0,3.71167865564,13.077,101.092960323,73.3929401533,22.50825,5.19177016924
 02/24  22:00:00,23.0057744554,2.19188088525,0.0,0.0,3.71167865564,13.077,101.068459406,74.2909281746,21.0077,5.76983123117
 02/24  23:00:00,23.0056292261,2.19188088525,0.0,0.0,3.71167865564,13.077,100.684960413,77.4900354433,18.0066,5.18832496953
 02/24  24:00:00,24.2102939529,2.19188088525,0.0,0.0,3.71167865564,13.077,86.84210688,80.9546552094,3.0011,2.88635167068
 02/25  01:00:00,13.7353368982,2.19188088525,0.0,0.0,1.85583932782,5.577,92.9548347528,88.2155568668,3.0011,1.738177886
 02/25  02:00:00,9.44580290003,0.0,0.0,0.0,0.618613109274,5.0,3.59319290094,0.0,3.0011,0.592092900937
 02/25  03:00:00,9.45778833821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  04:00:00,9.46974172706,0.0,0.0,0.0,0.618613109274,5.0,3.59314707793,0.0,3.0011,0.592047077931
 02/25  05:00:00,9.61947060214,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/25  06:00:00,13.675693152,2.19188088525,0.0,0.0,1.85583932782,5.577,101.344935644,96.2512326247,4.50165,0.592053019332
 02/25  07:00:00,28.1590803849,2.19188088525,0.0,0.0,3.71167865564,18.077,102.393294291,87.1502878275,13.50495,1.73805646305
 02/25  08:00:00,25.5784048681,2.19188088525,0.0,0.0,3.71167865564,18.077,102.956777306,80.2108086659,21.0077,1.73826863973
 02/25  09:00:00,20.5783059003,2.19188088525,0.0,0.0,3.71167865564,13.077,92.3941104811,75.6499791057,15.0055,1.73863137533
 02/25  10:00:00,20.5886666312,2.19188088525,0.0,0.0,3.71167865564,13.077,89.6970758904,69.4992731988,15.0055,5.19230269152
 02/25  11:00:00,25.5811767174,2.19188088525,0.0,0.0,3.71167865564,18.077,99.1990664419,61.5713548963,33.0121,4.61561154563
 02/25  12:00:00,26.7378425737,2.19188088525,0.0,0.0,3.71167865564,18.077,100.248870299,54.5416725068,40.51485,5.19234779186
 02/25  13:00:00,25.800323744,2.19188088525,0.0,0.0,3.71167865564,18.077,92.2491653033,50.4690869359,36.0132,5.76687836734
 02/25  14:00:00,25.5974537163,2.19188088525,0.0,0.0,3.71167865564,18.077,84.5984619134,48.4735117947,31.51155,4.61340011873
 02/25  15:00:00,20.6010312652,2.19188088525,0.0,0.0,3.71167865564,13.077,73.9094213944,48.8636185285,21.0077,4.0381028659
 02/25  16:00:00,20.5890144795,2.19188088525,0.0,0.0,3.71167865564,13.077,72.9476670902,48.8275451207,19.50715,4.61297196957
 02/25  17:00:00,20.5080609574,2.19188088525,0.0,0.0,3.71167865564,13.077,75.2576031239,49.2858511494,22.50825,3.46350197454
 02/25  18:00:00,26.1424237625,2.19188088525,0.0,0.0,3.71167865564,18.077,77.9159132129,47.7932966516,25.50935,4.61326656122
 02/25  19:00:00,28.0420953302,2.19188088525,0.0,0.0,3.71167865564,18.077,79.145904778,47.8673810681,25.50935,5.76917370994
 02/25  20:00:00,28.1858902323,2.19188088525,0.0,0.0,3.71167865564,18.077,81.7607961069,50.4823954011,25.50935,5.76905070582
 02/25  21:00:00,23.1718815313,2.19188088525,0.0,0.0,3.71167865564,13.077,82.8723547983,55.1726341446,22.50825,5.19147065371
 02/25  22:00:00,23.1090342259,2.19188088525,0.0,0.0,3.71167865564,13.077,85.2405311685,58.4644486883,21.0077,5.76838248017
 02/25  23:00:00,23.0060239178,2.19188088525,0.0,0.0,3.71167865564,13.077,83.1679353004,61.1227396521,18.0066,4.0385956483
 02/25  24:00:00,24.2102870337,2.19188088525,0.0,0.0,3.71167865564,13.077,71.6215680004,65.1591473828,3.0011,3.46132061765
 02/26  01:00:00,13.735072778,2.19188088525,0.0,0.0,1.85583932782,5.577,78.8756651732,72.9879886515,3.0011,2.88657652168
 02/26  02:00:00,9.45577448467,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  03:00:00,9.4719990296,0.0,0.0,0.0,0.618613109274,5.0,3.59316654307,0.0,3.0011,0.592066543072
 02/26  04:00:00,9.48441574988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  05:00:00,9.63453476821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/26  06:00:00,13.6795701976,2.19188088525,0.0,0.0,1.85583932782,5.577,87.0607070607,81.9669716846,4.50165,0.592085376169
 02/26  07:00:00,28.1593258497,2.19188088525,0.0,0.0,3.71167865564,18.077,91.0185692233,75.7753449992,13.50495,1.73827422412
 02/26  08:00:00,25.5787931362,2.19188088525,0.0,0.0,3.71167865564,18.077,93.27048676,70.5244224821,21.0077,1.73836427788
 02/26  09:00:00,20.5788959577,2.19188088525,0.0,0.0,3.71167865564,13.077,82.7017653366,65.9575952464,15.0055,1.73867009016
 02/26  10:00:00,20.5890456249,2.19188088525,0.0,0.0,3.71167865564,13.077,78.0669499797,61.3228614961,15.0055,1.73858848356
 02/26  11:00:00,25.5831747022,2.19188088525,0.0,0.0,3.71167865564,18.077,90.6783433665,52.4737653618,33.0121,5.19247800468
 02/26  12:00:00,26.74335697,2.19188088525,0.0,0.0,3.71167865564,18.077,90.4270698343,44.7201014092,40.51485,5.19211842506
 02/26  13:00:00,25.8066092716,2.19188088525,0.0,0.0,3.71167865564,18.077,81.3797775785,40.7539723888,36.0132,4.61260518966
 02/26  14:00:00,25.6037173069,2.19188088525,0.0,0.0,3.71167865564,18.077,73.0249060307,37.4754761568,31.51155,4.0378798739
 02/26  15:00:00,20.6055656148,2.19188088525,0.0,0.0,3.71167865564,13.077,61.2969901991,36.8279701042,21.0077,3.46132009494
 02/26  16:00:00,20.5917541641,2.19188088525,0.0,0.0,3.71167865564,13.077,58.3535446855,35.3851457245,19.50715,3.46124896091
 02/26  17:00:00,20.5115561659,2.19188088525,0.0,0.0,3.71167865564,13.077,60.1315127475,34.7352660547,22.50825,2.88799669277
 02/26  18:00:00,26.1499007114,2.19188088525,0.0,0.0,3.71167865564,18.077,64.712479806,34.5898755961,25.50935,4.61325420991
 02/26  19:00:00,28.051891067,2.19188088525,0.0,0.0,3.71167865564,18.077,66.4199034947,35.7182188352,25.50935,5.1923346595
 02/26  20:00:00,28.1952315509,2.19188088525,0.0,0.0,3.71167865564,18.077,69.0291220618,38.3287699318,25.50935,5.19100213003
 02/26  21:00:00,23.1796358621,2.19188088525,0.0,0.0,3.71167865564,13.077,67.7134440242,41.1671579439,22.50825,4.03803608034
 02/26  22:00:00,23.1138903966,2.19188088525,0.0,0.0,3.71167865564,13.077,69.7321353254,43.5331712508,21.0077,5.19126407459
 02/26  23:00:00,23.0086028343,2.19188088525,0.0,0.0,3.71167865564,13.077,70.2438579527,47.6241929416,18.0066,4.61306501109
 02/26  24:00:00,24.2104548226,2.19188088525,0.0,0.0,3.71167865564,13.077,56.4812465173,51.168719655,3.0011,2.31142686235
 02/27  01:00:00,13.7347576068,2.19188088525,0.0,0.0,1.85583932782,5.577,63.1458411974,57.8334415069,3.0011,2.3112996905
 02/27  02:00:00,9.46709709979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  03:00:00,9.48762557008,0.0,0.0,0.0,0.618613109274,5.0,3.59319208311,0.0,3.0011,0.592092083107
 02/27  04:00:00,9.50008850899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/27  05:00:00,9.65065251381,0.0,0.0,0.0,0.618613109274,5.0,3.59314622376,0.0,3.0011,0.592046223761
 02/27  06:00:00,13.6841426974,2.19188088525,0.0,0.0,1.85583932782,5.577,73.1177840991,68.5961340991,4.50165,0.02
 02/27  07:00:00,28.1598181249,2.19188088525,0.0,0.0,3.71167865564,18.077,79.2532735402,64.0099722257,13.50495,1.73835131451
 02/27  08:00:00,25.5816851339,2.19188088525,0.0,0.0,3.71167865564,18.077,84.1785277672,56.8242788705,21.0077,6.34654889676
 02/27  09:00:00,20.5856020095,2.19188088525,0.0,0.0,3.71167865564,13.077,72.4323387729,51.6569705366,15.0055,5.76986823628
 02/27  10:00:00,20.5965647385,2.19188088525,0.0,0.0,3.71167865564,13.077,66.3796374156,46.7583663711,15.0055,4.61577104447
 02/27  11:00:00,25.592063069,2.19188088525,0.0,0.0,3.71167865564,18.077,76.5340946332,38.9084796804,33.0121,4.61351495284
 02/27  12:00:00,26.7511748907,2.19188088525,0.0,0.0,3.71167865564,18.077,75.8755448742,30.7450820048,40.51485,4.61561286938
 02/27  13:00:00,25.8209626703,2.19188088525,0.0,0.0,3.71167865564,18.077,63.5720762798,23.5199046251,36.0132,4.03897165462
 02/27  14:00:00,25.6306452062,2.19188088525,0.0,0.0,3.71167865564,18.077,56.2313590396,20.6829471904,31.51155,4.03686184917
 02/27  15:00:00,20.6328806353,2.19188088525,0.0,0.0,3.71167865564,13.077,46.6371417933,22.7415393545,21.0077,2.88790243877
 02/27  16:00:00,20.6154373833,2.19188088525,0.0,0.0,3.71167865564,13.077,47.7766876921,24.8083266749,19.50715,3.46121101716
 02/27  17:00:00,20.536237303,2.19188088525,0.0,0.0,3.71167865564,13.077,50.8966074717,24.9265264735,22.50825,3.46183099824
 02/27  18:00:00,26.1731601673,2.19188088525,0.0,0.0,3.71167865564,18.077,53.1920221782,23.6436320096,25.50935,4.03904016864
 02/27  19:00:00,28.0631210524,2.19188088525,0.0,0.0,3.71167865564,18.077,58.7342144317,27.4556994297,25.50935,5.76916500206
 02/27  20:00:00,28.2046679786,2.19188088525,0.0,0.0,3.71167865564,18.077,65.8048593829,33.9485409888,25.50935,6.34696839408
 02/27  21:00:00,23.1872089909,2.19188088525,0.0,0.0,3.71167865564,13.077,65.8000957427,38.1006291025,22.50825,5.19121664022
 02/27  22:00:00,23.1205844194,2.19188088525,0.0,0.0,3.71167865564,13.077,65.8565407868,39.0800902692,21.0077,5.7687505175
 02/27  23:00:00,23.0161573005,2.19188088525,0.0,0.0,3.71167865564,13.077,61.9411685264,39.3193805904,18.0066,4.61518793601
 02/27  24:00:00,24.2139745162,2.19188088525,0.0,0.0,3.71167865564,13.077,49.9664676277,44.0792792129,3.0011,2.88608841474
 02/28  01:00:00,13.7347064573,2.19188088525,0.0,0.0,1.85583932782,5.577,59.400893506,54.0877534069,3.0011,2.3120400991
 02/28  02:00:00,9.47340550077,0.0,0.0,0.0,0.618613109274,5.0,3.5931639455,0.0,3.0011,0.592063945498
 02/28  03:00:00,9.49606261742,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  04:00:00,9.50841704151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 02/28  05:00:00,10.1752486228,0.0,0.0,0.0,0.618613109274,5.0,3.59316986181,0.0,3.0011,0.592069861808
 02/28  06:00:00,14.1977300648,2.19188088525,0.0,0.0,1.85583932782,5.577,69.0676598583,64.5460098583,4.50165,0.02
 02/28  07:00:00,27.7566612221,2.19188088525,0.0,0.0,3.71167865564,18.077,73.3068600849,58.0637365165,13.50495,1.73817356837
 02/28  08:00:00,25.5831353428,2.19188088525,0.0,0.0,3.71167865564,18.077,79.4559136573,52.1003432966,21.0077,6.34787036069
 02/28  09:00:00,20.5848550527,2.19188088525,0.0,0.0,3.71167865564,13.077,71.2207702803,50.4455808173,15.0055,5.76968946302
 02/28  10:00:00,20.5944820809,2.19188088525,0.0,0.0,3.71167865564,13.077,66.7783851548,46.9334699246,15.0055,4.8394152302
 02/28  11:00:00,25.588340977,2.19188088525,0.0,0.0,3.71167865564,18.077,77.2297549114,39.8278517381,33.0121,4.38980317333
 02/28  12:00:00,26.7478226364,2.19188088525,0.0,0.0,3.71167865564,18.077,78.0612752107,32.930979602,40.51485,4.61544560876
 02/28  13:00:00,25.8150492436,2.19188088525,0.0,0.0,3.71167865564,18.077,66.4275247333,25.8008433298,36.0132,4.61348140358
 02/28  14:00:00,25.6268036609,2.19188088525,0.0,0.0,3.71167865564,18.077,56.2058384248,21.2309981963,31.51155,3.46329022848
 02/28  15:00:00,20.6290638439,2.19188088525,0.0,0.0,3.71167865564,13.077,46.7898510885,22.3210459798,21.0077,3.4611051087
 02/28  16:00:00,20.6131450701,2.19188088525,0.0,0.0,3.71167865564,13.077,46.7760499391,24.3810309581,19.50715,2.88786898103
 02/28  17:00:00,20.5334232856,2.19188088525,0.0,0.0,3.71167865564,13.077,50.3590991221,24.3890389013,22.50825,3.46181022076
 02/28  18:00:00,26.1687733208,2.19188088525,0.0,0.0,3.71167865564,18.077,52.7571744438,23.20859737,25.50935,4.03922707376
 02/28  19:00:00,28.0610143911,2.19188088525,0.0,0.0,3.71167865564,18.077,59.9873729158,28.7073082011,25.50935,5.77071471471
 02/28  20:00:00,28.0612901719,2.19188088525,0.0,0.0,3.71167865564,18.077,66.5203925993,34.6641970648,25.50935,6.34684553458
 02/28  21:00:00,23.0525232302,2.19188088525,0.0,0.0,3.71167865564,13.077,67.1248619993,39.4249381993,22.50825,5.19167379999
 02/28  22:00:00,23.0179739738,2.19188088525,0.0,0.0,3.71167865564,13.077,68.1453782949,41.3685596428,21.0077,5.76911865207
 02/28  23:00:00,23.0176874863,2.19188088525,0.0,0.0,3.71167865564,13.077,66.6737259387,43.4785182378,18.0066,5.18860770089
 02/28  24:00:00,24.2165700851,2.19188088525,0.0,0.0,3.71167865564,13.077,51.8030757871,46.4891346258,3.0011,2.31284116127
 03/01  01:00:00,13.7359123746,2.19188088525,0.0,0.0,1.85583932782,5.577,58.8995989896,53.5858529427,3.0011,2.3126460469
 03/01  02:00:00,9.47590999121,0.0,0.0,0.0,0.618613109274,5.0,3.5931891254,0.0,3.0011,0.592089125404
 03/01  03:00:00,9.49978492859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  04:00:00,9.51317535769,0.0,0.0,0.0,0.618613109274,5.0,3.59316402504,0.0,3.0011,0.592064025037
 03/01  05:00:00,9.66352285887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/01  06:00:00,13.6881278322,2.19188088525,0.0,0.0,1.85583932782,5.577,62.9827477536,57.8890278141,4.50165,0.592069939444
 03/01  07:00:00,27.5321455276,2.19188088525,0.0,0.0,3.71167865564,18.077,62.7830709081,47.5396393561,13.50495,1.73848155208
 03/01  08:00:00,25.5937712076,2.19188088525,0.0,0.0,3.71167865564,18.077,68.4524349313,41.0984816355,21.0077,6.34625329585
 03/01  09:00:00,20.5935141205,2.19188088525,0.0,0.0,3.71167865564,13.077,61.4711232212,40.6965374715,15.0055,5.76908574969
 03/01  10:00:00,20.6047267175,2.19188088525,0.0,0.0,3.71167865564,13.077,56.6840838962,37.0630609331,15.0055,4.61552296307
 03/01  11:00:00,25.6094361861,2.19188088525,0.0,0.0,3.71167865564,18.077,64.8963993642,27.8451997347,33.0121,4.03909962951
 03/01  12:00:00,26.7675019207,2.19188088525,0.0,0.0,3.71167865564,18.077,67.5232275699,22.3927653494,40.51485,4.61561222053
 03/01  13:00:00,25.8505371834,2.19188088525,0.0,0.0,3.71167865564,18.077,58.980187373,18.353990908,36.0132,4.61299646503
 03/01  14:00:00,25.6568431109,2.19188088525,0.0,0.0,3.71167865564,18.077,52.6907453427,17.7163363516,31.51155,3.46285899111
 03/01  15:00:00,20.6593653197,2.19188088525,0.0,0.0,3.71167865564,13.077,43.8580203138,19.3891494966,21.0077,3.4611708172
 03/01  16:00:00,20.6449596871,2.19188088525,0.0,0.0,3.71167865564,13.077,43.4576007207,20.4889821182,19.50715,3.46146860251
 03/01  17:00:00,20.5582136776,2.19188088525,0.0,0.0,3.71167865564,13.077,47.6477940592,22.2514949798,22.50825,2.88804907937
 03/01  18:00:00,26.1854123686,2.19188088525,0.0,0.0,3.71167865564,18.077,52.8071603973,22.6846458938,25.50935,4.61316450355
 03/01  19:00:00,28.0720172446,2.19188088525,0.0,0.0,3.71167865564,18.077,58.7054019385,27.4270418034,25.50935,5.76901013513
 03/01  20:00:00,28.2092944767,2.19188088525,0.0,0.0,3.71167865564,18.077,62.9403787585,31.0845179643,25.50935,6.34651079426
 03/01  21:00:00,23.1853647376,2.19188088525,0.0,0.0,3.71167865564,13.077,63.9481426256,36.2486553567,22.50825,5.19123726885
 03/01  22:00:00,23.1167736787,2.19188088525,0.0,0.0,3.71167865564,13.077,67.5361083352,40.7593531604,21.0077,5.76905517478
 03/01  23:00:00,23.0088027823,2.19188088525,0.0,0.0,3.71167865564,13.077,71.2020379835,48.5817253269,18.0066,4.61371265663
 03/01  24:00:00,24.2102964259,2.19188088525,0.0,0.0,3.71167865564,13.077,63.4747593368,57.587109586,3.0011,2.88654975075
 03/02  01:00:00,13.7317742009,2.19188088525,0.0,0.0,1.85583932782,5.577,75.7289040296,70.4153788409,3.0011,2.3124251887
 03/02  02:00:00,9.46040433295,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  03:00:00,9.47706198832,0.0,0.0,0.0,0.618613109274,5.0,3.59318323096,0.0,3.0011,0.592083230965
 03/02  04:00:00,9.48802492077,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  05:00:00,9.63647697433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/02  06:00:00,13.6796564457,2.19188088525,0.0,0.0,1.85583932782,5.577,92.7661378609,87.6723987301,4.50165,0.592089130756
 03/02  07:00:00,27.5268491939,2.19188088525,0.0,0.0,3.71167865564,18.077,97.3693099781,82.126041329,13.50495,1.73831864913
 03/02  08:00:00,25.578509834,2.19188088525,0.0,0.0,3.71167865564,18.077,105.398143782,78.0439282635,21.0077,6.34651551839
 03/02  09:00:00,20.5787499198,2.19188088525,0.0,0.0,3.71167865564,13.077,99.4865935418,78.711863302,15.0055,5.76923023981
 03/02  10:00:00,20.5888632997,2.19188088525,0.0,0.0,3.71167865564,13.077,96.8799035203,77.2589031359,15.0055,4.61550038438
 03/02  11:00:00,25.579139494,2.19188088525,0.0,0.0,3.71167865564,18.077,108.983509995,71.932245459,33.0121,4.03916453572
 03/02  12:00:00,26.735438364,2.19188088525,0.0,0.0,3.71167865564,18.077,112.876689124,67.172192189,40.51485,5.18964693461
 03/02  13:00:00,25.7984059902,2.19188088525,0.0,0.0,3.71167865564,18.077,103.112082763,63.0599085112,36.0132,4.03897425214
 03/02  14:00:00,25.5962042579,2.19188088525,0.0,0.0,3.71167865564,18.077,95.1331733993,59.585094244,31.51155,4.03652915532
 03/02  15:00:00,20.6005652376,2.19188088525,0.0,0.0,3.71167865564,13.077,84.1086796706,60.2133337493,21.0077,2.8876459213
 03/02  16:00:00,20.5882064355,2.19188088525,0.0,0.0,3.71167865564,13.077,84.567381119,61.5985827491,19.50715,3.46164836997
 03/02  17:00:00,20.507200608,2.19188088525,0.0,0.0,3.71167865564,13.077,88.2563844009,62.2860638084,22.50825,3.46207059247
 03/02  18:00:00,26.1401415175,2.19188088525,0.0,0.0,3.71167865564,18.077,89.6652832643,60.1168127541,25.50935,4.03912051027
 03/02  19:00:00,28.0384270477,2.19188088525,0.0,0.0,3.71167865564,18.077,93.5417479953,62.2628146811,25.50935,5.76958331423
 03/02  20:00:00,28.1810281966,2.19188088525,0.0,0.0,3.71167865564,18.077,95.1658334529,63.3095235704,25.50935,6.34695988249
 03/02  21:00:00,23.1705102264,2.19188088525,0.0,0.0,3.71167865564,13.077,94.8624194132,67.163105922,22.50825,5.19106349121
 03/02  22:00:00,23.1087321093,2.19188088525,0.0,0.0,3.71167865564,13.077,95.7251039346,68.9477698367,21.0077,5.76963409784
 03/02  23:00:00,23.0057944777,2.19188088525,0.0,0.0,3.71167865564,13.077,91.7379590645,69.1169357495,18.0066,4.61442331494
 03/02  24:00:00,24.2102851594,2.19188088525,0.0,0.0,3.71167865564,13.077,75.1512530468,69.2639845988,3.0011,2.88616844802
 03/03  01:00:00,13.7354079024,2.19188088525,0.0,0.0,1.85583932782,5.577,79.1109764716,73.7977734667,3.0011,2.31210300487
 03/03  02:00:00,9.45613015088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  03:00:00,9.47276819759,0.0,0.0,0.0,0.618613109274,5.0,3.59317048048,0.0,3.0011,0.592070480483
 03/03  04:00:00,9.4860953125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/03  05:00:00,10.1551626897,0.0,0.0,0.0,0.618613109274,5.0,3.5931763864,0.0,3.0011,0.592076386401
 03/03  06:00:00,14.1915387368,2.19188088525,0.0,0.0,1.85583932782,5.577,79.6271858891,75.1055358891,4.50165,0.02
 03/03  07:00:00,27.7559272763,2.19188088525,0.0,0.0,3.71167865564,18.077,81.487689694,66.2445062876,13.50495,1.73823340643
 03/03  08:00:00,25.5829124614,2.19188088525,0.0,0.0,3.71167865564,18.077,87.264515651,59.9106986643,21.0077,6.34611698664
 03/03  09:00:00,20.581381712,2.19188088525,0.0,0.0,3.71167865564,13.077,79.5018579481,58.7285583011,15.0055,5.76779964698
 03/03  10:00:00,20.5897458771,2.19188088525,0.0,0.0,3.71167865564,13.077,76.6492748342,57.0289614743,15.0055,4.61481335983
 03/03  11:00:00,25.5859597226,2.19188088525,0.0,0.0,3.71167865564,18.077,89.8232845858,52.1990363413,33.0121,4.6121482445
 03/03  12:00:00,26.7427038761,2.19188088525,0.0,0.0,3.71167865564,18.077,91.4596071275,46.3313886327,40.51485,4.61336849479
 03/03  13:00:00,25.8088693777,2.19188088525,0.0,0.0,3.71167865564,18.077,81.7283705046,41.6771639516,36.0132,4.03800655296
 03/03  14:00:00,25.6124339229,2.19188088525,0.0,0.0,3.71167865564,18.077,73.8137363519,38.2656622653,31.51155,4.03652408662
 03/03  15:00:00,20.6158858987,2.19188088525,0.0,0.0,3.71167865564,13.077,62.858819976,38.963553433,21.0077,2.88756654308
 03/03  16:00:00,20.6020349272,2.19188088525,0.0,0.0,3.71167865564,13.077,63.0820635179,40.1135152755,19.50715,3.46139824236
 03/03  17:00:00,20.5192307129,2.19188088525,0.0,0.0,3.71167865564,13.077,65.7375683239,39.7682223646,22.50825,3.46109595925
 03/03  18:00:00,26.1532724005,2.19188088525,0.0,0.0,3.71167865564,18.077,65.2027061104,35.6548720346,25.50935,4.03848407584
 03/03  19:00:00,28.0516141781,2.19188088525,0.0,0.0,3.71167865564,18.077,70.8556611436,39.5767278479,25.50935,5.76958329563
 03/03  20:00:00,28.0497052069,2.19188088525,0.0,0.0,3.71167865564,18.077,74.0874354932,42.2315717277,25.50935,6.34651376544
 03/03  21:00:00,23.041763361,2.19188088525,0.0,0.0,3.71167865564,13.077,73.3252979685,45.626259371,22.50825,5.19078859745
 03/03  22:00:00,23.007612763,2.19188088525,0.0,0.0,3.71167865564,13.077,77.0685670375,50.2926056685,21.0077,5.76826136899
 03/03  23:00:00,23.0065798158,2.19188088525,0.0,0.0,3.71167865564,13.077,79.3363053368,56.7147161781,18.0066,4.61498915872
 03/03  24:00:00,24.2102968923,2.19188088525,0.0,0.0,3.71167865564,13.077,68.5039915429,62.616038291,3.0011,2.88685325194
 03/04  01:00:00,13.7333625701,2.19188088525,0.0,0.0,1.85583932782,5.577,77.2636308284,71.9506461684,3.0011,2.31188466004
 03/04  02:00:00,9.45902268449,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  03:00:00,9.47567384533,0.0,0.0,0.0,0.618613109274,5.0,3.59317815147,0.0,3.0011,0.592078151468
 03/04  04:00:00,9.48651915163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/04  05:00:00,9.63491642749,0.0,0.0,0.0,0.618613109274,5.0,3.5931840452,0.0,3.0011,0.592084045201
 03/04  06:00:00,13.6795370311,2.19188088525,0.0,0.0,1.85583932782,5.577,88.8677677448,84.3461177448,4.50165,0.02
 03/04  07:00:00,27.5269129375,2.19188088525,0.0,0.0,3.71167865564,18.077,93.3385621,78.0955606639,13.50495,1.73805143613
 03/04  08:00:00,25.5784759254,2.19188088525,0.0,0.0,3.71167865564,18.077,97.9381429303,75.1923124744,21.0077,1.73813045598
 03/04  09:00:00,20.5783714324,2.19188088525,0.0,0.0,3.71167865564,13.077,92.4873209463,75.7432517101,15.0055,1.73856923618
 03/04  10:00:00,20.5886247126,2.19188088525,0.0,0.0,3.71167865564,13.077,94.0102507812,73.2381241956,15.0055,5.76662658557
 03/04  11:00:00,25.579947523,2.19188088525,0.0,0.0,3.71167865564,18.077,105.598365208,67.9712920094,33.0121,4.61497319822
 03/04  12:00:00,26.7354626155,2.19188088525,0.0,0.0,3.71167865564,18.077,107.853074543,62.1467612506,40.51485,5.19146329239
 03/04  13:00:00,25.797584919,2.19188088525,0.0,0.0,3.71167865564,18.077,99.4710940573,58.2665174354,36.0132,5.19137662185
 03/04  14:00:00,25.5954472217,2.19188088525,0.0,0.0,3.71167865564,18.077,92.5134391021,56.3871890962,31.51155,4.61470000584
 03/04  15:00:00,20.6004800902,2.19188088525,0.0,0.0,3.71167865564,13.077,84.0426351321,58.422748118,21.0077,4.61218701418
 03/04  16:00:00,20.5885836924,2.19188088525,0.0,0.0,3.71167865564,13.077,83.0514202547,59.505499065,19.50715,4.0387711897
 03/04  17:00:00,20.5075040571,2.19188088525,0.0,0.0,3.71167865564,13.077,86.4856531461,59.9405157189,22.50825,4.03688742712
 03/04  18:00:00,26.1401932264,2.19188088525,0.0,0.0,3.71167865564,18.077,89.2348876965,59.6864399739,25.50935,4.03909772266
 03/04  19:00:00,28.0384202833,2.19188088525,0.0,0.0,3.71167865564,18.077,90.0129090808,58.7346960635,25.50935,5.76886301731
 03/04  20:00:00,28.1805100687,2.19188088525,0.0,0.0,3.71167865564,18.077,91.5506304434,60.272606086,25.50935,5.7686743574
 03/04  21:00:00,23.1703944396,2.19188088525,0.0,0.0,3.71167865564,13.077,91.2597865223,63.5604997569,22.50825,5.19103676542
 03/04  22:00:00,23.1086305464,2.19188088525,0.0,0.0,3.71167865564,13.077,92.6857843563,65.9085728395,21.0077,5.76951151686
 03/04  23:00:00,23.0056809646,2.19188088525,0.0,0.0,3.71167865564,13.077,92.064457864,70.0197593542,18.0066,4.03809850987
 03/04  24:00:00,24.2102886391,2.19188088525,0.0,0.0,3.71167865564,13.077,81.3861148614,74.9237486176,3.0011,3.46126624377
 03/05  01:00:00,13.7352700862,2.19188088525,0.0,0.0,1.85583932782,5.577,90.3741224758,84.4867213643,3.0011,2.88630111142
 03/05  02:00:00,9.45305419124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  03:00:00,9.4654405505,0.0,0.0,0.0,0.618613109274,5.0,3.5931795521,0.0,3.0011,0.592079552101
 03/05  04:00:00,9.47509370517,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/05  05:00:00,9.62346042008,0.0,0.0,0.0,0.618613109274,5.0,3.59315959903,0.0,3.0011,0.592059599034
 03/05  06:00:00,13.6764714914,2.19188088525,0.0,0.0,1.85583932782,5.577,103.504528786,98.982878786,4.50165,0.02
 03/05  07:00:00,27.5267813856,2.19188088525,0.0,0.0,3.71167865564,18.077,106.933540027,91.6905706129,13.50495,1.73801941449
 03/05  08:00:00,25.578404397,2.19188088525,0.0,0.0,3.71167865564,18.077,107.198635376,84.4523177243,21.0077,1.73861765193
 03/05  09:00:00,20.5781945712,2.19188088525,0.0,0.0,3.71167865564,13.077,96.9394387709,80.1953034694,15.0055,1.73863530149
 03/05  10:00:00,20.5881897466,2.19188088525,0.0,0.0,3.71167865564,13.077,91.2138768951,74.4697168969,15.0055,1.7386599982
 03/05  11:00:00,25.5795494737,2.19188088525,0.0,0.0,3.71167865564,18.077,105.893213042,67.6885339691,33.0121,5.19257907243
 03/05  12:00:00,26.7357682656,2.19188088525,0.0,0.0,3.71167865564,18.077,107.228007269,61.5207771321,40.51485,5.19238013682
 03/05  13:00:00,25.7967053304,2.19188088525,0.0,0.0,3.71167865564,18.077,98.1844883032,57.558594469,36.0132,4.61269383415
 03/05  14:00:00,25.5937809499,2.19188088525,0.0,0.0,3.71167865564,18.077,91.1535697755,55.6035256927,31.51155,4.03849408281
 03/05  15:00:00,20.6000773572,2.19188088525,0.0,0.0,3.71167865564,13.077,80.625792845,56.1565754729,21.0077,3.46151737206
 03/05  16:00:00,20.5885424567,2.19188088525,0.0,0.0,3.71167865564,13.077,78.7505203239,56.3555687567,19.50715,2.88780156723
 03/05  17:00:00,20.5074132425,2.19188088525,0.0,0.0,3.71167865564,13.077,82.6433031949,56.6731663062,22.50825,3.46188688877
 03/05  18:00:00,26.1401670858,2.19188088525,0.0,0.0,3.71167865564,18.077,84.3639255002,54.8153827393,25.50935,4.0391927609
 03/05  19:00:00,28.0391744766,2.19188088525,0.0,0.0,3.71167865564,18.077,84.6942756136,53.4180464258,25.50935,5.76687918783
 03/05  20:00:00,28.183541361,2.19188088525,0.0,0.0,3.71167865564,18.077,84.360200697,53.6592157285,25.50935,5.19163496845
 03/05  21:00:00,23.1712768827,2.19188088525,0.0,0.0,3.71167865564,13.077,84.0643719715,57.5175716727,22.50825,4.03855029877
 03/05  22:00:00,23.1088185731,2.19188088525,0.0,0.0,3.71167865564,13.077,85.4489209592,59.2497067611,21.0077,5.19151419814
 03/05  23:00:00,23.0058190268,2.19188088525,0.0,0.0,3.71167865564,13.077,85.046611719,62.4280694865,18.0066,4.61194223249
 03/05  24:00:00,24.2102851019,2.19188088525,0.0,0.0,3.71167865564,13.077,69.1481161256,64.4084056087,3.0011,1.73861051685
 03/06  01:00:00,13.7354361624,2.19188088525,0.0,0.0,1.85583932782,5.577,75.659021667,70.3453366288,3.0011,2.3125850382
 03/06  02:00:00,9.45620753653,0.0,0.0,0.0,0.618613109274,5.0,3.59319487805,0.0,3.0011,0.59209487805
 03/06  03:00:00,9.47391151487,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  04:00:00,9.48812707089,0.0,0.0,0.0,0.618613109274,5.0,3.59314905321,0.0,3.0011,0.592049053209
 03/06  05:00:00,9.63994299586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/06  06:00:00,13.6813777515,2.19188088525,0.0,0.0,1.85583932782,5.577,76.6102427937,71.5165378023,4.50165,0.59205499145
 03/06  07:00:00,27.5273085779,2.19188088525,0.0,0.0,3.71167865564,18.077,78.9045360962,63.6613442778,13.50495,1.73824181839
 03/06  08:00:00,25.5810309089,2.19188088525,0.0,0.0,3.71167865564,18.077,86.0874783856,58.7330716871,21.0077,6.34670669842
 03/06  09:00:00,20.5823902901,2.19188088525,0.0,0.0,3.71167865564,13.077,76.5765737808,56.3761965157,15.0055,5.19487726515
 03/06  10:00:00,20.5921400853,2.19188088525,0.0,0.0,3.71167865564,13.077,71.7670973266,51.5718582487,15.0055,5.18973907792
 03/06  11:00:00,25.5867311954,2.19188088525,0.0,0.0,3.71167865564,18.077,82.5705974222,45.5196253193,33.0121,4.03887210299
 03/06  12:00:00,26.7446152981,2.19188088525,0.0,0.0,3.71167865564,18.077,86.9493318929,41.8193458541,40.51485,4.61513603874
 03/06  13:00:00,25.8121512497,2.19188088525,0.0,0.0,3.71167865564,18.077,78.3560250416,37.7299713464,36.0132,4.61285369526
 03/06  14:00:00,25.6138367952,2.19188088525,0.0,0.0,3.71167865564,18.077,71.180781855,36.2065390683,31.51155,3.46269278671
 03/06  15:00:00,20.6121280689,2.19188088525,0.0,0.0,3.71167865564,13.077,63.674319716,39.2053012786,21.0077,3.46131843739
 03/06  16:00:00,20.5971276895,2.19188088525,0.0,0.0,3.71167865564,13.077,63.9369164873,41.5424879876,19.50715,2.88727849973
 03/06  17:00:00,20.5154469183,2.19188088525,0.0,0.0,3.71167865564,13.077,65.6398890176,39.6702118239,22.50825,3.4614271937
 03/06  18:00:00,25.520978664,2.19188088525,0.0,0.0,3.71167865564,18.077,64.5003263544,34.9529017115,25.50935,4.0380746429
 03/06  19:00:00,28.0556296711,2.19188088525,0.0,0.0,3.71167865564,18.077,67.4413970533,36.162722734,25.50935,5.76932431923
 03/06  20:00:00,28.1993912926,2.19188088525,0.0,0.0,3.71167865564,18.077,67.4646754556,35.6092072479,25.50935,6.34611820766
 03/06  21:00:00,23.1862156352,2.19188088525,0.0,0.0,3.71167865564,13.077,65.60562155,37.9064465889,22.50825,5.19092496114
 03/06  22:00:00,23.1219879045,2.19188088525,0.0,0.0,3.71167865564,13.077,66.3302119237,39.5534636632,21.0077,5.76904826053
 03/06  23:00:00,23.0179706489,2.19188088525,0.0,0.0,3.71167865564,13.077,64.3682587065,41.1712600731,18.0066,5.19039863346
 03/06  24:00:00,24.2174681458,2.19188088525,0.0,0.0,3.71167865564,13.077,49.0471684883,43.7335348483,3.0011,2.31253363997
 03/07  01:00:00,13.7381021828,2.19188088525,0.0,0.0,1.85583932782,5.577,54.0310289856,48.7176102065,3.0011,2.31231877908
 03/07  02:00:00,9.47946208496,0.0,0.0,0.0,0.618613109274,5.0,3.59318078725,0.0,3.0011,0.592080787252
 03/07  03:00:00,9.50418055921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  04:00:00,9.51875056366,0.0,0.0,0.0,0.618613109274,5.0,3.5931866768,0.0,3.0011,0.592086676801
 03/07  05:00:00,10.1860101879,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/07  06:00:00,14.201973154,2.19188088525,0.0,0.0,1.85583932782,5.577,63.5609439882,59.0392939882,4.50165,0.02
 03/07  07:00:00,27.7564563313,2.19188088525,0.0,0.0,3.71167865564,18.077,74.2499211056,58.4338604224,13.50495,2.31111068312
 03/07  08:00:00,25.580873225,2.19188088525,0.0,0.0,3.71167865564,18.077,83.9349541747,57.1561930497,21.0077,5.77106112502
 03/07  09:00:00,20.5803587044,2.19188088525,0.0,0.0,3.71167865564,13.077,81.2410236388,60.4666170882,15.0055,5.76890655066
 03/07  10:00:00,20.589328586,2.19188088525,0.0,0.0,3.71167865564,13.077,80.412767348,60.217862264,15.0055,5.18940508405
 03/07  11:00:00,25.5830579566,2.19188088525,0.0,0.0,3.71167865564,18.077,91.9835283828,54.932124548,33.0121,4.0393038348
 03/07  12:00:00,26.742197252,2.19188088525,0.0,0.0,3.71167865564,18.077,94.2067405838,49.0766373167,40.51485,4.61525326707
 03/07  13:00:00,25.8067471367,2.19188088525,0.0,0.0,3.71167865564,18.077,84.1919329605,44.1399527942,36.0132,4.03878016628
 03/07  14:00:00,25.606382172,2.19188088525,0.0,0.0,3.71167865564,18.077,77.5341286756,41.9855375947,31.51155,4.03704108087
 03/07  15:00:00,20.6050464247,2.19188088525,0.0,0.0,3.71167865564,13.077,68.7994966235,44.3305507331,21.0077,3.46124589036
 03/07  16:00:00,20.589282195,2.19188088525,0.0,0.0,3.71167865564,13.077,68.8569797433,46.4619550635,19.50715,2.88787467978
 03/07  17:00:00,20.5079818832,2.19188088525,0.0,0.0,3.71167865564,13.077,72.5314826493,46.5614779486,22.50825,3.46175470068
 03/07  18:00:00,25.5120741976,2.19188088525,0.0,0.0,3.71167865564,18.077,72.8582814551,43.3098180451,25.50935,4.03911340999
 03/07  19:00:00,28.0458404353,2.19188088525,0.0,0.0,3.71167865564,18.077,76.2499860194,44.9713687314,25.50935,5.76926728796
 03/07  20:00:00,28.046163575,2.19188088525,0.0,0.0,3.71167865564,18.077,78.0088076816,46.1533035115,25.50935,6.34615417012
 03/07  21:00:00,23.0387230083,2.19188088525,0.0,0.0,3.71167865564,13.077,75.6019524285,47.9024630005,22.50825,5.191239428
 03/07  22:00:00,23.0059785894,2.19188088525,0.0,0.0,3.71167865564,13.077,75.6190263224,48.8433722465,21.0077,5.76795407586
 03/07  23:00:00,23.0059328437,2.19188088525,0.0,0.0,3.71167865564,13.077,73.1958496365,50.5742671887,18.0066,4.61498244775
 03/07  24:00:00,24.2102764114,2.19188088525,0.0,0.0,3.71167865564,13.077,60.5966491959,54.7096308196,3.0011,2.88591837628
 03/08  01:00:00,13.7347463294,2.19188088525,0.0,0.0,1.85583932782,5.577,69.3226532968,64.0096827731,3.0011,2.31187052373
 03/08  02:00:00,9.46172510032,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  03:00:00,9.48097785147,0.0,0.0,0.0,0.618613109274,5.0,3.5931746336,0.0,3.0011,0.592074633597
 03/08  04:00:00,9.49429781222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/08  05:00:00,9.64467051664,0.0,0.0,0.0,0.618613109274,5.0,3.59318053292,0.0,3.0011,0.592080532916
 03/08  06:00:00,13.6823006154,2.19188088525,0.0,0.0,1.85583932782,5.577,81.42564603,76.90399603,4.50165,0.02
 03/08  07:00:00,27.5272004497,2.19188088525,0.0,0.0,3.71167865564,18.077,86.5690042805,71.3260221144,13.50495,1.73803216611
 03/08  08:00:00,25.5790444261,2.19188088525,0.0,0.0,3.71167865564,18.077,93.9900586088,66.6357986441,21.0077,6.34655996475
 03/08  09:00:00,20.5790265113,2.19188088525,0.0,0.0,3.71167865564,13.077,89.6438898557,68.8702862829,15.0055,5.76810357273
 03/08  10:00:00,20.5888300103,2.19188088525,0.0,0.0,3.71167865564,13.077,88.5811466357,68.9607933621,15.0055,4.61485327361
 03/08  11:00:00,25.5791772253,2.19188088525,0.0,0.0,3.71167865564,18.077,103.204326252,65.5800154581,33.0121,4.61221079344
 03/08  12:00:00,26.7350519333,2.19188088525,0.0,0.0,3.71167865564,18.077,105.648813249,60.5206896283,40.51485,4.6132736205
 03/08  13:00:00,25.7971609709,2.19188088525,0.0,0.0,3.71167865564,18.077,96.1233108611,56.0719527265,36.0132,4.03815813453
 03/08  14:00:00,25.5964796183,2.19188088525,0.0,0.0,3.71167865564,18.077,90.7588562774,55.2105914063,31.51155,4.03671487105
 03/08  15:00:00,20.6008090103,2.19188088525,0.0,0.0,3.71167865564,13.077,84.4205125907,60.5256852599,21.0077,2.8871273309
 03/08  16:00:00,20.5883375036,2.19188088525,0.0,0.0,3.71167865564,13.077,86.4809138582,63.512650613,19.50715,3.46111324522
 03/08  17:00:00,20.5069455416,2.19188088525,0.0,0.0,3.71167865564,13.077,89.1183161019,63.1488342297,22.50825,3.46123187221
 03/08  18:00:00,25.507707487,2.19188088525,0.0,0.0,3.71167865564,18.077,90.2814022074,60.7331655896,25.50935,4.03888661776
 03/08  19:00:00,28.0379174052,2.19188088525,0.0,0.0,3.71167865564,18.077,95.4402356028,64.1617281142,25.50935,5.76915748869
 03/08  20:00:00,28.1801765248,2.19188088525,0.0,0.0,3.71167865564,18.077,99.3994693466,67.5436236825,25.50935,6.34649566411
