Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/08  21:00:00,23.1701702592,2.19188088525,0.0,0.0,3.71167865564,13.077,100.100639857,72.4013074681,22.50825,5.19108238899
 03/08  22:00:00,23.1086224075,2.19188088525,0.0,0.0,3.71167865564,13.077,102.501758736,75.7255369374,21.0077,5.76852179878
 03/08  23:00:00,23.0055467046,2.19188088525,0.0,0.0,3.71167865564,13.077,102.459110396,79.8387967246,18.0066,4.61371367186
 03/08  24:00:00,24.2102920014,2.19188088525,0.0,0.0,3.71167865564,13.077,89.2114717783,83.3241162677,3.0011,2.88625551063
 03/09  01:00:00,13.7352153775,2.19188088525,0.0,0.0,1.85583932782,5.577,95.9822846017,90.6699562938,3.0011,2.31122830784
 03/09  02:00:00,9.44617918756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  03:00:00,9.45826670818,0.0,0.0,0.0,0.618613109274,5.0,3.5931753324,0.0,3.0011,0.592075332403
 03/09  04:00:00,9.46995876281,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  05:00:00,9.61936405923,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/09  06:00:00,13.6754578704,2.19188088525,0.0,0.0,1.85583932782,5.577,105.532335,100.438590863,4.50165,0.592094136848
 03/09  07:00:00,26.8944671126,2.19188088525,0.0,0.0,3.71167865564,18.077,108.309968173,93.066742828,13.50495,1.73827534513
 03/09  08:00:00,25.5784529096,2.19188088525,0.0,0.0,3.71167865564,18.077,114.744082287,87.3895987865,21.0077,6.34678350054
 03/09  09:00:00,20.5785593327,2.19188088525,0.0,0.0,3.71167865564,13.077,106.390937549,85.6160707037,15.0055,5.76936684515
 03/09  10:00:00,20.588562655,2.19188088525,0.0,0.0,3.71167865564,13.077,101.579810226,81.9588735185,15.0055,4.61543670769
 03/09  11:00:00,25.578902661,2.19188088525,0.0,0.0,3.71167865564,18.077,113.084602805,76.0338930563,33.0121,4.03860974883
 03/09  12:00:00,26.733300265,2.19188088525,0.0,0.0,3.71167865564,18.077,114.849501046,69.7193270363,40.51485,4.61532400985
 03/09  13:00:00,25.7917579644,2.19188088525,0.0,0.0,3.71167865564,18.077,105.514838494,64.8886088027,36.0132,4.61302969103
 03/09  14:00:00,25.5921276145,2.19188088525,0.0,0.0,3.71167865564,18.077,96.3112664886,61.336738681,31.51155,3.46297780754
 03/09  15:00:00,20.6002632798,2.19188088525,0.0,0.0,3.71167865564,13.077,86.909298045,62.4407644551,21.0077,3.46083358993
 03/09  16:00:00,20.5883437665,2.19188088525,0.0,0.0,3.71167865564,13.077,86.6444460587,63.6760232253,19.50715,3.46127283347
 03/09  17:00:00,20.5070138947,2.19188088525,0.0,0.0,3.71167865564,13.077,88.7761090595,63.3804918963,22.50825,2.8873671632
 03/09  18:00:00,25.5084398071,2.19188088525,0.0,0.0,3.71167865564,18.077,89.569903325,59.4477266548,25.50935,4.61282667017
 03/09  19:00:00,28.0389715179,2.19188088525,0.0,0.0,3.71167865564,18.077,91.73123301,60.453316961,25.50935,5.76856604905
 03/09  20:00:00,28.1807982681,2.19188088525,0.0,0.0,3.71167865564,18.077,94.1630291962,62.8829303893,25.50935,5.77074880689
 03/09  21:00:00,23.170533577,2.19188088525,0.0,0.0,3.71167865564,13.077,95.4378873823,67.7382617712,22.50825,5.1913756111
 03/09  22:00:00,23.1087343266,2.19188088525,0.0,0.0,3.71167865564,13.077,96.2818263567,69.5050433168,21.0077,5.76908303984
 03/09  23:00:00,23.0057093152,2.19188088525,0.0,0.0,3.71167865564,13.077,95.8752593469,72.6783123439,18.0066,5.19034700299
 03/09  24:00:00,24.2102923582,2.19188088525,0.0,0.0,3.71167865564,13.077,82.9421376322,77.6285441287,3.0011,2.31249350343
 03/10  01:00:00,13.7353606342,2.19188088525,0.0,0.0,1.85583932782,5.577,92.5958913386,87.2825279053,3.0011,2.3122634333
 03/10  02:00:00,9.44674173249,0.0,0.0,0.0,0.618613109274,5.0,3.59319315108,0.0,3.0011,0.592093151077
 03/10  03:00:00,9.45903841507,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  04:00:00,9.47070342804,0.0,0.0,0.0,0.618613109274,5.0,3.59317322316,0.0,3.0011,0.592073223162
 03/10  05:00:00,10.1383123785,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/10  06:00:00,14.185905413,2.19188088525,0.0,0.0,1.85583932782,5.577,104.800747042,100.279097042,4.50165,0.02
 03/10  07:00:00,27.123152557,2.19188088525,0.0,0.0,3.71167865564,18.077,107.419972025,91.6041576923,13.50495,2.31086433235
 03/10  08:00:00,25.578699815,2.19188088525,0.0,0.0,3.71167865564,18.077,111.685348648,84.9066318429,21.0077,5.77101680463
 03/10  09:00:00,20.5790667293,2.19188088525,0.0,0.0,3.71167865564,13.077,100.760850422,79.9855225348,15.0055,5.76982788763
 03/10  10:00:00,20.5889560698,2.19188088525,0.0,0.0,3.71167865564,13.077,95.5823765089,75.9613319269,15.0055,4.61554458201
 03/10  11:00:00,25.5792493397,2.19188088525,0.0,0.0,3.71167865564,18.077,106.892010853,69.2666070802,33.0121,4.61330377277
 03/10  12:00:00,26.7351768697,2.19188088525,0.0,0.0,3.71167865564,18.077,107.031089231,61.9005213863,40.51485,4.6157178446
 03/10  13:00:00,25.7974614547,2.19188088525,0.0,0.0,3.71167865564,18.077,96.9999613604,56.9485048114,36.0132,4.03825654899
 03/10  14:00:00,25.5961488535,2.19188088525,0.0,0.0,3.71167865564,18.077,90.3556859187,54.8070294671,31.51155,4.03710645164
 03/10  15:00:00,20.6007735871,2.19188088525,0.0,0.0,3.71167865564,13.077,81.7867823844,57.8917206486,21.0077,2.88736173578
 03/10  16:00:00,20.5887609799,2.19188088525,0.0,0.0,3.71167865564,13.077,81.5203104953,58.5517907348,19.50715,3.46136976052
 03/10  17:00:00,20.5077904578,2.19188088525,0.0,0.0,3.71167865564,13.077,83.5462330965,57.5761654981,22.50825,3.46181759842
 03/10  18:00:00,25.5107459499,2.19188088525,0.0,0.0,3.71167865564,18.077,83.4697118613,53.9213969016,25.50935,4.03896495973
 03/10  19:00:00,28.042632111,2.19188088525,0.0,0.0,3.71167865564,18.077,84.9303282741,53.6522655277,25.50935,5.76871274642
 03/10  20:00:00,28.0419911692,2.19188088525,0.0,0.0,3.71167865564,18.077,85.6758855996,53.8196029963,25.50935,6.34693260325
 03/10  21:00:00,23.0381941927,2.19188088525,0.0,0.0,3.71167865564,13.077,82.2604244364,54.5613290145,22.50825,5.19084542197
 03/10  22:00:00,23.0061319898,2.19188088525,0.0,0.0,3.71167865564,13.077,79.7681749969,52.9916923589,21.0077,5.7687826381
 03/10  23:00:00,23.0061482344,2.19188088525,0.0,0.0,3.71167865564,13.077,76.3625468751,53.7422697129,18.0066,4.61367716227
 03/10  24:00:00,24.2102871544,2.19188088525,0.0,0.0,3.71167865564,13.077,60.6676788197,54.7803631871,3.0011,2.8862156326
 03/11  01:00:00,13.7358154297,2.19188088525,0.0,0.0,1.85583932782,5.577,65.8387469074,60.526461503,3.0011,2.31118540443
 03/11  02:00:00,9.46556483988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  03:00:00,9.48764013659,0.0,0.0,0.0,0.618613109274,5.0,3.59316517794,0.0,3.0011,0.592065177938
 03/11  04:00:00,9.50269151634,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  05:00:00,9.65418587415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/11  06:00:00,13.6852308523,2.19188088525,0.0,0.0,1.85583932782,5.577,65.3119975324,60.2182635169,4.50165,0.592084015486
 03/11  07:00:00,26.8958623448,2.19188088525,0.0,0.0,3.71167865564,18.077,69.2102776259,53.9670899422,13.50495,1.73823768372
 03/11  08:00:00,25.5839320736,2.19188088525,0.0,0.0,3.71167865564,18.077,71.1249536206,48.3785995808,21.0077,1.73865403984
 03/11  09:00:00,20.5823798217,2.19188088525,0.0,0.0,3.71167865564,13.077,62.0237911096,45.2796967558,15.0055,1.73859435374
 03/11  10:00:00,20.5960070721,2.19188088525,0.0,0.0,3.71167865564,13.077,59.6456275224,39.4481111386,15.0055,5.1920163838
 03/11  11:00:00,25.5955256096,2.19188088525,0.0,0.0,3.71167865564,18.077,70.6949893897,33.0680216906,33.0121,4.61486769915
 03/11  12:00:00,26.7603737139,2.19188088525,0.0,0.0,3.71167865564,18.077,71.9824976237,26.2754108601,40.51485,5.19223676363
 03/11  13:00:00,25.8504591276,2.19188088525,0.0,0.0,3.71167865564,18.077,61.1797419657,19.9748785231,36.0132,5.19166344263
 03/11  14:00:00,25.6578316386,2.19188088525,0.0,0.0,3.71167865564,18.077,55.9029727164,19.2016393593,31.51155,5.18978335713
 03/11  15:00:00,20.6506873956,2.19188088525,0.0,0.0,3.71167865564,13.077,48.1629908528,23.1166236162,21.0077,4.03866723661
 03/11  16:00:00,20.6284875882,2.19188088525,0.0,0.0,3.71167865564,13.077,48.9083369098,25.3624657541,19.50715,4.03872115575
 03/11  17:00:00,20.5416397164,2.19188088525,0.0,0.0,3.71167865564,13.077,53.90522582,27.3600015727,22.50825,4.03697424726
 03/11  18:00:00,25.535920402,2.19188088525,0.0,0.0,3.71167865564,18.077,59.1373253865,29.5892400585,25.50935,4.03873532796
 03/11  19:00:00,28.071829667,2.19188088525,0.0,0.0,3.71167865564,18.077,61.1379556232,29.8600490727,25.50935,5.7685565505
 03/11  20:00:00,28.2144761754,2.19188088525,0.0,0.0,3.71167865564,18.077,61.1490281143,29.8707945592,25.50935,5.7688835551
 03/11  21:00:00,23.1945820799,2.19188088525,0.0,0.0,3.71167865564,13.077,60.4946950093,32.7948271131,22.50825,5.19161789624
 03/11  22:00:00,23.1216573839,2.19188088525,0.0,0.0,3.71167865564,13.077,62.6691187755,35.8918276419,21.0077,5.76959113359
 03/11  23:00:00,23.0138249672,2.19188088525,0.0,0.0,3.71167865564,13.077,62.0151126583,39.970476209,18.0066,4.03803644935
 03/11  24:00:00,24.2122369489,2.19188088525,0.0,0.0,3.71167865564,13.077,52.888541337,46.42592558,3.0011,3.46151575699
 03/12  01:00:00,9.68259414166,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  02:00:00,9.50721378217,0.0,0.0,0.0,0.618613109274,5.0,3.59317796713,0.0,3.0011,0.592077967132
 03/12  03:00:00,9.51482274642,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/12  04:00:00,9.66189381861,0.0,0.0,0.0,0.618613109274,5.0,3.59318386116,0.0,3.0011,0.592083861158
 03/12  05:00:00,13.6864825825,2.19188088525,0.0,0.0,1.85583932782,5.577,67.1351064449,62.6134564449,4.50165,0.02
 03/12  06:00:00,28.1596195781,2.19188088525,0.0,0.0,3.71167865564,18.077,70.908890344,55.6657086344,13.50495,1.73823170953
 03/12  07:00:00,26.8442540077,2.19188088525,0.0,0.0,3.71167865564,18.077,74.9002984192,52.1543111919,21.0077,1.73828722723
 03/12  08:00:00,20.5795559714,2.19188088525,0.0,0.0,3.71167865564,13.077,70.0812257337,53.3372036971,15.0055,1.7385220366
 03/12  09:00:00,20.5893710903,2.19188088525,0.0,0.0,3.71167865564,13.077,69.8153023474,53.0713436304,15.0055,1.73845871697
 03/12  10:00:00,25.5846849856,2.19188088525,0.0,0.0,3.71167865564,18.077,86.0474645918,47.8430342063,33.0121,5.19233038548
 03/12  11:00:00,26.7454783334,2.19188088525,0.0,0.0,3.71167865564,18.077,88.0536561909,42.3467083822,40.51485,5.19209780868
 03/12  12:00:00,25.8100408637,2.19188088525,0.0,0.0,3.71167865564,18.077,79.0007308538,38.3744105349,36.0132,4.61312031891
 03/12  13:00:00,25.6088844404,2.19188088525,0.0,0.0,3.71167865564,18.077,71.8321848763,36.2817092714,31.51155,4.03892560492
 03/12  14:00:00,20.6046494508,2.19188088525,0.0,0.0,3.71167865564,13.077,60.7546182931,36.2853737061,21.0077,3.46154458695
 03/12  15:00:00,20.5908114986,2.19188088525,0.0,0.0,3.71167865564,13.077,59.2915293028,36.8962929878,19.50715,2.88808631504
 03/12  16:00:00,20.5095542223,2.19188088525,0.0,0.0,3.71167865564,13.077,63.2827404759,37.3129540263,22.50825,3.46153644959
 03/12  17:00:00,25.5150275751,2.19188088525,0.0,0.0,3.71167865564,18.077,65.2499295807,35.7019031251,25.50935,4.0386764556
 03/12  18:00:00,25.5203413967,2.19188088525,0.0,0.0,3.71167865564,18.077,64.6928799827,33.9925698303,25.50935,5.1909601524
 03/12  19:00:00,28.1978890359,2.19188088525,0.0,0.0,3.71167865564,18.077,66.4917811182,35.7907382953,25.50935,5.19169282291
 03/12  20:00:00,23.1857095634,2.19188088525,0.0,0.0,3.71167865564,13.077,66.8006792288,39.680109247,22.50825,4.6123199818
 03/12  21:00:00,23.1214253379,2.19188088525,0.0,0.0,3.71167865564,13.077,68.5810262678,42.3824223844,21.0077,5.19090388344
 03/12  22:00:00,23.0172237532,2.19188088525,0.0,0.0,3.71167865564,13.077,67.2759590352,45.2310217116,18.0066,4.03833732361
 03/12  23:00:00,24.2162138249,2.19188088525,0.0,0.0,3.71167865564,13.077,53.5635303738,48.2505434733,3.0011,2.31188690047
 03/12  24:00:00,13.7384314972,2.19188088525,0.0,0.0,1.85583932782,5.577,59.2442524569,53.3568527716,3.0011,2.88629968531
 03/13  01:00:00,9.47786766016,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  02:00:00,9.5014831087,0.0,0.0,0.0,0.618613109274,5.0,3.59317271758,0.0,3.0011,0.592072717578
 03/13  03:00:00,9.51495425004,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/13  04:00:00,9.66594293305,0.0,0.0,0.0,0.618613109274,5.0,3.59317861994,0.0,3.0011,0.592078619942
 03/13  05:00:00,13.6894036849,2.19188088525,0.0,0.0,1.85583932782,5.577,61.3166307992,56.7949807992,4.50165,0.02
 03/13  06:00:00,28.1645490642,2.19188088525,0.0,0.0,3.71167865564,18.077,68.7260961404,53.4830915135,13.50495,1.73805462687
 03/13  07:00:00,26.8531961176,2.19188088525,0.0,0.0,3.71167865564,18.077,78.3152878995,50.9602717237,21.0077,6.34731617577
 03/13  08:00:00,20.5891421663,2.19188088525,0.0,0.0,3.71167865564,13.077,71.2398922221,50.4653927122,15.0055,5.76899950994
 03/13  09:00:00,20.6013068616,2.19188088525,0.0,0.0,3.71167865564,13.077,68.043792245,48.4230497931,15.0055,4.61524245195
 03/13  10:00:00,25.5959647488,2.19188088525,0.0,0.0,3.71167865564,18.077,78.4836486706,41.4325548494,33.0121,4.03899382118
 03/13  11:00:00,26.7536117543,2.19188088525,0.0,0.0,3.71167865564,18.077,80.4627726497,35.3325214921,40.51485,4.61540115759
 03/13  12:00:00,25.8215503233,2.19188088525,0.0,0.0,3.71167865564,18.077,71.1571565028,30.5306169916,36.0132,4.61333951123
 03/13  13:00:00,25.6262048085,2.19188088525,0.0,0.0,3.71167865564,18.077,63.1933253177,28.2182932388,31.51155,3.46348207887
 03/13  14:00:00,20.6260688142,2.19188088525,0.0,0.0,3.71167865564,13.077,54.6382669824,30.1691278614,21.0077,3.461439121
 03/13  15:00:00,20.6078425379,2.19188088525,0.0,0.0,3.71167865564,13.077,52.763371985,30.368864068,19.50715,2.88735791694
 03/13  16:00:00,20.5265329639,2.19188088525,0.0,0.0,3.71167865564,13.077,55.1608600116,29.1909589576,22.50825,3.46165105397
 03/13  17:00:00,25.5416691645,2.19188088525,0.0,0.0,3.71167865564,18.077,54.194741368,24.6467790079,25.50935,4.03861236005
 03/13  18:00:00,25.5476259367,2.19188088525,0.0,0.0,3.71167865564,18.077,56.6004793966,25.321280194,25.50935,5.76984920262
 03/13  19:00:00,28.2194805495,2.19188088525,0.0,0.0,3.71167865564,18.077,58.5395212575,26.6829956892,25.50935,6.34717556838
 03/13  20:00:00,23.2005879058,2.19188088525,0.0,0.0,3.71167865564,13.077,55.6564016295,27.9571858245,22.50825,5.19096580502
 03/13  21:00:00,23.1374312203,2.19188088525,0.0,0.0,3.71167865564,13.077,54.1308823353,27.3554758606,21.0077,5.76770647466
 03/13  22:00:00,23.0378544329,2.19188088525,0.0,0.0,3.71167865564,13.077,50.8973727242,28.2763276358,18.0066,4.61444508838
 03/13  23:00:00,24.2271822718,2.19188088525,0.0,0.0,3.71167865564,13.077,38.3287509033,32.4415523591,3.0011,2.88609854421
 03/13  24:00:00,13.7504532767,2.19188088525,0.0,0.0,1.85583932782,5.577,43.5570651887,38.2444365264,3.0011,2.31152866224
 03/14  01:00:00,9.50795580381,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  02:00:00,9.54552064828,0.0,0.0,0.0,0.618613109274,5.0,3.59319571792,0.0,3.0011,0.592095717915
 03/14  03:00:00,9.56508839306,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/14  04:00:00,10.2326277764,0.0,0.0,0.0,0.618613109274,5.0,3.5931498772,0.0,3.0011,0.592049877205
 03/14  05:00:00,14.2480116932,2.19188088525,0.0,0.0,1.85583932782,5.577,39.3694777322,34.8478277322,4.50165,0.02
 03/14  06:00:00,28.4383134486,2.19188088525,0.0,0.0,3.71167865564,18.077,43.3214059376,28.0783340404,13.50495,1.73812189728
 03/14  07:00:00,26.9044596911,2.19188088525,0.0,0.0,3.71167865564,18.077,51.1504684886,23.7962286034,21.0077,6.34653988515
 03/14  08:00:00,20.6465352916,2.19188088525,0.0,0.0,3.71167865564,13.077,43.9764850701,23.2022482796,15.0055,5.7687367905
 03/14  09:00:00,20.6609429083,2.19188088525,0.0,0.0,3.71167865564,13.077,42.1122493318,22.4914674101,15.0055,4.61528192169
 03/14  10:00:00,25.667741918,2.19188088525,0.0,0.0,3.71167865564,18.077,53.4165895612,16.3652658613,33.0121,4.03922369996
 03/14  11:00:00,26.8084022315,2.19188088525,0.0,0.0,3.71167865564,18.077,55.3513497538,10.2211559479,40.51485,4.61534380584
 03/14  12:00:00,25.9172383136,2.19188088525,0.0,0.0,3.71167865564,18.077,45.8163064957,5.19027239875,36.0132,4.61283409699
 03/14  13:00:00,25.7272878928,2.19188088525,0.0,0.0,3.71167865564,18.077,37.9455546086,2.97097284597,31.51155,3.46303176268
 03/14  14:00:00,20.7598862213,2.19188088525,0.0,0.0,3.71167865564,13.077,26.9699051053,2.50090514471,21.0077,3.46129996063
 03/14  15:00:00,20.7816231686,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8657197487,1.47124872354,19.50715,2.88732102511
 03/14  16:00:00,20.7245284676,2.19188088525,0.0,0.0,3.71167865564,13.077,26.0543314079,0.0845397860257,22.50825,3.46154162186
 03/14  17:00:00,25.7558213651,2.19188088525,0.00576723585099,0.0,3.71167865564,18.077,29.5481557751,0.0,25.50935,4.03880577511
 03/14  18:00:00,25.7486212469,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2790147075,0.0,25.50935,5.76966470748
 03/14  19:00:00,28.2358137911,2.19188088525,0.0,0.0,3.71167865564,18.077,33.0800104765,1.22314546383,25.50935,6.34751501272
 03/14  20:00:00,23.2001554182,2.19188088525,0.0,0.0,3.71167865564,13.077,31.8507589953,4.1511006222,22.50825,5.19140837306
 03/14  21:00:00,23.1421794196,2.19188088525,0.0,0.0,3.71167865564,13.077,33.7952123577,7.01902352514,21.0077,5.76848883255
 03/14  22:00:00,23.1206852317,2.19188088525,0.0,0.0,3.71167865564,13.077,34.1188352342,11.4980410279,18.0066,4.61419420636
 03/14  23:00:00,24.2726070658,2.19188088525,0.0,0.0,3.71167865564,13.077,22.5324840005,16.6448247927,3.0011,2.88655920787
 03/14  24:00:00,13.8176226843,2.19188088525,0.0,0.0,1.85583932782,5.577,29.3156870531,24.0032201166,3.0011,2.31136693648
 03/15  01:00:00,9.56602239616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  02:00:00,9.5846217588,0.0,0.0,0.0,0.618613109274,5.0,3.59315696429,0.0,3.0011,0.592056964293
 03/15  03:00:00,9.58754820412,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/15  04:00:00,9.73398056025,0.0,0.0,0.0,0.618613109274,5.0,3.59316289171,0.0,3.0011,0.592062891713
 03/15  05:00:00,13.7456361262,2.19188088525,0.0,0.0,1.85583932782,5.577,38.4170048667,33.8953548667,4.50165,0.02
 03/15  06:00:00,28.2158822153,2.19188088525,0.0,0.0,3.71167865564,18.077,42.668418905,27.4254693957,13.50495,1.73799950923
 03/15  07:00:00,26.9088841155,2.19188088525,0.0,0.0,3.71167865564,18.077,50.5150578776,23.1606888895,21.0077,6.34666898805
 03/15  08:00:00,20.6537546312,2.19188088525,0.0,0.0,3.71167865564,13.077,43.41777318,22.6431138317,15.0055,5.76915934824
 03/15  09:00:00,20.6877607446,2.19188088525,0.0,0.0,3.71167865564,13.077,37.0367276734,17.4157585618,15.0055,4.61546911154
 03/15  10:00:00,25.7035252239,2.19188088525,0.0,0.0,3.71167865564,18.077,47.3456319244,10.2943050837,33.0121,4.0392268407
 03/15  11:00:00,26.8477182712,2.19188088525,0.0,0.0,3.71167865564,18.077,48.1934312453,3.06303266222,40.51485,4.61554858309
 03/15  12:00:00,26.0147616811,2.19188088525,0.0,0.0,3.71167865564,18.077,40.626426714,0.0,36.0132,4.61322671395
 03/15  13:00:00,25.8485613533,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9749897406,0.0,31.51155,3.46343974058
 03/15  14:00:00,20.8794289652,2.19188088525,0.0,0.0,3.71167865564,13.077,24.4940458638,0.0250107060853,21.0077,3.46133515769
 03/15  15:00:00,20.8916793143,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3946142719,0.0,19.50715,2.88746427193
 03/15  16:00:00,20.8392706555,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9697034064,0.0,22.50825,3.46145340637
 03/15  17:00:00,26.1826708072,2.19188088525,0.315891772049,0.0,3.71167865564,18.077,29.5481594544,0.0,25.50935,4.03880945436
 03/15  18:00:00,25.9443542086,2.19188088525,0.0910442319682,0.0,3.71167865564,18.077,31.2782081449,0.0,25.50935,5.76885814491
 03/15  19:00:00,28.4964168188,2.19188088525,0.0,0.0,3.71167865564,18.077,31.856281048,0.0,25.50935,6.34693104795
 03/15  20:00:00,23.4651978012,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6997131484,0.0,22.50825,5.19146314837
 03/15  21:00:00,23.354536184,2.19188088525,0.0,0.0,3.71167865564,13.077,27.2944135301,0.518124009427,21.0077,5.76858952065
 03/15  22:00:00,23.2214248523,2.19188088525,0.0,0.0,3.71167865564,13.077,24.479422715,1.85948639472,18.0066,4.61333632027
 03/15  23:00:00,24.3576626565,2.19188088525,0.0,0.0,3.71167865564,13.077,9.52416434821,3.63675322187,3.0011,2.88631112635
 03/15  24:00:00,13.9122632657,2.19188088525,0.0,0.0,1.85583932782,5.577,13.03469738,7.72243119493,3.0011,2.31116618505
 03/16  01:00:00,9.66074643363,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  02:00:00,9.68544970346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  03:00:00,9.67938533052,0.0,0.0,0.0,0.618613109274,5.0,3.59315763279,0.0,3.0011,0.592057632792
 03/16  04:00:00,9.84553134362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/16  05:00:00,13.857077734,2.19188088525,0.0,0.0,1.85583932782,5.577,16.9221095489,11.8283959951,4.50165,0.592063553749
 03/16  06:00:00,28.3110585181,2.19188088525,0.0,0.0,3.71167865564,18.077,23.3286772918,8.08569064785,13.50495,1.73803664395
 03/16  07:00:00,26.9946625994,2.19188088525,0.0,0.0,3.71167865564,18.077,33.8897836741,6.53538527461,21.0077,6.34669839953
 03/16  08:00:00,20.7316891643,2.19188088525,0.0,0.0,3.71167865564,13.077,26.9510227667,6.75088893116,15.0055,5.19463383558
 03/16  09:00:00,20.7683151236,2.19188088525,0.0,0.0,3.71167865564,13.077,24.5920844802,4.39663130555,15.0055,5.18995317469
 03/16  10:00:00,25.800094075,2.19188088525,0.0,0.0,3.71167865564,18.077,38.5334712951,1.48216286363,33.0121,4.03920843144
 03/16  11:00:00,26.9351201253,2.19188088525,0.00447340324432,0.0,3.71167865564,18.077,45.1290564934,0.0,40.51485,4.61420649336
 03/16  12:00:00,26.0897139644,2.19188088525,0.00529397926363,0.0,3.71167865564,18.077,40.0510119308,0.0,36.0132,4.03781193079
 03/16  13:00:00,25.8678555308,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5478083445,0.0,31.51155,4.03625834448
 03/16  14:00:00,20.8871776599,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8959652828,0.0,21.0077,2.88826528277
 03/16  15:00:00,20.8876717603,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9941755206,0.0255663288589,19.50715,3.46145919171
 03/16  16:00:00,20.8082592056,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9698525294,0.0,22.50825,3.46160252944
 03/16  17:00:00,25.8011035578,2.19188088525,0.00315329326941,0.0,3.71167865564,18.077,29.5482841684,0.0,25.50935,4.0389341684
 03/16  18:00:00,25.7377833711,2.19188088525,0.0,0.0,3.71167865564,18.077,32.0341071645,0.756310659719,25.50935,5.76844650481
 03/16  19:00:00,28.3537459705,2.19188088525,0.0,0.0,3.71167865564,18.077,36.0617844868,4.78032583108,25.50935,5.77210865576
 03/16  20:00:00,23.3235444663,2.19188088525,0.0,0.0,3.71167865564,13.077,35.5639357738,7.86385041128,22.50825,5.19183536256
 03/16  21:00:00,23.2318573942,2.19188088525,0.0,0.0,3.71167865564,13.077,39.2199107244,12.4434927654,21.0077,5.768717959
 03/16  22:00:00,23.1104808753,2.19188088525,0.0,0.0,3.71167865564,13.077,39.2362782996,16.0394002847,18.0066,5.19027801496
 03/16  23:00:00,24.2748991578,2.19188088525,0.0,0.0,3.71167865564,13.077,24.683347949,19.3690147017,3.0011,2.31323324739
 03/16  24:00:00,13.8111736517,2.19188088525,0.0,0.0,1.85583932782,5.577,31.7690298353,26.4558119986,3.0011,2.31211783672
 03/17  01:00:00,9.56868929888,0.0,0.0,0.0,0.618613109274,5.0,3.59318377893,0.0,3.0011,0.59208377893
 03/17  02:00:00,9.59367665737,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  03:00:00,9.5981847433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/17  04:00:00,10.266987739,0.0,0.0,0.0,0.618613109274,5.0,3.59318966373,0.0,3.0011,0.592089663732
 03/17  05:00:00,14.2770292414,2.19188088525,0.0,0.0,1.85583932782,5.577,35.847294638,31.325644638,4.50165,0.02
 03/17  06:00:00,28.4567088502,2.19188088525,0.0,0.0,3.71167865564,18.077,41.1473111074,25.90417251,13.50495,1.73818859744
 03/17  07:00:00,26.2878471156,2.19188088525,0.0,0.0,3.71167865564,18.077,49.2016996089,21.8473801146,21.0077,6.34661949427
 03/17  08:00:00,20.6582586936,2.19188088525,0.0,0.0,3.71167865564,13.077,43.2222816819,22.4480056809,15.0055,5.76877600105
 03/17  09:00:00,20.677479727,2.19188088525,0.0,0.0,3.71167865564,13.077,41.0432991028,21.422862399,15.0055,4.61493670375
 03/17  10:00:00,25.6810739156,2.19188088525,0.0,0.0,3.71167865564,18.077,54.9207725829,17.8711322127,33.0121,4.03754037019
 03/17  11:00:00,26.8222457147,2.19188088525,0.0,0.0,3.71167865564,18.077,58.6563200247,12.9528549005,40.51485,5.18861512425
 03/17  12:00:00,25.9322481454,2.19188088525,0.0,0.0,3.71167865564,18.077,48.7997953137,8.74779887398,36.0132,4.03879643968
 03/17  13:00:00,25.7558972059,2.19188088525,0.0,0.0,3.71167865564,18.077,39.3642328548,4.38914897758,31.51155,3.46353387726
 03/17  14:00:00,20.7913557837,2.19188088525,0.0,0.0,3.71167865564,13.077,27.4938446839,3.02442716444,21.0077,3.46171751942
 03/17  15:00:00,20.8100369589,2.19188088525,0.0,0.0,3.71167865564,13.077,24.1829520973,1.21446679774,19.50715,3.46133529957
 03/17  16:00:00,20.7558137017,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3957737674,0.0,22.50825,2.88752376736
 03/17  17:00:00,25.7629689649,2.19188088525,0.00475381843526,0.0,3.71167865564,18.077,29.5479746343,0.0,25.50935,4.03862463428
 03/17  18:00:00,25.7321432326,2.19188088525,0.0,0.0,3.71167865564,18.077,31.279008676,0.0,25.50935,5.76965867596
 03/17  19:00:00,27.5756973202,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5610878637,3.7044153132,25.50935,6.34732255046
 03/17  20:00:00,23.1595390091,2.19188088525,0.0,0.0,3.71167865564,13.077,38.7331559134,11.0331505188,22.50825,5.19175539462
 03/17  21:00:00,23.0948582705,2.19188088525,0.0,0.0,3.71167865564,13.077,43.3559052227,16.579826582,21.0077,5.76837864064
 03/17  22:00:00,23.0736018379,2.19188088525,0.0,0.0,3.71167865564,13.077,43.7952798203,21.1749477952,18.0066,4.61373202511
 03/17  23:00:00,24.250926843,2.19188088525,0.0,0.0,3.71167865564,13.077,30.7913032615,24.9040496522,3.0011,2.88615360938
 03/17  24:00:00,13.7795204798,2.19188088525,0.0,0.0,1.85583932782,5.577,36.7820896653,31.4698972581,3.0011,2.31109240723
 03/18  01:00:00,9.5358818339,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  02:00:00,9.56431813047,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  03:00:00,9.57827082549,0.0,0.0,0.0,0.618613109274,5.0,3.59319510193,0.0,3.0011,0.592095101934
 03/18  04:00:00,9.7296603792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/18  05:00:00,13.7371946448,2.19188088525,0.0,0.0,1.85583932782,5.577,40.5121723958,35.4184343235,4.50165,0.59208807225
 03/18  06:00:00,28.2126466354,2.19188088525,0.0,0.0,3.71167865564,18.077,43.9021320669,28.6590394826,13.50495,1.73814258429
 03/18  07:00:00,26.2844254568,2.19188088525,0.0,0.0,3.71167865564,18.077,45.615294736,22.8694193912,21.0077,1.73817534479
 03/18  08:00:00,20.6562438939,2.19188088525,0.0,0.0,3.71167865564,13.077,40.1683536455,23.4243504398,15.0055,1.73850320566
 03/18  09:00:00,20.6693907307,2.19188088525,0.0,0.0,3.71167865564,13.077,42.9904055105,22.7932169439,15.0055,5.19168856666
 03/18  10:00:00,25.6644657911,2.19188088525,0.0,0.0,3.71167865564,18.077,57.9458531276,20.3197276116,33.0121,4.61402551598
 03/18  11:00:00,26.807829504,2.19188088525,0.0,0.0,3.71167865564,18.077,60.9961923522,15.2903497322,40.51485,5.19099261998
 03/18  12:00:00,25.9159982991,2.19188088525,0.0,0.0,3.71167865564,18.077,51.6754848512,10.4706500951,36.0132,5.19163475609
 03/18  13:00:00,25.728848434,2.19188088525,0.0,0.0,3.71167865564,18.077,44.6413793346,8.51513620961,31.51155,4.61469312498
 03/18  14:00:00,20.7368720247,2.19188088525,0.0,0.0,3.71167865564,13.077,33.0726260869,8.02714538851,21.0077,4.03778069839
 03/18  15:00:00,20.7425090948,2.19188088525,0.0,0.0,3.71167865564,13.077,30.0085904029,5.88863287966,19.50715,4.61280752319
 03/18  16:00:00,20.6661802902,2.19188088525,0.0,0.0,3.71167865564,13.077,31.797323943,5.82634084795,22.50825,3.46273309508
 03/18  17:00:00,25.6665490853,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5934663285,5.47249826509,25.50935,4.61161806344
 03/18  18:00:00,25.6653672047,2.19188088525,0.0,0.0,3.71167865564,18.077,35.1363743946,4.43402067573,25.50935,5.19300371883
 03/18  19:00:00,27.6898708557,2.19188088525,0.0,0.0,3.71167865564,18.077,38.3076941121,7.02975378609,25.50935,5.76859032599
 03/18  20:00:00,23.2931206573,2.19188088525,0.0,0.0,3.71167865564,13.077,38.3677616471,10.6684660343,22.50825,5.1910456128
 03/18  21:00:00,23.2114011735,2.19188088525,0.0,0.0,3.71167865564,13.077,40.1628047099,13.3867183512,21.0077,5.7683863587
 03/18  22:00:00,23.0944374559,2.19188088525,0.0,0.0,3.71167865564,13.077,38.8273940799,16.7834439105,18.0066,4.03735016944
 03/18  23:00:00,24.2592008325,2.19188088525,0.0,0.0,3.71167865564,13.077,27.5688589006,21.1069113209,3.0011,3.46084757978
 03/18  24:00:00,13.7883285604,2.19188088525,0.0,0.0,1.85583932782,5.577,34.6070814614,29.2945121895,3.0011,2.31146927184
 03/19  01:00:00,9.53355675762,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  02:00:00,9.55836315217,0.0,0.0,0.0,0.618613109274,5.0,3.59318175447,0.0,3.0011,0.592081754466
 03/19  03:00:00,9.57156091681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/19  04:00:00,9.72223604541,0.0,0.0,0.0,0.618613109274,5.0,3.59318764248,0.0,3.0011,0.59208764248
 03/19  05:00:00,13.7360637041,2.19188088525,0.0,0.0,1.85583932782,5.577,38.6262331451,34.1045831451,4.50165,0.02
 03/19  06:00:00,28.208664043,2.19188088525,0.0,0.0,3.71167865564,18.077,43.1223804513,27.879372271,13.50495,1.73805818029
 03/19  07:00:00,26.267995887,2.19188088525,0.0,0.0,3.71167865564,18.077,47.2617256734,24.5159394209,21.0077,1.73808625242
 03/19  08:00:00,20.6342274387,2.19188088525,0.0,0.0,3.71167865564,13.077,42.7859516258,26.0423381863,15.0055,1.73811343951
 03/19  09:00:00,20.6485395184,2.19188088525,0.0,0.0,3.71167865564,13.077,41.433394521,24.689576104,15.0055,1.73831841696
 03/19  10:00:00,25.6532406992,2.19188088525,0.0,0.0,3.71167865564,18.077,57.9826355618,19.779319061,33.0121,5.19121650077
 03/19  11:00:00,26.7963073291,2.19188088525,0.0,0.0,3.71167865564,18.077,61.1623940767,15.4562465379,40.51485,5.19129753879
 03/19  12:00:00,25.8974851821,2.19188088525,0.0,0.0,3.71167865564,18.077,52.1110306077,12.0589395271,36.0132,4.0388910806
 03/19  13:00:00,25.7058449595,2.19188088525,0.0,0.0,3.71167865564,18.077,46.8088451183,10.6849109428,31.51155,4.61238417547
 03/19  14:00:00,20.7109931695,2.19188088525,0.0,0.0,3.71167865564,13.077,34.6698009373,10.7742860269,21.0077,2.88781491036
 03/19  15:00:00,20.7029147024,2.19188088525,0.0,0.0,3.71167865564,13.077,32.0035499067,9.0349818618,19.50715,3.46141804493
 03/19  16:00:00,20.6167837909,2.19188088525,0.0,0.0,3.71167865564,13.077,34.9955084798,9.60016706679,22.50825,2.887091413
 03/19  17:00:00,25.6180082184,2.19188088525,0.0,0.0,3.71167865564,18.077,39.6235548692,9.50120460173,25.50935,4.61300026752
 03/19  18:00:00,25.6190114229,2.19188088525,0.0,0.0,3.71167865564,18.077,40.0629075264,9.36263075896,25.50935,5.19092676747
 03/19  19:00:00,27.6471367841,2.19188088525,0.0,0.0,3.71167865564,18.077,42.9284301139,12.2282222546,25.50935,5.19085785935
 03/19  20:00:00,23.249693922,2.19188088525,0.0,0.0,3.71167865564,13.077,42.0331668334,15.4864193847,22.50825,4.03849744869
 03/19  21:00:00,23.1650582166,2.19188088525,0.0,0.0,3.71167865564,13.077,45.8157946095,19.6171661499,21.0077,5.19092845962
 03/19  22:00:00,23.0553912122,2.19188088525,0.0,0.0,3.71167865564,13.077,45.1658489555,23.1215060794,18.0066,4.03774287617
 03/19  23:00:00,24.2409706945,2.19188088525,0.0,0.0,3.71167865564,13.077,31.1291710974,25.8160748581,3.0011,2.31199623936
 03/19  24:00:00,13.7673863706,2.19188088525,0.0,0.0,1.85583932782,5.577,39.4520635041,33.5646107571,3.0011,2.88635274704
 03/20  01:00:00,9.51426937229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  02:00:00,9.53638258924,0.0,0.0,0.0,0.618613109274,5.0,3.59318395371,0.0,3.0011,0.592083953707
 03/20  03:00:00,9.54784752429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/20  04:00:00,9.70007517036,0.0,0.0,0.0,0.618613109274,5.0,3.59318983823,0.0,3.0011,0.592089838231
 03/20  05:00:00,13.7106017077,2.19188088525,0.0,0.0,1.85583932782,5.577,45.4734273924,40.9517773924,4.50165,0.02
 03/20  06:00:00,28.1805643135,2.19188088525,0.0,0.0,3.71167865564,18.077,50.3748402351,35.1318304872,13.50495,1.73805974793
 03/20  07:00:00,26.240247228,2.19188088525,0.0,0.0,3.71167865564,18.077,58.2982709992,30.9443498392,21.0077,6.34622115997
 03/20  08:00:00,20.6131954448,2.19188088525,0.0,0.0,3.71167865564,13.077,51.5263905759,30.752456249,15.0055,5.76843432693
 03/20  09:00:00,20.62705453,2.19188088525,0.0,0.0,3.71167865564,13.077,50.2592923198,30.6411930467,15.0055,4.61259927311
 03/20  10:00:00,25.6249046749,2.19188088525,0.0,0.0,3.71167865564,18.077,65.2154790949,28.1652308625,33.0121,4.03814823246
 03/20  11:00:00,26.7763208119,2.19188088525,0.0,0.0,3.71167865564,18.077,70.7154489466,25.5864975369,40.51485,4.61410140967
 03/20  12:00:00,25.8529177492,2.19188088525,0.0,0.0,3.71167865564,18.077,61.785347552,21.7348324974,36.0132,4.03731505464
 03/20  13:00:00,25.6557894624,2.19188088525,0.0,0.0,3.71167865564,18.077,56.8487684461,21.3008728438,31.51155,4.03634560224
 03/20  14:00:00,20.6558369911,2.19188088525,0.0,0.0,3.71167865564,13.077,48.1940934401,24.2990748122,21.0077,2.88731862791
 03/20  15:00:00,20.6436639267,2.19188088525,0.0,0.0,3.71167865564,13.077,47.8562381561,24.8882048504,19.50715,3.46088330572
 03/20  16:00:00,20.5632090985,2.19188088525,0.0,0.0,3.71167865564,13.077,49.8256229649,23.8563373678,22.50825,3.46103559704
 03/20  17:00:00,25.5705457649,2.19188088525,0.0,0.0,3.71167865564,18.077,50.088872074,20.541110699,25.50935,4.03841137496
 03/20  18:00:00,25.578992187,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4642344901,20.1862535176,25.50935,5.76863097245
 03/20  19:00:00,27.6267808934,2.19188088525,0.0,0.0,3.71167865564,18.077,51.5034309177,20.2240885418,25.50935,5.76999237584
 03/20  20:00:00,23.2416044235,2.19188088525,0.0,0.0,3.71167865564,13.077,48.9463565809,21.2476797581,22.50825,5.19042682278
 03/20  21:00:00,23.1708834493,2.19188088525,0.0,0.0,3.71167865564,13.077,48.6730884594,21.8975385175,21.0077,5.76784994185
 03/20  22:00:00,23.0656975055,2.19188088525,0.0,0.0,3.71167865564,13.077,46.1540876657,23.5329945355,18.0066,4.61449313025
 03/20  23:00:00,24.2483679766,2.19188088525,0.0,0.0,3.71167865564,13.077,32.0238429632,26.136693725,3.0011,2.88604923819
 03/20  24:00:00,13.7819686842,2.19188088525,0.0,0.0,1.85583932782,5.577,37.6789305362,32.3663957126,3.0011,2.3114348236
 03/21  01:00:00,9.52333181839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  02:00:00,9.54626344624,0.0,0.0,0.0,0.618613109274,5.0,3.59317359008,0.0,3.0011,0.592073590085
 03/21  03:00:00,9.5604084859,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/21  04:00:00,10.2276027455,0.0,0.0,0.0,0.618613109274,5.0,3.59317949106,0.0,3.0011,0.592079491062
 03/21  05:00:00,14.2449607764,2.19188088525,0.0,0.0,1.85583932782,5.577,41.7202450233,37.1985950233,4.50165,0.02
 03/21  06:00:00,28.4345604835,2.19188088525,0.0,0.0,3.71167865564,18.077,45.6835507927,30.4405767582,13.50495,1.73802403448
 03/21  07:00:00,26.2661188712,2.19188088525,0.0,0.0,3.71167865564,18.077,53.4533936923,26.1001529981,21.0077,6.3455406942
 03/21  08:00:00,20.6348373651,2.19188088525,0.0,0.0,3.71167865564,13.077,47.8788148992,27.1050062809,15.0055,5.76830861829
 03/21  09:00:00,20.6457024145,2.19188088525,0.0,0.0,3.71167865564,13.077,46.7302979743,27.1124467984,15.0055,4.61235117593
 03/21  10:00:00,25.6433858435,2.19188088525,0.0,0.0,3.71167865564,18.077,60.5417341227,23.4911541551,33.0121,4.03847996756
 03/21  11:00:00,26.786380922,2.19188088525,0.0,0.0,3.71167865564,18.077,65.7220045112,20.5933597805,40.51485,4.61379473063
 03/21  12:00:00,25.8667781162,2.19188088525,0.0,0.0,3.71167865564,18.077,58.4249916666,18.373773289,36.0132,4.0380183776
 03/21  13:00:00,25.6768571895,2.19188088525,0.0,0.0,3.71167865564,18.077,52.8852503752,17.3369160595,31.51155,4.0367843157
 03/21  14:00:00,20.6773746102,2.19188088525,0.0,0.0,3.71167865564,13.077,43.3412740438,19.4457009545,21.0077,2.88787308928
 03/21  15:00:00,20.6584937746,2.19188088525,0.0,0.0,3.71167865564,13.077,44.4440335801,21.4756597542,19.50715,3.46122382591
 03/21  16:00:00,20.5794540303,2.19188088525,0.0,0.0,3.71167865564,13.077,46.5328517165,21.1375476177,22.50825,2.88705409884
 03/21  17:00:00,25.5869586194,2.19188088525,0.0,0.0,3.71167865564,18.077,48.1027533877,17.9812551602,25.50935,4.61214822749
 03/21  18:00:00,25.5928896704,2.19188088525,0.0,0.0,3.71167865564,18.077,48.2839742866,17.5815733971,25.50935,5.19305088954
 03/21  19:00:00,27.4912083505,2.19188088525,0.0,0.0,3.71167865564,18.077,49.504415123,17.6483242511,25.50935,6.34674087199
 03/21  20:00:00,23.1163715338,2.19188088525,0.0,0.0,3.71167865564,13.077,46.3917623028,18.6926892349,22.50825,5.19082306784
 03/21  21:00:00,23.0773543045,2.19188088525,0.0,0.0,3.71167865564,13.077,46.059901314,19.2840496328,21.0077,5.76815168115
 03/21  22:00:00,23.0759720847,2.19188088525,0.0,0.0,3.71167865564,13.077,43.5787685105,20.9584115298,18.0066,4.61375698067
 03/21  23:00:00,24.2550848593,2.19188088525,0.0,0.0,3.71167865564,13.077,29.4677370876,23.5804980833,3.0011,2.88613900435
 03/21  24:00:00,13.7921209221,2.19188088525,0.0,0.0,1.85583932782,5.577,35.1040209907,29.7918717407,3.0011,2.31104925004
 03/22  01:00:00,9.53611903301,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  02:00:00,9.5532246536,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  03:00:00,9.56269309468,0.0,0.0,0.0,0.618613109274,5.0,3.59318506787,0.0,3.0011,0.592085067872
 03/22  04:00:00,9.71325045211,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/22  05:00:00,13.7211580501,2.19188088525,0.0,0.0,1.85583932782,5.577,43.7147899528,38.6210489838,4.50165,0.592090968967
 03/22  06:00:00,28.1961575702,2.19188088525,0.0,0.0,3.71167865564,18.077,46.5129088409,31.2698673519,13.50495,1.73809148901
 03/22  07:00:00,26.2593582118,2.19188088525,0.0,0.0,3.71167865564,18.077,52.8863312853,26.1085464665,21.0077,5.77008481888
 03/22  08:00:00,20.6323886301,2.19188088525,0.0,0.0,3.71167865564,13.077,46.3426802784,25.5679926169,15.0055,5.76918766148
 03/22  09:00:00,20.6640244762,2.19188088525,0.0,0.0,3.71167865564,13.077,39.9768883267,20.355993814,15.0055,4.61539451266
 03/22  10:00:00,25.6784581699,2.19188088525,0.0,0.0,3.71167865564,18.077,50.7146234077,13.0894681251,33.0121,4.61305528254
 03/22  11:00:00,26.8179094396,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4424690928,6.3121994461,40.51485,4.61541964674
 03/22  12:00:00,25.9367895729,2.19188088525,0.0,0.0,3.71167865564,18.077,41.016738542,0.964749325589,36.0132,4.03878921637
 03/22  13:00:00,25.7617068697,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9740973722,0.0,31.51155,3.46254737222
 03/22  14:00:00,20.7754954352,2.19188088525,0.0,0.0,3.71167865564,13.077,25.4589327523,0.990059345899,21.0077,3.46117340639
 03/22  15:00:00,20.7625387243,2.19188088525,0.0,0.0,3.71167865564,13.077,24.3185502368,1.35034679139,19.50715,3.46105344546
 03/22  16:00:00,20.690320826,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1045248537,0.708831727723,22.50825,2.88744312601
 03/22  17:00:00,25.7111105781,2.19188088525,0.00250139314362,0.0,3.71167865564,18.077,29.5480342302,0.0,25.50935,4.03868423021
 03/22  18:00:00,25.7065189882,2.19188088525,0.0,0.0,3.71167865564,18.077,31.278599402,0.0,25.50935,5.76924940197
 03/22  19:00:00,27.7312358999,2.19188088525,0.0,0.0,3.71167865564,18.077,32.6510234359,0.794948624517,25.50935,6.34672481142
 03/22  20:00:00,23.3091461623,2.19188088525,0.0,0.0,3.71167865564,13.077,33.3595813455,5.65957855216,22.50825,5.19175279331
 03/22  21:00:00,23.2086925933,2.19188088525,0.0,0.0,3.71167865564,13.077,38.4366390205,11.6608687573,21.0077,5.76807026319
 03/22  22:00:00,23.0763481783,2.19188088525,0.0,0.0,3.71167865564,13.077,41.8931164596,19.2722123201,18.0066,4.61430413951
 03/22  23:00:00,24.2439777987,2.19188088525,0.0,0.0,3.71167865564,13.077,31.6267520043,26.3123635066,3.0011,2.31328849768
 03/22  24:00:00,13.774949527,2.19188088525,0.0,0.0,1.85583932782,5.577,37.6457175863,32.3323951216,3.0011,2.31222246471
 03/23  01:00:00,9.52960862899,0.0,0.0,0.0,0.618613109274,5.0,3.59315827519,0.0,3.0011,0.592058275193
 03/23  02:00:00,9.56440112268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  03:00:00,9.57635746473,0.0,0.0,0.0,0.618613109274,5.0,3.59316420053,0.0,3.0011,0.592064200526
 03/23  04:00:00,9.72390602988,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/23  05:00:00,13.7364664892,2.19188088525,0.0,0.0,1.85583932782,5.577,38.4422483635,33.9205983635,4.50165,0.02
 03/23  06:00:00,28.2020418385,2.19188088525,0.0,0.0,3.71167865564,18.077,44.1666683297,28.9234757964,13.50495,1.73824253333
 03/23  07:00:00,26.2567717607,2.19188088525,0.0,0.0,3.71167865564,18.077,52.9121932879,25.5581238415,21.0077,6.34636944638
 03/23  08:00:00,20.6596394559,2.19188088525,0.0,0.0,3.71167865564,13.077,39.7301534346,18.9557166321,15.0055,5.76893680247
 03/23  09:00:00,20.7080106476,2.19188088525,0.0,0.0,3.71167865564,13.077,29.7485379976,10.1277171615,15.0055,4.61532083619
 03/23  10:00:00,25.7393847218,2.19188088525,0.0,0.0,3.71167865564,18.077,40.9364914825,3.88538537957,33.0121,4.03900610292
 03/23  11:00:00,26.8990470329,2.19188088525,0.0,0.0,3.71167865564,18.077,45.1297376437,0.0,40.51485,4.61488764368
 03/23  12:00:00,26.1082985429,2.19188088525,0.018898085676,0.0,3.71167865564,18.077,40.6261611322,0.0,36.0132,4.61296113215
 03/23  13:00:00,26.2793917993,2.19188088525,0.36400212804,0.0,3.71167865564,18.077,34.9742611526,0.0,31.51155,3.4627111526
 03/23  14:00:00,21.1961444449,2.19188088525,0.252345223337,0.0,3.71167865564,13.077,23.8956274339,0.0,21.0077,2.88792743389
 03/23  15:00:00,21.1779961577,2.19188088525,0.227859317856,0.0,3.71167865564,13.077,22.9686924549,0.0,19.50715,3.46154245494
 03/23  16:00:00,21.4044451201,2.19188088525,0.512222394899,0.0,3.71167865564,13.077,25.9692987872,0.0,22.50825,3.46104878721
 03/23  17:00:00,27.0969116651,2.19188088525,1.17344251748,0.0,3.71167865564,18.077,29.5481641778,0.0,25.50935,4.03881417776
 03/23  18:00:00,27.1245550042,2.19188088525,1.19629883904,0.0,3.71167865564,18.077,31.2778295119,0.0,25.50935,5.76847951188
 03/23  19:00:00,28.5019145158,2.19188088525,0.543779237538,0.0,3.71167865564,18.077,31.2802068637,0.0,25.50935,5.77085686374
 03/23  20:00:00,23.530009959,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6998110866,0.0,22.50825,5.19156108661
 03/23  21:00:00,23.4321191999,2.19188088525,0.0,0.0,3.71167865564,13.077,26.7752800014,0.0,21.0077,5.76758000144
 03/23  22:00:00,23.2948073741,2.19188088525,0.0,0.0,3.71167865564,13.077,22.6487173181,0.028125368203,18.0066,4.61399194989
 03/23  23:00:00,24.4113534342,2.19188088525,0.0,0.0,3.71167865564,13.077,5.91800805402,0.0306547448535,3.0011,2.88625330917
 03/23  24:00:00,13.9628566368,2.19188088525,0.0,0.0,1.85583932782,5.577,9.03633113727,3.72380446765,3.0011,2.31142666961
 03/24  01:00:00,9.67376889049,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  02:00:00,9.6817540661,0.0,0.0,0.0,0.618613109274,5.0,3.59317683722,0.0,3.0011,0.592076837217
 03/24  03:00:00,9.67841694726,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  04:00:00,10.3300301793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/24  05:00:00,14.3042772944,2.19188088525,0.0,0.0,1.85583932782,5.577,27.33318964,22.239443993,4.50165,0.592095646979
 03/24  06:00:00,28.4754751381,2.19188088525,0.0,0.0,3.71167865564,18.077,33.3028707043,18.0597860293,13.50495,1.73813467501
 03/24  07:00:00,26.307758273,2.19188088525,0.0,0.0,3.71167865564,18.077,41.1394712604,14.3618484608,21.0077,5.76992279961
 03/24  08:00:00,20.6870201488,2.19188088525,0.0,0.0,3.71167865564,13.077,33.3675946916,12.5936644982,15.0055,5.76843019339
 03/24  09:00:00,20.7139674369,2.19188088525,0.0,0.0,3.71167865564,13.077,28.1148152783,8.4945612039,15.0055,4.61475407444
 03/24  10:00:00,25.7399899603,2.19188088525,0.0,0.0,3.71167865564,18.077,41.456870524,3.83156685037,33.0121,4.61320367367
 03/24  11:00:00,26.8968374246,2.19188088525,0.0,0.0,3.71167865564,18.077,45.1299897112,0.0,40.51485,4.61513971116
 03/24  12:00:00,26.0687298273,2.19188088525,0.00286367669885,0.0,3.71167865564,18.077,40.0520974829,0.0,36.0132,4.03889748291
 03/24  13:00:00,25.906494812,2.19188088525,0.0375177824195,0.0,3.71167865564,18.077,34.9743364477,0.0,31.51155,3.46278644766
 03/24  14:00:00,20.858440095,2.19188088525,0.0,0.0,3.71167865564,13.077,24.4978468418,0.029080359329,21.0077,3.46106648242
 03/24  15:00:00,20.8376826968,2.19188088525,0.0,0.0,3.71167865564,13.077,22.39472064,0.0,19.50715,2.88757063999
 03/24  16:00:00,20.7522510888,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9698979953,0.0,22.50825,3.4616479953
 03/24  17:00:00,25.7468879687,2.19188088525,0.00301738170255,0.0,3.71167865564,18.077,29.5481274654,0.0,25.50935,4.03877746538
 03/24  18:00:00,25.7288611287,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2780039673,0.0,25.50935,5.76865396733
 03/24  19:00:00,27.6003169112,2.19188088525,0.0,0.0,3.71167865564,18.077,31.854772381,0.0,25.50935,6.34542238101
 03/24  20:00:00,23.2020978699,2.19188088525,0.0,0.0,3.71167865564,13.077,29.0041428671,1.87932452835,22.50825,4.61656833878
 03/24  21:00:00,23.1366241348,2.19188088525,0.0,0.0,3.71167865564,13.077,31.5002497073,4.72435315989,21.0077,5.76819654744
 03/24  22:00:00,23.1119367258,2.19188088525,0.0,0.0,3.71167865564,13.077,31.2295483288,8.60830411455,18.0066,4.61464421422
 03/24  23:00:00,24.2548665819,2.19188088525,0.0,0.0,3.71167865564,13.077,20.4489506007,14.5612128477,3.0011,2.88663775294
 03/24  24:00:00,13.7915858464,2.19188088525,0.0,0.0,1.85583932782,5.577,31.4262313407,26.1126459764,3.0011,2.31248536427
 03/25  01:00:00,9.54566795774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  02:00:00,9.57057003334,0.0,0.0,0.0,0.618613109274,5.0,3.59315681009,0.0,3.0011,0.592056810095
 03/25  03:00:00,9.5792261903,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/25  04:00:00,9.72352066831,0.0,0.0,0.0,0.618613109274,5.0,3.59316273776,0.0,3.0011,0.592062737761
 03/25  05:00:00,13.719458353,2.19188088525,0.0,0.0,1.85583932782,5.577,41.6577865534,37.1361365534,4.50165,0.02
 03/25  06:00:00,28.1867981141,2.19188088525,0.0,0.0,3.71167865564,18.077,47.4788427992,32.2357829529,13.50495,1.73810984632
 03/25  07:00:00,25.6137181869,2.19188088525,0.0,0.0,3.71167865564,18.077,51.5286754145,28.7828681412,21.0077,1.73810727331
 03/25  08:00:00,20.624313605,2.19188088525,0.0,0.0,3.71167865564,13.077,43.6092301267,26.8651095691,15.0055,1.73862055753
 03/25  09:00:00,20.6486629718,2.19188088525,0.0,0.0,3.71167865564,13.077,42.8788557848,22.6814641236,15.0055,5.19189166124
 03/25  10:00:00,25.6691256014,2.19188088525,0.0,0.0,3.71167865564,18.077,52.0277784263,14.4004138429,33.0121,4.6152645834
 03/25  11:00:00,26.8055657582,2.19188088525,0.0,0.0,3.71167865564,18.077,54.9860278829,9.2793619812,40.51485,5.19181590169
 03/25  12:00:00,25.9102219856,2.19188088525,0.0,0.0,3.71167865564,18.077,47.4003387618,6.19569885642,36.0132,5.19143990536
 03/25  13:00:00,25.7176949622,2.19188088525,0.0,0.0,3.71167865564,18.077,40.1788951173,4.05300533823,31.51155,4.61433977905
 03/25  14:00:00,20.7255401183,2.19188088525,0.0,0.0,3.71167865564,13.077,29.3447007091,4.29887137475,21.0077,4.03812933436
 03/25  15:00:00,20.7229703091,2.19188088525,0.0,0.0,3.71167865564,13.077,26.8376023458,3.29285912215,19.50715,4.03759322366
 03/25  16:00:00,20.6487833956,2.19188088525,0.0,0.0,3.71167865564,13.077,29.478670008,2.93382746833,22.50825,4.0365925397
