Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/25  17:00:00,25.6593576277,2.19188088525,0.0,0.0,3.71167865564,18.077,31.789277009,2.24124670325,25.50935,4.03868030573
 03/25  18:00:00,25.6495456273,2.19188088525,0.0,0.0,3.71167865564,18.077,33.8932933595,2.61486139696,25.50935,5.76908196251
 03/25  19:00:00,27.6742453903,2.19188088525,0.0,0.0,3.71167865564,18.077,36.9918549925,5.71386430559,25.50935,5.76864068688
 03/25  20:00:00,23.2803040649,2.19188088525,0.0,0.0,3.71167865564,13.077,36.6402574924,9.51526264362,22.50825,4.61674484873
 03/25  21:00:00,23.2052763466,2.19188088525,0.0,0.0,3.71167865564,13.077,37.8702279101,11.0945019891,21.0077,5.76802592097
 03/25  22:00:00,23.079701328,2.19188088525,0.0,0.0,3.71167865564,13.077,38.9647561678,16.9202860522,18.0066,4.0378701156
 03/25  23:00:00,24.2433329018,2.19188088525,0.0,0.0,3.71167865564,13.077,30.3418465396,23.8796887722,3.0011,3.46105776744
 03/25  24:00:00,13.7693831622,2.19188088525,0.0,0.0,1.85583932782,5.577,38.2052606166,32.8917360037,3.0011,2.31242461282
 03/26  01:00:00,9.52031434352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  02:00:00,9.54233052099,0.0,0.0,0.0,0.618613109274,5.0,3.59319399585,0.0,3.0011,0.592093995848
 03/26  03:00:00,9.55138850899,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/26  04:00:00,9.69233949766,0.0,0.0,0.0,0.618613109274,5.0,3.59317404574,0.0,3.0011,0.592074045738
 03/26  05:00:00,13.7012586578,2.19188088525,0.0,0.0,1.85583932782,5.577,52.2006632306,47.6790132306,4.50165,0.02
 03/26  06:00:00,28.1707975471,2.19188088525,0.0,0.0,3.71167865564,18.077,59.077102039,43.8337390926,13.50495,1.73841294642
 03/26  07:00:00,25.5947212144,2.19188088525,0.0,0.0,3.71167865564,18.077,61.0885868404,38.3428345784,21.0077,1.73805226197
 03/26  08:00:00,20.6074189462,2.19188088525,0.0,0.0,3.71167865564,13.077,48.3601166614,31.6160446022,15.0055,1.73857205916
 03/26  09:00:00,20.6582153686,2.19188088525,0.0,0.0,3.71167865564,13.077,38.2144500367,21.4703624076,15.0055,1.73858762907
 03/26  10:00:00,25.6746680382,2.19188088525,0.0,0.0,3.71167865564,18.077,51.2163498449,13.0123761907,33.0121,5.19187365427
 03/26  11:00:00,26.8116544953,2.19188088525,0.0,0.0,3.71167865564,18.077,52.1890173444,6.48234781192,40.51485,5.19181953249
 03/26  12:00:00,25.9288629108,2.19188088525,0.0,0.0,3.71167865564,18.077,42.2100207339,2.1579986851,36.0132,4.03882204882
 03/26  13:00:00,25.7322483802,2.19188088525,0.0,0.0,3.71167865564,18.077,37.4265342739,1.87638522362,31.51155,4.03859905032
 03/26  14:00:00,20.7248348694,2.19188088525,0.0,0.0,3.71167865564,13.077,28.3198186945,3.85106661966,21.0077,3.46105207482
 03/26  15:00:00,20.7267956261,2.19188088525,0.0,0.0,3.71167865564,13.077,24.9496229406,2.55498242088,19.50715,2.88749051974
 03/26  16:00:00,20.6641562768,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6725444773,1.70289411436,22.50825,3.46140036295
 03/26  17:00:00,25.6634678262,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2728637098,1.7244865577,25.50935,4.03902715209
 03/26  18:00:00,25.6539935378,2.19188088525,0.0,0.0,3.71167865564,18.077,32.3144737567,1.6132784668,25.50935,5.19184528988
 03/26  19:00:00,27.6749067179,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5124818201,4.81127014125,25.50935,5.19186167881
 03/26  20:00:00,23.2815682867,2.19188088525,0.0,0.0,3.71167865564,13.077,34.497185579,7.95013300018,22.50825,4.0388025788
 03/26  21:00:00,23.1934134573,2.19188088525,0.0,0.0,3.71167865564,13.077,39.3606803837,13.1622143896,21.0077,5.19076599406
 03/26  22:00:00,23.0647574154,2.19188088525,0.0,0.0,3.71167865564,13.077,42.2417013465,20.1966978812,18.0066,4.03840346532
 03/26  23:00:00,24.240226041,2.19188088525,0.0,0.0,3.71167865564,13.077,30.1963663021,24.8833080938,3.0011,2.31195820831
 03/26  24:00:00,13.7862745646,2.19188088525,0.0,0.0,1.85583932782,5.577,34.1751791842,28.2878766892,3.0011,2.88620249502
 03/27  01:00:00,9.54259806792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  02:00:00,9.57457660367,0.0,0.0,0.0,0.618613109274,5.0,3.59315608734,0.0,3.0011,0.592056087344
 03/27  03:00:00,9.5939722944,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/27  04:00:00,9.74670943262,0.0,0.0,0.0,0.618613109274,5.0,3.59316201616,0.0,3.0011,0.59206201616
 03/27  05:00:00,13.7622337329,2.19188088525,0.0,0.0,1.85583932782,5.577,33.3086303553,28.7869803553,4.50165,0.02
 03/27  06:00:00,28.2375577678,2.19188088525,0.0,0.0,3.71167865564,18.077,37.5698248507,22.3265845279,13.50495,1.73829032285
 03/27  07:00:00,25.6659192945,2.19188088525,0.0,0.0,3.71167865564,18.077,45.4371014214,18.0841952592,21.0077,6.34520616215
 03/27  08:00:00,20.6650838361,2.19188088525,0.0,0.0,3.71167865564,13.077,39.6396521593,19.4413452962,15.0055,5.19280686309
 03/27  09:00:00,20.6678195807,2.19188088525,0.0,0.0,3.71167865564,13.077,41.4022994525,21.7818127729,15.0055,4.61498667956
 03/27  10:00:00,25.6589704282,2.19188088525,0.0,0.0,3.71167865564,18.077,58.0515840097,20.4276921428,33.0121,4.61179186695
 03/27  11:00:00,26.7967881507,2.19188088525,0.0,0.0,3.71167865564,18.077,63.2404785555,18.1134911243,40.51485,4.61213743125
 03/27  12:00:00,25.8870029291,2.19188088525,0.0,0.0,3.71167865564,18.077,55.9034910447,15.8522010227,36.0132,4.038090022
 03/27  13:00:00,25.6887547656,2.19188088525,0.0,0.0,3.71167865564,18.077,51.407113312,16.4329554206,31.51155,3.46260789143
 03/27  14:00:00,20.6808331519,2.19188088525,0.0,0.0,3.71167865564,13.077,45.7453321707,21.2763815463,21.0077,3.46125062443
 03/27  15:00:00,20.6417668062,2.19188088525,0.0,0.0,3.71167865564,13.077,49.7900895081,27.3950552678,19.50715,2.8878842403
 03/27  16:00:00,20.5486437017,2.19188088525,0.0,0.0,3.71167865564,13.077,55.2321932565,29.2631899803,22.50825,3.46075327624
 03/27  17:00:00,25.5529343055,2.19188088525,0.0,0.0,3.71167865564,18.077,55.4646520033,25.9176264212,25.50935,4.03767558214
 03/27  18:00:00,25.5598795896,2.19188088525,0.0,0.0,3.71167865564,18.077,56.3721939751,25.0947112381,25.50935,5.76813273696
 03/27  19:00:00,27.6003798956,2.19188088525,0.0,0.0,3.71167865564,18.077,56.1500991825,24.870932736,25.50935,5.76981644648
 03/27  20:00:00,23.2163379557,2.19188088525,0.0,0.0,3.71167865564,13.077,53.9294417816,26.230365345,22.50825,5.19082643661
 03/27  21:00:00,23.1484590093,2.19188088525,0.0,0.0,3.71167865564,13.077,53.6324286628,26.85691055,21.0077,5.76781811284
 03/27  22:00:00,23.0442833047,2.19188088525,0.0,0.0,3.71167865564,13.077,51.0757151918,28.4558790497,18.0066,4.61323614207
 03/27  23:00:00,24.2370774748,2.19188088525,0.0,0.0,3.71167865564,13.077,36.9037110322,31.016329005,3.0011,2.88628202717
 03/27  24:00:00,13.7571727334,2.19188088525,0.0,0.0,1.85583932782,5.577,42.0678223868,37.3273354573,3.0011,1.73938692949
 03/28  01:00:00,9.49970491553,0.0,0.0,0.0,0.618613109274,5.0,3.59318916684,0.0,3.0011,0.592089166839
 03/28  02:00:00,9.52226821465,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  03:00:00,9.53581841234,0.0,0.0,0.0,0.618613109274,5.0,3.59319506317,0.0,3.0011,0.592095063167
 03/28  04:00:00,10.201542425,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/28  05:00:00,14.2165105185,2.19188088525,0.0,0.0,1.85583932782,5.577,49.8845525414,44.7908533241,4.50165,0.592049217314
 03/28  06:00:00,28.4060135963,2.19188088525,0.0,0.0,3.71167865564,18.077,53.1050249306,37.861957836,13.50495,1.7381170946
 03/28  07:00:00,25.6046426631,2.19188088525,0.0,0.0,3.71167865564,18.077,60.4197777814,33.6422974251,21.0077,5.7697803563
 03/28  08:00:00,20.6042596328,2.19188088525,0.0,0.0,3.71167865564,13.077,55.5814011766,34.8077730613,15.0055,5.76812811523
 03/28  09:00:00,20.6167719226,2.19188088525,0.0,0.0,3.71167865564,13.077,52.1253632558,32.5062831312,15.0055,4.61358012453
 03/28  10:00:00,25.6187625914,2.19188088525,0.0,0.0,3.71167865564,18.077,65.0140318642,27.963340952,33.0121,4.03859091216
 03/28  11:00:00,26.7738215551,2.19188088525,0.0,0.0,3.71167865564,18.077,69.0067637112,23.8776325873,40.51485,4.61428112396
 03/28  12:00:00,25.8433010945,2.19188088525,0.0,0.0,3.71167865564,18.077,62.3331561866,22.2826033276,36.0132,4.03735285903
 03/28  13:00:00,25.6475691109,2.19188088525,0.0,0.0,3.71167865564,18.077,57.7146028571,22.1670413468,31.51155,4.03601151032
 03/28  14:00:00,20.6485912574,2.19188088525,0.0,0.0,3.71167865564,13.077,48.245989552,24.3505581374,21.0077,2.88773141456
 03/28  15:00:00,20.633003232,2.19188088525,0.0,0.0,3.71167865564,13.077,49.2621747765,26.2939342945,19.50715,3.46109048198
 03/28  16:00:00,20.5553233293,2.19188088525,0.0,0.0,3.71167865564,13.077,51.4499524601,26.054237549,22.50825,2.88746491116
 03/28  17:00:00,25.5643704068,2.19188088525,0.0,0.0,3.71167865564,18.077,52.2491729005,22.70227641,25.50935,4.03754649052
 03/28  18:00:00,25.5658392179,2.19188088525,0.0,0.0,3.71167865564,18.077,53.5969960402,22.3192769123,25.50935,5.76836912784
 03/28  19:00:00,27.4568869022,2.19188088525,0.0,0.0,3.71167865564,18.077,55.8015821723,23.9464808345,25.50935,6.34575133777
 03/28  20:00:00,23.077959947,2.19188088525,0.0,0.0,3.71167865564,13.077,53.6509250839,25.9517992178,22.50825,5.19087586616
 03/28  21:00:00,23.0399286796,2.19188088525,0.0,0.0,3.71167865564,13.077,52.8807157907,26.6802274778,21.0077,5.19278831286
 03/28  22:00:00,23.0380187871,2.19188088525,0.0,0.0,3.71167865564,13.077,50.9996171405,28.3781497047,18.0066,4.61486743581
 03/28  23:00:00,24.225324263,2.19188088525,0.0,0.0,3.71167865564,13.077,38.3775849794,32.4903170439,3.0011,2.8861679355
 03/28  24:00:00,13.7357134069,2.19188088525,0.0,0.0,1.85583932782,5.577,46.6147202148,41.302168537,3.0011,2.31145167776
 03/29  01:00:00,9.48217359774,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  02:00:00,9.50813591128,0.0,0.0,0.0,0.618613109274,5.0,3.59317818824,0.0,3.0011,0.592078188238
 03/29  03:00:00,9.52275854535,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/29  04:00:00,9.67469910122,0.0,0.0,0.0,0.618613109274,5.0,3.59318408191,0.0,3.0011,0.592084081913
 03/29  05:00:00,13.6915034138,2.19188088525,0.0,0.0,1.85583932782,5.577,49.4560978608,44.9344478608,4.50165,0.02
 03/29  06:00:00,28.1640173598,2.19188088525,0.0,0.0,3.71167865564,18.077,53.1610242204,37.9180790746,13.50495,1.73799514577
 03/29  07:00:00,25.589325462,2.19188088525,0.0,0.0,3.71167865564,18.077,60.9644645948,33.6112265531,21.0077,6.34553804178
 03/29  08:00:00,20.59091441,2.19188088525,0.0,0.0,3.71167865564,13.077,54.6948809387,34.4951304924,15.0055,5.19425044623
 03/29  09:00:00,20.6027499276,2.19188088525,0.0,0.0,3.71167865564,13.077,52.1902733449,32.5699646878,15.0055,4.61480865714
 03/29  10:00:00,25.607801329,2.19188088525,0.0,0.0,3.71167865564,18.077,62.8721703731,25.821246,33.0121,4.03882437306
 03/29  11:00:00,26.7675991622,2.19188088525,0.0,0.0,3.71167865564,18.077,65.2028958874,20.0728489108,40.51485,4.61519697659
 03/29  12:00:00,25.8547122605,2.19188088525,0.0,0.0,3.71167865564,18.077,55.6740917465,15.0480949993,36.0132,4.6127967472
 03/29  13:00:00,25.6698320846,2.19188088525,0.0,0.0,3.71167865564,18.077,46.3330832388,11.3587967889,31.51155,3.46273644988
 03/29  14:00:00,20.675084391,2.19188088525,0.0,0.0,3.71167865564,13.077,35.5069051101,11.0382163128,21.0077,3.46098879729
 03/29  15:00:00,20.6578600499,2.19188088525,0.0,0.0,3.71167865564,13.077,34.0494140552,11.6551193076,19.50715,2.88714474758
 03/29  16:00:00,20.5783373692,2.19188088525,0.0,0.0,3.71167865564,13.077,37.4119024247,11.4426055042,22.50825,3.46104692049
 03/29  17:00:00,25.5841900001,2.19188088525,0.0,0.0,3.71167865564,18.077,39.8881820713,10.3402293503,25.50935,4.03860272097
 03/29  18:00:00,25.5897079746,2.19188088525,0.0,0.0,3.71167865564,18.077,41.7129068358,11.0097945578,25.50935,5.19376227798
 03/29  19:00:00,26.9843584015,2.19188088525,0.0,0.0,3.71167865564,18.077,47.9411655902,16.0849763263,25.50935,6.34683926389
 03/29  20:00:00,23.2177109484,2.19188088525,0.0,0.0,3.71167865564,13.077,49.4339470665,21.7342331403,22.50825,5.19146392621
 03/29  21:00:00,23.1382251758,2.19188088525,0.0,0.0,3.71167865564,13.077,51.042872258,24.8417833269,21.0077,5.19338893111
 03/29  22:00:00,23.0212126144,2.19188088525,0.0,0.0,3.71167865564,13.077,51.8526999688,29.0317122939,18.0066,4.81438767486
 03/29  23:00:00,24.2168256683,2.19188088525,0.0,0.0,3.71167865564,13.077,40.005109741,34.3160258791,3.0011,2.68798386189
 03/29  24:00:00,13.7365435941,2.19188088525,0.0,0.0,1.85583932782,5.577,47.1734395084,41.8605157263,3.0011,2.3118237821
 03/30  01:00:00,9.48140315178,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  02:00:00,9.50719342417,0.0,0.0,0.0,0.618613109274,5.0,3.59316479687,0.0,3.0011,0.592064796873
 03/30  03:00:00,9.52062286464,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/30  04:00:00,9.67142988685,0.0,0.0,0.0,0.618613109274,5.0,3.59317071061,0.0,3.0011,0.592070710612
 03/30  05:00:00,13.6906076563,2.19188088525,0.0,0.0,1.85583932782,5.577,56.6425515017,52.1209015017,4.50165,0.02
 03/30  06:00:00,28.1654524199,2.19188088525,0.0,0.0,3.71167865564,18.077,60.3789195098,45.1357063431,13.50495,1.73826316669
 03/30  07:00:00,25.5920423006,2.19188088525,0.0,0.0,3.71167865564,18.077,66.6966810321,39.3430519938,21.0077,6.34592903833
 03/30  08:00:00,20.596641985,2.19188088525,0.0,0.0,3.71167865564,13.077,57.9466199704,37.7471200536,15.0055,5.19399991684
 03/30  09:00:00,20.6068453462,2.19188088525,0.0,0.0,3.71167865564,13.077,53.7480760059,34.1275046646,15.0055,4.61507134134
 03/30  10:00:00,25.6135487016,2.19188088525,0.0,0.0,3.71167865564,18.077,63.7657735482,26.1404427568,33.0121,4.61323079139
 03/30  11:00:00,26.77335079,2.19188088525,0.0,0.0,3.71167865564,18.077,65.0551902528,19.9255129228,40.51485,4.61482732999
 03/30  12:00:00,25.8608048922,2.19188088525,0.0,0.0,3.71167865564,18.077,54.9367193926,14.8850642202,36.0132,4.03845517242
 03/30  13:00:00,25.674276468,2.19188088525,0.0,0.0,3.71167865564,18.077,46.1805134711,11.2066780938,31.51155,3.46228537731
 03/30  14:00:00,20.6777780025,2.19188088525,0.0,0.0,3.71167865564,13.077,36.8400788426,12.3712887874,21.0077,3.46109005523
 03/30  15:00:00,20.6569236412,2.19188088525,0.0,0.0,3.71167865564,13.077,36.2279394347,13.8335649889,19.50715,2.8872244458
 03/30  16:00:00,20.5826969047,2.19188088525,0.0,0.0,3.71167865564,13.077,38.1606045822,12.1910012791,22.50825,3.46135330312
 03/30  17:00:00,25.5915377038,2.19188088525,0.0,0.0,3.71167865564,18.077,39.8279178462,10.280127443,25.50935,4.03844040318
 03/30  18:00:00,25.5979125836,2.19188088525,0.0,0.0,3.71167865564,18.077,41.8621078647,11.1592708947,25.50935,5.19348697007
 03/30  19:00:00,26.9964341775,2.19188088525,0.0,0.0,3.71167865564,18.077,46.546367491,14.6902522864,25.50935,6.34676520467
 03/30  20:00:00,23.2245723049,2.19188088525,0.0,0.0,3.71167865564,13.077,48.5347244049,20.834962828,22.50825,5.19151157692
 03/30  21:00:00,23.1409512912,2.19188088525,0.0,0.0,3.71167865564,13.077,51.0094761369,24.8085982584,21.0077,5.19317787847
 03/30  22:00:00,23.0235559903,2.19188088525,0.0,0.0,3.71167865564,13.077,53.0914989752,30.4697658432,18.0066,4.61513313191
 03/30  23:00:00,24.2192936103,2.19188088525,0.0,0.0,3.71167865564,13.077,41.0310634279,35.1435597605,3.0011,2.88640366736
 03/30  24:00:00,13.7409522264,2.19188088525,0.0,0.0,1.85583932782,5.577,43.9989434809,38.6860686878,3.0011,2.31177479311
 03/31  01:00:00,9.48563869727,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  02:00:00,9.51126897253,0.0,0.0,0.0,0.618613109274,5.0,3.59315295211,0.0,3.0011,0.592052952109
 03/31  03:00:00,9.52564376005,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 03/31  04:00:00,10.1938971443,0.0,0.0,0.0,0.618613109274,5.0,3.59315888592,0.0,3.0011,0.592058885919
 03/31  05:00:00,14.2084034813,2.19188088525,0.0,0.0,1.85583932782,5.577,46.4510279192,41.9293779192,4.50165,0.02
 03/31  06:00:00,28.3997099678,2.19188088525,0.0,0.0,3.71167865564,18.077,51.8873005814,36.6441289981,13.50495,1.73822158334
 03/31  07:00:00,25.6005975739,2.19188088525,0.0,0.0,3.71167865564,18.077,57.6160971998,30.2630308662,21.0077,6.34536633352
 03/31  08:00:00,20.6285886455,2.19188088525,0.0,0.0,3.71167865564,13.077,45.1757945411,24.9767690555,15.0055,5.19352548567
 03/31  09:00:00,20.664941177,2.19188088525,0.0,0.0,3.71167865564,13.077,37.8746553422,18.254292746,15.0055,4.61486259618
 03/31  10:00:00,25.6767320028,2.19188088525,0.0,0.0,3.71167865564,18.077,46.9853317778,9.66981581077,33.0121,4.30341596705
 03/31  11:00:00,26.7986028502,2.19188088525,0.0,0.0,3.71167865564,18.077,50.2093141725,5.34417507906,40.51485,4.35028909341
 03/31  12:00:00,25.9057847492,2.19188088525,0.0,0.0,3.71167865564,18.077,43.6125337612,2.9870674115,36.0132,4.61226634974
 03/31  13:00:00,25.7080295586,2.19188088525,0.0,0.0,3.71167865564,18.077,40.2488843879,5.27440856895,31.51155,3.46292581892
 03/31  14:00:00,20.7298315999,2.19188088525,0.0,0.0,3.71167865564,13.077,29.5067326604,5.61119749823,21.0077,2.88783516218
 03/31  15:00:00,20.7330104883,2.19188088525,0.0,0.0,3.71167865564,13.077,27.9664013833,4.99754469139,19.50715,3.46170669189
 03/31  16:00:00,20.6763926108,2.19188088525,0.0,0.0,3.71167865564,13.077,28.4181792135,3.02228565914,22.50825,2.88764355434
 03/31  17:00:00,25.7074919657,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1213479133,0.0,25.50935,4.61199791326
 03/31  18:00:00,25.7175748671,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7023470077,0.0,25.50935,5.1929970077
 03/31  19:00:00,26.9647222861,2.19188088525,0.0,0.0,3.71167865564,18.077,32.6655752484,0.810229819435,25.50935,6.34599542894
 03/31  20:00:00,23.1934343006,2.19188088525,0.0,0.0,3.71167865564,13.077,31.6393312939,3.94019699479,22.50825,5.19088429911
 03/31  21:00:00,23.1329632952,2.19188088525,0.0,0.0,3.71167865564,13.077,32.1377759797,5.93684101737,21.0077,5.19323496232
 03/31  22:00:00,23.11996419,2.19188088525,0.0,0.0,3.71167865564,13.077,30.7977845162,8.17650565506,18.0066,4.61467886111
 03/31  23:00:00,24.2758942581,2.19188088525,0.0,0.0,3.71167865564,13.077,17.4864179128,11.5993140498,3.0011,2.88600386297
 03/31  24:00:00,13.8375392199,2.19188088525,0.0,0.0,1.85583932782,5.577,23.9397760244,18.627388882,3.0011,2.31128714242
 04/01  01:00:00,9.59071924932,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  02:00:00,9.61514792029,0.0,0.0,0.0,0.618613109274,5.0,3.59319067079,0.0,3.0011,0.592090670794
 04/01  03:00:00,9.62435784965,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/01  04:00:00,9.77269999993,0.0,0.0,0.0,0.618613109274,5.0,3.59314480421,0.0,3.0011,0.592044804208
 04/01  05:00:00,13.7886712194,2.19188088525,0.0,0.0,1.85583932782,5.577,28.2497166203,23.7280666203,4.50165,0.02
 04/01  06:00:00,28.2605751332,2.19188088525,0.0,0.0,3.71167865564,18.077,32.9285164262,17.6853600854,13.50495,1.73820634085
 04/01  07:00:00,25.6823267712,2.19188088525,0.0,0.0,3.71167865564,18.077,38.5154347228,15.769572031,21.0077,1.73816269178
 04/01  08:00:00,20.6895325573,2.19188088525,0.0,0.0,3.71167865564,13.077,31.7189487063,14.9749582838,15.0055,1.73849042253
 04/01  09:00:00,20.7133180832,2.19188088525,0.0,0.0,3.71167865564,13.077,31.2054621405,11.00872119,15.0055,5.1912409504
 04/01  10:00:00,25.7209408831,2.19188088525,0.0,0.0,3.71167865564,18.077,44.4410368194,6.81458269477,33.0121,4.61435412464
 04/01  11:00:00,26.863872581,2.19188088525,0.0,0.0,3.71167865564,18.077,47.6153851965,2.48392929077,40.51485,4.61660590574
 04/01  12:00:00,26.0314799084,2.19188088525,0.0,0.0,3.71167865564,18.077,41.2049716346,0.0,36.0132,5.19177163463
 04/01  13:00:00,25.8521705161,2.19188088525,0.0,0.0,3.71167865564,18.077,36.1261744919,0.0,31.51155,4.61462449192
 04/01  14:00:00,20.8690955239,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0748097775,0.0296115407877,21.0077,4.03749823676
 04/01  15:00:00,20.8618553597,2.19188088525,0.0,0.0,3.71167865564,13.077,24.1190880376,0.0,19.50715,4.61193803762
 04/01  16:00:00,20.7821623004,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9710218319,0.0,22.50825,3.46277183186
 04/01  17:00:00,25.7949257016,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5478833996,0.0,25.50935,4.0385333996
 04/01  18:00:00,25.7846057381,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2777841395,0.0,25.50935,5.76843413952
 04/01  19:00:00,27.1573975758,2.19188088525,0.0,0.0,3.71167865564,18.077,30.703297642,0.0,25.50935,5.19394764202
 04/01  20:00:00,23.3645521063,2.19188088525,0.0,0.0,3.71167865564,13.077,29.3245098109,1.62508396834,22.50825,5.19117584252
 04/01  21:00:00,23.2563558683,2.19188088525,0.0,0.0,3.71167865564,13.077,31.5014013338,4.72603101012,21.0077,5.76767032364
 04/01  22:00:00,23.1214895273,2.19188088525,0.0,0.0,3.71167865564,13.077,30.6748364586,8.63023552728,18.0066,4.03800093133
 04/01  23:00:00,24.2655642728,2.19188088525,0.0,0.0,3.71167865564,13.077,18.9355364765,13.0473314993,3.0011,2.88710497718
 04/01  24:00:00,13.8137378935,2.19188088525,0.0,0.0,1.85583932782,5.577,25.8642294501,20.5508744127,3.0011,2.31225503743
 04/02  01:00:00,9.57472551784,0.0,0.0,0.0,0.618613109274,5.0,3.59316721228,0.0,3.0011,0.592067212279
 04/02  02:00:00,9.60697891976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  03:00:00,9.62149519002,0.0,0.0,0.0,0.618613109274,5.0,3.59317312339,0.0,3.0011,0.592073123393
 04/02  04:00:00,9.77391484647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/02  05:00:00,13.7765037607,2.19188088525,0.0,0.0,1.85583932782,5.577,29.1313184173,24.6096684173,4.50165,0.02
 04/02  06:00:00,27.6112584614,2.19188088525,0.0,0.0,3.71167865564,18.077,34.7824777447,19.5393114175,13.50495,1.73821632726
 04/02  07:00:00,25.6642008273,2.19188088525,0.0,0.0,3.71167865564,18.077,40.4414604695,17.6955958613,21.0077,1.73816460821
 04/02  08:00:00,20.6558128532,2.19188088525,0.0,0.0,3.71167865564,13.077,36.7046729705,19.9608737637,15.0055,1.73829920684
 04/02  09:00:00,20.6671805094,2.19188088525,0.0,0.0,3.71167865564,13.077,34.8630618348,18.1190991717,15.0055,1.73846266309
 04/02  10:00:00,25.6710718555,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4768381868,13.2746154858,33.0121,5.19012270101
 04/02  11:00:00,26.7992918816,2.19188088525,0.0,0.0,3.71167865564,18.077,55.96132511,10.2557789005,40.51485,5.19069620953
 04/02  12:00:00,25.9105432256,2.19188088525,0.0,0.0,3.71167865564,18.077,45.5924191456,5.54037656624,36.0132,4.03884257936
 04/02  13:00:00,25.72716979,2.19188088525,0.0,0.0,3.71167865564,18.077,38.7099766317,3.16028614586,31.51155,4.0381404858
 04/02  14:00:00,20.7253237048,2.19188088525,0.0,0.0,3.71167865564,13.077,29.8655626666,5.39740939028,21.0077,3.46045327631
 04/02  15:00:00,20.7037642004,2.19188088525,0.0,0.0,3.71167865564,13.077,28.8980197376,6.50303462238,19.50715,2.88783511522
 04/02  16:00:00,20.6188053098,2.19188088525,0.0,0.0,3.71167865564,13.077,34.3610562518,8.39155503553,22.50825,3.46125121627
 04/02  17:00:00,25.6152027552,2.19188088525,0.0,0.0,3.71167865564,18.077,39.4784210217,9.93075303675,25.50935,4.03831798497
 04/02  18:00:00,25.598107877,2.19188088525,0.0,0.0,3.71167865564,18.077,44.4454006884,13.7447744538,25.50935,5.19127623463
 04/02  19:00:00,26.9903218065,2.19188088525,0.0,0.0,3.71167865564,18.077,48.4127589461,18.286574103,25.50935,4.61683484312
 04/02  20:00:00,23.2267614513,2.19188088525,0.0,0.0,3.71167865564,13.077,48.4655402376,21.9196334476,22.50825,4.03765679006
 04/02  21:00:00,23.1516713266,2.19188088525,0.0,0.0,3.71167865564,13.077,49.6042998847,23.4064497431,21.0077,5.1901501416
 04/02  22:00:00,23.0386751047,2.19188088525,0.0,0.0,3.71167865564,13.077,48.5235907354,26.4793915846,18.0066,4.03759915079
 04/02  23:00:00,24.2331276535,2.19188088525,0.0,0.0,3.71167865564,13.077,33.972745431,28.6594130965,3.0011,2.31223233456
 04/02  24:00:00,13.7616508832,2.19188088525,0.0,0.0,1.85583932782,5.577,39.9943865375,34.1074122709,3.0011,2.88587426663
 04/03  01:00:00,9.51324520434,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  02:00:00,9.54169848754,0.0,0.0,0.0,0.618613109274,5.0,3.59314874194,0.0,3.0011,0.592048741935
 04/03  03:00:00,9.55622417288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/03  04:00:00,9.7017889529,0.0,0.0,0.0,0.618613109274,5.0,3.59315468245,0.0,3.0011,0.592054682455
 04/03  05:00:00,13.7111483621,2.19188088525,0.0,0.0,1.85583932782,5.577,43.4481721902,38.9265221902,4.50165,0.02
 04/03  06:00:00,27.5457202201,2.19188088525,0.0,0.0,3.71167865564,18.077,49.0526958364,33.8097144835,13.50495,1.73803135293
 04/03  07:00:00,25.6024075018,2.19188088525,0.0,0.0,3.71167865564,18.077,58.7741721819,31.9965313404,21.0077,5.76994084149
 04/03  08:00:00,20.6032053054,2.19188088525,0.0,0.0,3.71167865564,13.077,55.1135932948,34.3400615705,15.0055,5.7680317243
 04/03  09:00:00,20.6118156864,2.19188088525,0.0,0.0,3.71167865564,13.077,54.8113070875,35.191829012,15.0055,4.61397807551
 04/03  10:00:00,25.6063143489,2.19188088525,0.0,0.0,3.71167865564,18.077,68.3899306257,31.3401162169,33.0121,4.03771440879
 04/03  11:00:00,26.7677715986,2.19188088525,0.0,0.0,3.71167865564,18.077,71.6145878294,26.4854682282,40.51485,4.61426960126
 04/03  12:00:00,25.8412225713,2.19188088525,0.0,0.0,3.71167865564,18.077,63.3935718101,23.3424045533,36.0132,4.03796725673
 04/03  13:00:00,25.6447836277,2.19188088525,0.0,0.0,3.71167865564,18.077,59.346896178,23.7990385696,31.51155,4.03630760836
 04/03  14:00:00,20.6427409489,2.19188088525,0.0,0.0,3.71167865564,13.077,50.7917611741,26.8967852553,21.0077,2.88727591878
 04/03  15:00:00,20.625664946,2.19188088525,0.0,0.0,3.71167865564,13.077,51.4231430301,29.0285974112,19.50715,2.88739561891
 04/03  16:00:00,20.5381203209,2.19188088525,0.0,0.0,3.71167865564,13.077,56.3359129285,30.3667862626,22.50825,3.4608766659
 04/03  17:00:00,25.5401037143,2.19188088525,0.0,0.0,3.71167865564,18.077,57.3425366244,27.7950615966,25.50935,4.03812502782
 04/03  18:00:00,25.5448885949,2.19188088525,0.0,0.0,3.71167865564,18.077,60.1713274628,28.8938447564,25.50935,5.76813270633
 04/03  19:00:00,26.9526529391,2.19188088525,0.0,0.0,3.71167865564,18.077,61.0876916599,29.8081337603,25.50935,5.77020789961
 04/03  20:00:00,23.2000631028,2.19188088525,0.0,0.0,3.71167865564,13.077,58.6293335941,30.9300779309,22.50825,5.19100566323
 04/03  21:00:00,23.1307407642,2.19188088525,0.0,0.0,3.71167865564,13.077,58.3120966195,31.6533586595,21.0077,5.65103795998
 04/03  22:00:00,23.0282538596,2.19188088525,0.0,0.0,3.71167865564,13.077,55.4738540366,33.3103224509,18.0066,4.15693158572
 04/03  23:00:00,24.2264868891,2.19188088525,0.0,0.0,3.71167865564,13.077,43.288406268,37.4013995873,3.0011,2.88590668076
 04/03  24:00:00,13.7421782702,2.19188088525,0.0,0.0,1.85583932782,5.577,51.6459670084,46.3332550415,3.0011,2.31161196696
 04/04  01:00:00,9.48597262459,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  02:00:00,9.51133453425,0.0,0.0,0.0,0.618613109274,5.0,3.59316563299,0.0,3.0011,0.592065632991
 04/04  03:00:00,9.52468041572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/04  04:00:00,10.1908399699,0.0,0.0,0.0,0.618613109274,5.0,3.59317154662,0.0,3.0011,0.592071546616
 04/04  05:00:00,14.2051987177,2.19188088525,0.0,0.0,1.85583932782,5.577,56.9435540641,52.4219040641,4.50165,0.02
 04/04  06:00:00,27.7639729475,2.19188088525,0.0,0.0,3.71167865564,18.077,60.5804665017,45.337439486,13.50495,1.73807701577
 04/04  07:00:00,25.5959830266,2.19188088525,0.0,0.0,3.71167865564,18.077,68.4451305823,41.0924874307,21.0077,6.34494315159
 04/04  08:00:00,20.5955877812,2.19188088525,0.0,0.0,3.71167865564,13.077,61.1149275402,40.9176095658,15.0055,5.19181797445
 04/04  09:00:00,20.6071731226,2.19188088525,0.0,0.0,3.71167865564,13.077,60.37361416,40.7542117716,15.0055,4.6139023884
 04/04  10:00:00,25.6006245199,2.19188088525,0.0,0.0,3.71167865564,18.077,75.2866151843,38.2369473782,33.0121,4.03756780609
 04/04  11:00:00,26.7548353084,2.19188088525,0.0,0.0,3.71167865564,18.077,80.4833581449,35.3544072438,40.51485,4.61410090109
 04/04  12:00:00,25.8198136518,2.19188088525,0.0,0.0,3.71167865564,18.077,73.1850553422,33.1340690086,36.0132,4.03778633359
 04/04  13:00:00,25.6193093586,2.19188088525,0.0,0.0,3.71167865564,18.077,68.5683734711,33.5943727428,31.51155,3.46245072834
 04/04  14:00:00,20.6196819262,2.19188088525,0.0,0.0,3.71167865564,13.077,61.5356629218,37.0670669461,21.0077,3.46089597576
 04/04  15:00:00,20.6057343029,2.19188088525,0.0,0.0,3.71167865564,13.077,61.6124427046,39.21809546,19.50715,2.88719724459
 04/04  16:00:00,20.5218878254,2.19188088525,0.0,0.0,3.71167865564,13.077,64.9631811077,38.993672596,22.50825,3.4612585117
 04/04  17:00:00,25.5240424291,2.19188088525,0.0,0.0,3.71167865564,18.077,64.6558870384,35.1087663749,25.50935,4.03777066342
 04/04  18:00:00,25.5278512926,2.19188088525,0.0,0.0,3.71167865564,18.077,67.4981202975,36.2210361793,25.50935,5.76773411818
 04/04  19:00:00,26.7952970721,2.19188088525,0.0,0.0,3.71167865564,18.077,68.4021228902,37.1226257858,25.50935,5.7701471044
 04/04  20:00:00,23.0530632824,2.19188088525,0.0,0.0,3.71167865564,13.077,66.2141466687,38.5155147361,22.50825,5.19038193253
 04/04  21:00:00,23.0167631962,2.19188088525,0.0,0.0,3.71167865564,13.077,65.485354565,39.2857179182,21.0077,5.19193664681
 04/04  22:00:00,23.0142279305,2.19188088525,0.0,0.0,3.71167865564,13.077,65.0529877727,42.4316096443,18.0066,4.61477812836
 04/04  23:00:00,24.2134317838,2.19188088525,0.0,0.0,3.71167865564,13.077,51.8121228904,45.925026961,3.0011,2.88599592942
 04/04  24:00:00,13.7338552002,2.19188088525,0.0,0.0,1.85583932782,5.577,57.8398532899,52.5275201924,3.0011,2.31123309746
 04/05  01:00:00,9.47446386511,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  02:00:00,9.49770813934,0.0,0.0,0.0,0.618613109274,5.0,3.59317808413,0.0,3.0011,0.592078084133
 04/05  03:00:00,9.5109610025,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  04:00:00,9.66227719883,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/05  05:00:00,13.6877432578,2.19188088525,0.0,0.0,1.85583932782,5.577,63.0473376364,57.9536036584,4.50165,0.592083977972
 04/05  06:00:00,27.5303932671,2.19188088525,0.0,0.0,3.71167865564,18.077,67.3534283113,52.110338855,13.50495,1.73813945627
 04/05  07:00:00,25.5879736466,2.19188088525,0.0,0.0,3.71167865564,18.077,75.1765601672,48.3988405086,21.0077,5.77001965859
 04/05  08:00:00,20.5897916668,2.19188088525,0.0,0.0,3.71167865564,13.077,68.6164761167,47.8428784895,15.0055,5.76809762726
 04/05  09:00:00,20.6002681462,2.19188088525,0.0,0.0,3.71167865564,13.077,63.9102551905,44.2900888631,15.0055,4.61466632739
 04/05  10:00:00,25.595929001,2.19188088525,0.0,0.0,3.71167865564,18.077,73.4645173274,36.4137335789,33.0121,4.03868374848
 04/05  11:00:00,26.7555464506,2.19188088525,0.0,0.0,3.71167865564,18.077,76.7834104263,31.6544331715,40.51485,4.61412725487
 04/05  12:00:00,25.81846143,2.19188088525,0.0,0.0,3.71167865564,18.077,68.014991499,27.9639585764,36.0132,4.03783292255
 04/05  13:00:00,25.6176199978,2.19188088525,0.0,0.0,3.71167865564,18.077,61.1640984814,26.1904232885,31.51155,3.46212519295
 04/05  14:00:00,20.6137010109,2.19188088525,0.0,0.0,3.71167865564,13.077,52.8598845085,28.3918309832,21.0077,3.4603535253
 04/05  15:00:00,20.596120098,2.19188088525,0.0,0.0,3.71167865564,13.077,52.6962944061,30.3015702087,19.50715,2.88757419739
 04/05  16:00:00,20.5226988746,2.19188088525,0.0,0.0,3.71167865564,13.077,54.3153249914,28.3458308297,22.50825,3.4612441617
 04/05  17:00:00,25.5391968424,2.19188088525,0.0,0.0,3.71167865564,18.077,52.180394164,22.6331715209,25.50935,4.03787264312
 04/05  18:00:00,25.5463533133,2.19188088525,0.0,0.0,3.71167865564,18.077,53.5493136057,22.8465789382,25.50935,5.19338466758
 04/05  19:00:00,26.9461187795,2.19188088525,0.0,0.0,3.71167865564,18.077,58.9363661333,27.0812201716,25.50935,6.34579596173
 04/05  20:00:00,23.1924096344,2.19188088525,0.0,0.0,3.71167865564,13.077,58.8412762715,31.7166168794,22.50825,4.6164093921
 04/05  21:00:00,23.1218011545,2.19188088525,0.0,0.0,3.71167865564,13.077,63.1524852353,36.3772775289,21.0077,5.76750770641
 04/05  22:00:00,23.0168750716,2.19188088525,0.0,0.0,3.71167865564,13.077,62.7569747054,40.1367674244,18.0066,4.61360728095
 04/05  23:00:00,24.2160208781,2.19188088525,0.0,0.0,3.71167865564,13.077,48.263167246,42.9490306993,3.0011,2.31303654664
 04/05  24:00:00,13.7359994768,2.19188088525,0.0,0.0,1.85583932782,5.577,56.5358033177,51.222413821,3.0011,2.3122894967
 04/06  01:00:00,9.48011782367,0.0,0.0,0.0,0.618613109274,5.0,3.59317646943,0.0,3.0011,0.592076469425
 04/06  02:00:00,9.50395621127,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  03:00:00,9.51635995705,0.0,0.0,0.0,0.618613109274,5.0,3.59318238474,0.0,3.0011,0.592082384736
 04/06  04:00:00,9.6659693219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/06  05:00:00,13.6886156631,2.19188088525,0.0,0.0,1.85583932782,5.577,64.673654696,60.152004696,4.50165,0.02
 04/06  06:00:00,27.5323100476,2.19188088525,0.0,0.0,3.71167865564,18.077,66.6054822823,51.3623124698,13.50495,1.73821981249
 04/06  07:00:00,25.5941721725,2.19188088525,0.0,0.0,3.71167865564,18.077,70.1905537544,42.837117678,21.0077,6.34573607644
 04/06  08:00:00,20.5961725609,2.19188088525,0.0,0.0,3.71167865564,13.077,59.0830525369,38.8839372182,15.0055,5.19361531875
 04/06  09:00:00,20.6067314089,2.19188088525,0.0,0.0,3.71167865564,13.077,52.4572707369,32.8368995171,15.0055,4.61487121988
 04/06  10:00:00,25.6121475783,2.19188088525,0.0,0.0,3.71167865564,18.077,62.6072526659,25.5564313811,33.0121,4.03872128481
 04/06  11:00:00,26.7697017997,2.19188088525,0.0,0.0,3.71167865564,18.077,65.4110561123,20.2814306413,40.51485,4.61477547099
 04/06  12:00:00,25.8571803106,2.19188088525,0.0,0.0,3.71167865564,18.077,55.3949276054,15.3433046207,36.0132,4.03842298474
 04/06  13:00:00,25.6591183178,2.19188088525,0.0,0.0,3.71167865564,18.077,50.291060706,14.7430846304,31.51155,4.03642607559
 04/06  14:00:00,20.6529421868,2.19188088525,0.0,0.0,3.71167865564,13.077,41.6918469792,17.7967190177,21.0077,2.88742796157
 04/06  15:00:00,20.6343048735,2.19188088525,0.0,0.0,3.71167865564,13.077,42.2489188985,19.8536995331,19.50715,2.88806936534
 04/06  16:00:00,20.554161048,2.19188088525,0.0,0.0,3.71167865564,13.077,46.0254285914,20.055744256,22.50825,3.46143433539
 04/06  17:00:00,25.5625077152,2.19188088525,0.0,0.0,3.71167865564,18.077,46.8571336052,17.3098668887,25.50935,4.03791671648
 04/06  18:00:00,25.5617757264,2.19188088525,0.0,0.0,3.71167865564,18.077,49.9230418211,18.6463925074,25.50935,5.76729931374
 04/06  19:00:00,26.9645523355,2.19188088525,0.0,0.0,3.71167865564,18.077,51.0131331477,19.7332856329,25.50935,5.77049751477
 04/06  20:00:00,23.2086877195,2.19188088525,0.0,0.0,3.71167865564,13.077,50.0860072044,22.3869345476,22.50825,5.19082265679
 04/06  21:00:00,23.1383961497,2.19188088525,0.0,0.0,3.71167865564,13.077,50.0962711258,23.8958132281,21.0077,5.19275789776
 04/06  22:00:00,23.0330981665,2.19188088525,0.0,0.0,3.71167865564,13.077,48.2583860115,25.6374855386,18.0066,4.61430047288
 04/06  23:00:00,24.2233989481,2.19188088525,0.0,0.0,3.71167865564,13.077,34.1661943374,28.2788867334,3.0011,2.88620760401
 04/06  24:00:00,13.7480160779,2.19188088525,0.0,0.0,1.85583932782,5.577,41.4413128427,36.1292731222,3.0011,2.31093972047
 04/07  01:00:00,9.48872179601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  02:00:00,9.50861924702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  03:00:00,9.51876784775,0.0,0.0,0.0,0.618613109274,5.0,3.59316011435,0.0,3.0011,0.592060114346
 04/07  04:00:00,10.1870087947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/07  05:00:00,14.2010093255,2.19188088525,0.0,0.0,1.85583932782,5.577,48.6256394696,43.5319234347,4.50165,0.592066034986
 04/07  06:00:00,27.7561361455,2.19188088525,0.0,0.0,3.71167865564,18.077,52.8044698715,37.5616095024,13.50495,1.73791036905
 04/07  07:00:00,25.5816588197,2.19188088525,0.0,0.0,3.71167865564,18.077,60.0914978537,33.3136666669,21.0077,5.77013118679
 04/07  08:00:00,20.5824517177,2.19188088525,0.0,0.0,3.71167865564,13.077,53.8752514263,33.1017387326,15.0055,5.76801269377
 04/07  09:00:00,20.5984700888,2.19188088525,0.0,0.0,3.71167865564,13.077,50.9713373291,31.3520528527,15.0055,4.61378447638
 04/07  10:00:00,25.604032208,2.19188088525,0.0,0.0,3.71167865564,18.077,63.35429081,26.3039394775,33.0121,4.03825133242
 04/07  11:00:00,26.757104765,2.19188088525,0.0,0.0,3.71167865564,18.077,67.316043832,22.7633570624,40.51485,4.03783676965
 04/07  12:00:00,25.8384749937,2.19188088525,0.0,0.0,3.71167865564,18.077,59.4056851254,18.7801685267,36.0132,4.61231659866
 04/07  13:00:00,25.6481844257,2.19188088525,0.0,0.0,3.71167865564,18.077,51.5637021544,16.5895379791,31.51155,3.4626141753
 04/07  14:00:00,20.653266929,2.19188088525,0.0,0.0,3.71167865564,13.077,40.9545634931,17.0597075196,21.0077,2.88715597349
 04/07  15:00:00,20.6430862292,2.19188088525,0.0,0.0,3.71167865564,13.077,39.3802806854,16.4123869595,19.50715,3.46074372588
 04/07  16:00:00,20.5647260322,2.19188088525,0.0,0.0,3.71167865564,13.077,40.7621657628,15.3663239788,22.50825,2.88759178392
 04/07  17:00:00,25.5721601016,2.19188088525,0.0,0.0,3.71167865564,18.077,42.1786374491,12.6314424044,25.50935,4.03784504468
 04/07  18:00:00,25.5794505701,2.19188088525,0.0,0.0,3.71167865564,18.077,43.5867405829,12.310133711,25.50935,5.7672568719
 04/07  19:00:00,26.829234912,2.19188088525,0.0,0.0,3.71167865564,18.077,48.1948173048,16.9150678663,25.50935,5.77039943855
 04/07  20:00:00,23.0723778221,2.19188088525,0.0,0.0,3.71167865564,13.077,49.9947871617,22.2959609005,22.50825,5.19057626114
 04/07  21:00:00,23.0238525677,2.19188088525,0.0,0.0,3.71167865564,13.077,51.4343570233,25.2343321732,21.0077,5.19232485007
 04/07  22:00:00,23.011280805,2.19188088525,0.0,0.0,3.71167865564,13.077,52.0109724199,29.3898536504,18.0066,4.61451876953
 04/07  23:00:00,24.2104608529,2.19188088525,0.0,0.0,3.71167865564,13.077,40.4116990065,34.5248029457,3.0011,2.88579606079
 04/07  24:00:00,13.7350389289,2.19188088525,0.0,0.0,1.85583932782,5.577,48.8372835719,43.5249241826,3.0011,2.31125938937
 04/08  01:00:00,9.47748154699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  02:00:00,9.50131508711,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  03:00:00,9.51434546779,0.0,0.0,0.0,0.618613109274,5.0,3.59318267591,0.0,3.0011,0.592082675911
 04/08  04:00:00,9.66516863311,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/08  05:00:00,13.6877926244,2.19188088525,0.0,0.0,1.85583932782,5.577,63.8252594472,58.7315208699,4.50165,0.59208857722
 04/08  06:00:00,27.5291213071,2.19188088525,0.0,0.0,3.71167865564,18.077,68.1112791535,52.8683567268,13.50495,1.73797242662
 04/08  07:00:00,25.5870698244,2.19188088525,0.0,0.0,3.71167865564,18.077,68.9235868324,46.1773444146,21.0077,1.73854241787
 04/08  08:00:00,20.5871830347,2.19188088525,0.0,0.0,3.71167865564,13.077,57.587525007,40.8434967354,15.0055,1.73852827158
 04/08  09:00:00,20.5960771908,2.19188088525,0.0,0.0,3.71167865564,13.077,53.8588716709,34.2364378185,15.0055,4.61693385249
 04/08  10:00:00,25.6080076039,2.19188088525,0.0,0.0,3.71167865564,18.077,62.3513781834,24.7246027819,33.0121,4.61467540144
 04/08  11:00:00,26.7683937506,2.19188088525,0.0,0.0,3.71167865564,18.077,63.7454229924,18.0391681826,40.51485,5.19140480981
 04/08  12:00:00,25.8641938103,2.19188088525,0.0,0.0,3.71167865564,18.077,53.7653180116,12.5611928976,36.0132,5.19092511397
 04/08  13:00:00,25.6754392349,2.19188088525,0.0,0.0,3.71167865564,18.077,45.6409970572,9.51574601053,31.51155,4.61370104669
 04/08  14:00:00,20.675857546,2.19188088525,0.0,0.0,3.71167865564,13.077,35.6168151959,10.5714302748,21.0077,4.03768492106
 04/08  15:00:00,20.6690485826,2.19188088525,0.0,0.0,3.71167865564,13.077,31.4650197526,7.92035452381,19.50715,4.03751522883
 04/08  16:00:00,20.5939086217,2.19188088525,0.0,0.0,3.71167865564,13.077,32.2214057128,6.25049178179,22.50825,3.462663931
 04/08  17:00:00,25.6017194185,2.19188088525,0.0,0.0,3.71167865564,18.077,34.8589514826,5.31146693328,25.50935,4.03813454935
 04/08  18:00:00,25.6046661923,2.19188088525,0.0,0.0,3.71167865564,18.077,36.0132111729,5.31017880566,25.50935,5.19368236723
 04/08  19:00:00,27.0073584531,2.19188088525,0.0,0.0,3.71167865564,18.077,39.4503976172,8.17263173956,25.50935,5.76841587768
 04/08  20:00:00,23.2294576539,2.19188088525,0.0,0.0,3.71167865564,13.077,44.2086424515,16.50905397,22.50825,5.19133848144
 04/08  21:00:00,23.1414422457,2.19188088525,0.0,0.0,3.71167865564,13.077,48.4820117133,22.2811355065,21.0077,5.19317620678
 04/08  22:00:00,23.0375940772,2.19188088525,0.0,0.0,3.71167865564,13.077,45.3576088336,23.3130675044,18.0066,4.03794132917
 04/08  23:00:00,24.2244510338,2.19188088525,0.0,0.0,3.71167865564,13.077,33.209673056,26.7478293248,3.0011,3.46074373117
 04/08  24:00:00,13.750177738,2.19188088525,0.0,0.0,1.85583932782,5.577,40.4496684221,35.7098046894,3.0011,1.73876373269
 04/09  01:00:00,9.48913445995,0.0,0.0,0.0,0.618613109274,5.0,3.59319585611,0.0,3.0011,0.592095856105
 04/09  02:00:00,9.51234836142,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  03:00:00,9.52517569768,0.0,0.0,0.0,0.618613109274,5.0,3.59316300418,0.0,3.0011,0.592063004185
 04/09  04:00:00,9.67588208821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/09  05:00:00,13.6912802496,2.19188088525,0.0,0.0,1.85583932782,5.577,50.8508087104,45.7570897902,4.50165,0.592068920216
 04/09  06:00:00,27.5316152253,2.19188088525,0.0,0.0,3.71167865564,18.077,56.9524322646,41.7093946097,13.50495,1.73808765497
 04/09  07:00:00,25.5896529037,2.19188088525,0.0,0.0,3.71167865564,18.077,57.0843435599,34.3382286482,21.0077,1.73841491162
 04/09  08:00:00,20.5995918023,2.19188088525,0.0,0.0,3.71167865564,13.077,45.8080750266,29.6369348896,15.0055,1.16564013696
 04/09  09:00:00,20.6327068864,2.19188088525,0.0,0.0,3.71167865564,13.077,39.6108190666,22.8668077245,15.0055,1.7385113421
 04/09  10:00:00,25.65221777,2.19188088525,0.0,0.0,3.71167865564,18.077,52.3000508321,14.0966231706,33.0121,5.19132766148
 04/09  11:00:00,26.8029554343,2.19188088525,0.0,0.0,3.71167865564,18.077,51.3993243962,5.69329504021,40.51485,5.19117935595
 04/09  12:00:00,25.9358899386,2.19188088525,0.0,0.0,3.71167865564,18.077,41.3381758431,1.2868863112,36.0132,4.03808953193
 04/09  13:00:00,25.7531519819,2.19188088525,0.0,0.0,3.71167865564,18.077,35.8393751337,0.289868805402,31.51155,4.03795632828
 04/09  14:00:00,20.7814238575,2.19188088525,0.0,0.0,3.71167865564,13.077,24.2342104096,0.339796004636,21.0077,2.88671440493
 04/09  15:00:00,20.7812036573,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9677197369,0.0,19.50715,3.46056973692
 04/09  16:00:00,20.7017373743,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3960912226,0.0,22.50825,2.88784122264
 04/09  17:00:00,25.7019336209,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5478429489,0.0,25.50935,4.03849294891
 04/09  18:00:00,25.6925746855,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7005154697,0.0,25.50935,5.19116546965
 04/09  19:00:00,27.0641465001,2.19188088525,0.0,0.0,3.71167865564,18.077,32.513884496,2.38793678043,25.50935,4.61659771557
 04/09  20:00:00,23.2845323702,2.19188088525,0.0,0.0,3.71167865564,13.077,34.1367614891,7.01623069366,22.50825,4.61228079547
 04/09  21:00:00,23.2005662908,2.19188088525,0.0,0.0,3.71167865564,13.077,37.2931652492,11.6693307508,21.0077,4.61613449841
 04/09  22:00:00,23.079410198,2.19188088525,0.0,0.0,3.71167865564,13.077,38.3010024478,16.2566780902,18.0066,4.03772435758
 04/09  23:00:00,24.2452500916,2.19188088525,0.0,0.0,3.71167865564,13.077,26.6935827439,21.3806491574,3.0011,2.31183358646
 04/09  24:00:00,13.7847631622,2.19188088525,0.0,0.0,1.85583932782,5.577,34.6373302647,28.7499026418,3.0011,2.88632762291
 04/10  01:00:00,9.5378075479,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  02:00:00,9.56686913636,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  03:00:00,9.58061929841,0.0,0.0,0.0,0.618613109274,5.0,3.59318145168,0.0,3.0011,0.592081451684
 04/10  04:00:00,9.73130904329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/10  05:00:00,13.744985897,2.19188088525,0.0,0.0,1.85583932782,5.577,34.8204333245,29.726695986,4.50165,0.592087338423
 04/10  06:00:00,26.954531462,2.19188088525,0.0,0.0,3.71167865564,18.077,37.5103041095,22.2674015798,13.50495,1.73795252969
 04/10  07:00:00,25.6611788355,2.19188088525,0.0,0.0,3.71167865564,18.077,41.460258783,14.6820590058,21.0077,5.7704997772
 04/10  08:00:00,20.6829265656,2.19188088525,0.0,0.0,3.71167865564,13.077,31.5127588348,10.7390244243,15.0055,5.76823441049
 04/10  09:00:00,20.7198518924,2.19188088525,0.0,0.0,3.71167865564,13.077,24.5505219584,5.50457440156,15.0055,4.04044755683
 04/10  10:00:00,25.7682091501,2.19188088525,0.0,0.0,3.71167865564,18.077,38.3438730447,1.29316485694,33.0121,4.03860818774
 04/10  11:00:00,26.9546740646,2.19188088525,0.00426276890762,0.0,3.71167865564,18.077,45.1296729455,0.0,40.51485,4.61482294547
 04/10  12:00:00,26.5607259138,2.19188088525,0.407252053103,0.0,3.71167865564,18.077,40.051270726,0.0,36.0132,4.038070726
 04/10  13:00:00,26.6474286896,2.19188088525,0.708037432911,0.0,3.71167865564,18.077,35.5481300523,0.0,31.51155,4.03658005226
 04/10  14:00:00,21.6407878799,2.19188088525,0.667862731495,0.0,3.71167865564,13.077,23.8946563714,0.0,21.0077,2.88695637137
 04/10  15:00:00,21.6406944216,2.19188088525,0.666909253061,0.0,3.71167865564,13.077,22.3944435088,0.0,19.50715,2.88729350879
 04/10  16:00:00,21.6192592008,2.19188088525,0.723935654371,0.0,3.71167865564,13.077,25.9691834728,0.0,22.50825,3.46093347281
 04/10  17:00:00,27.1238316053,2.19188088525,1.21542177935,0.0,3.71167865564,18.077,29.5475486235,0.0,25.50935,4.03819862353
 04/10  18:00:00,26.8082965938,2.19188088525,0.912943859363,0.0,3.71167865564,18.077,30.7029300259,0.0,25.50935,5.19358002594
 04/10  19:00:00,27.1386262042,2.19188088525,0.46725009748,0.0,3.71167865564,18.077,31.4871382959,0.0,25.50935,5.97778829594
 04/10  20:00:00,23.5145625072,2.19188088525,0.0,0.0,3.71167865564,13.077,27.4926182748,0.0,22.50825,4.98436827476
 04/10  21:00:00,23.3857106641,2.19188088525,0.0,0.0,3.71167865564,13.077,26.775317015,0.0,21.0077,5.76761701498
 04/10  22:00:00,23.2331044267,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9918640679,0.372982821709,18.0066,4.6122812462
 04/10  23:00:00,24.3347767861,2.19188088525,0.0,0.0,3.71167865564,13.077,9.30194482702,3.98799307355,3.0011,2.31285175347
 04/10  24:00:00,13.8639855701,2.19188088525,0.0,0.0,1.85583932782,5.577,17.2967858501,11.9835171948,3.0011,2.3121686553
 04/11  01:00:00,9.6097418191,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  02:00:00,9.63249710566,0.0,0.0,0.0,0.618613109274,5.0,3.59319269105,0.0,3.0011,0.59209269105
 04/11  03:00:00,9.63807217781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/11  04:00:00,10.2879957113,0.0,0.0,0.0,0.618613109274,5.0,3.59314685255,0.0,3.0011,0.592046852552
 04/11  05:00:00,14.2646847441,2.19188088525,0.0,0.0,1.85583932782,5.577,33.0325321932,28.5108821932,4.50165,0.02
 04/11  06:00:00,27.1760200826,2.19188088525,0.0,0.0,3.71167865564,18.077,38.4421572779,23.1992556708,13.50495,1.73795160715
 04/11  07:00:00,25.6526050238,2.19188088525,0.0,0.0,3.71167865564,18.077,42.6879199063,15.9097157626,21.0077,5.77050414369
 04/11  08:00:00,20.6828185253,2.19188088525,0.0,0.0,3.71167865564,13.077,31.2768711684,10.502870849,15.0055,5.76850031939
 04/11  09:00:00,20.7220050611,2.19188088525,0.0,0.0,3.71167865564,13.077,24.4953426406,4.87509752235,15.0055,4.61474511826
 04/11  10:00:00,25.7664959297,2.19188088525,0.0,0.0,3.71167865564,18.077,37.9920975566,0.941508547938,33.0121,4.03848900862
 04/11  11:00:00,26.9342460987,2.19188088525,0.00232870083477,0.0,3.71167865564,18.077,44.5550079903,0.0,40.51485,4.04015799026
