Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/11  12:00:00,26.3349516186,2.19188088525,0.216815354634,0.0,3.71167865564,18.077,40.0513900726,0.0,36.0132,4.03819007261
 04/11  13:00:00,26.4131953163,2.19188088525,0.505392338361,0.0,3.71167865564,18.077,35.5477034958,0.0,31.51155,4.0361534958
 04/11  14:00:00,21.2099015099,2.19188088525,0.283689739472,0.0,3.71167865564,13.077,23.8948323859,0.0,21.0077,2.8871323859
 04/11  15:00:00,21.0859957349,2.19188088525,0.169515620881,0.0,3.71167865564,13.077,22.3943811611,0.0,19.50715,2.88723116111
 04/11  16:00:00,21.0575419295,2.19188088525,0.221693849684,0.0,3.71167865564,13.077,25.9694067204,0.0,22.50825,3.46115672039
 04/11  17:00:00,26.5702669714,2.19188088525,0.722246201305,0.0,3.71167865564,18.077,29.5477650831,0.0,25.50935,4.03841508305
 04/11  18:00:00,26.4394269742,2.19188088525,0.593665897515,0.0,3.71167865564,18.077,30.7024253081,0.0,25.50935,5.19307530805
 04/11  19:00:00,26.5705979293,2.19188088525,0.119426161819,0.0,3.71167865564,18.077,31.8550599368,0.0,25.50935,6.34570993675
 04/11  20:00:00,23.282958843,2.19188088525,0.0,0.0,3.71167865564,13.077,27.144060498,0.0192403934581,22.50825,4.61657010457
 04/11  21:00:00,23.1920650507,2.19188088525,0.0,0.0,3.71167865564,13.077,27.0710465917,0.296074497411,21.0077,5.76727209425
 04/11  22:00:00,23.1627313673,2.19188088525,0.0,0.0,3.71167865564,13.077,25.14053895,3.09285745745,18.0066,4.04108149258
 04/11  23:00:00,24.266626639,2.19188088525,0.0,0.0,3.71167865564,13.077,15.1480510166,9.26232639068,3.0011,2.88462462591
 04/11  24:00:00,13.8099929921,2.19188088525,0.0,0.0,1.85583932782,5.577,24.4588171394,19.1454468101,3.0011,2.31227032937
 04/12  01:00:00,9.56240975572,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  02:00:00,9.58286558572,0.0,0.0,0.0,0.618613109274,5.0,3.59318215629,0.0,3.0011,0.592082156285
 04/12  03:00:00,9.60342456312,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/12  04:00:00,9.74861071004,0.0,0.0,0.0,0.618613109274,5.0,3.59318806377,0.0,3.0011,0.592088063769
 04/12  05:00:00,13.7340638716,2.19188088525,0.0,0.0,1.85583932782,5.577,35.8024714004,31.2808214004,4.50165,0.02
 04/12  06:00:00,26.9297663266,2.19188088525,0.0,0.0,3.71167865564,18.077,42.6118391627,27.3689771738,13.50495,1.73791198888
 04/12  07:00:00,25.6265793431,2.19188088525,0.0,0.0,3.71167865564,18.077,49.1380226481,22.3601026499,21.0077,5.77021999813
 04/12  08:00:00,20.6522067492,2.19188088525,0.0,0.0,3.71167865564,13.077,38.7525816789,17.9790646305,15.0055,5.76801704839
 04/12  09:00:00,20.6835525476,2.19188088525,0.0,0.0,3.71167865564,13.077,31.7961524629,12.7503670081,15.0055,4.0402854548
 04/12  10:00:00,25.7113463248,2.19188088525,0.0,0.0,3.71167865564,18.077,42.6055204289,5.55479491695,33.0121,4.038625512
 04/12  11:00:00,26.8592559349,2.19188088525,0.0,0.0,3.71167865564,18.077,45.7106886474,0.580966195855,40.51485,4.61487245155
 04/12  12:00:00,26.0282719453,2.19188088525,0.00292805876498,0.0,3.71167865564,18.077,40.0513924409,0.0,36.0132,4.03819244087
 04/12  13:00:00,25.8596932465,2.19188088525,0.0,0.0,3.71167865564,18.077,35.00781677,0.0,31.51155,3.49626677
 04/12  14:00:00,20.8762383393,2.19188088525,0.0,0.0,3.71167865564,13.077,24.4664509331,0.0315152364176,21.0077,3.42723569668
 04/12  15:00:00,20.8637037118,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3944733504,0.0,19.50715,2.88732335041
 04/12  16:00:00,20.8073658857,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9693853807,0.0,22.50825,3.46113538073
 04/12  17:00:00,26.0051434472,2.19188088525,0.182782863466,0.0,3.71167865564,18.077,29.547669624,0.0,25.50935,4.03831962402
 04/12  18:00:00,25.9767433235,2.19188088525,0.154697002946,0.0,3.71167865564,18.077,30.702520907,0.0,25.50935,5.19317090705
 04/12  19:00:00,26.5951217714,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2803187776,0.0,25.50935,5.77096877758
 04/12  20:00:00,23.4335442785,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6995940729,0.0,22.50825,5.19134407292
 04/12  21:00:00,23.317244341,2.19188088525,0.0,0.0,3.71167865564,13.077,26.519564132,0.319339000797,21.0077,5.19252513124
 04/12  22:00:00,23.1729607042,2.19188088525,0.0,0.0,3.71167865564,13.077,25.8855708083,3.26463107952,18.0066,4.61433972881
 04/12  23:00:00,24.3065785068,2.19188088525,0.0,0.0,3.71167865564,13.077,11.1439046994,5.25657177024,3.0011,2.88623292921
 04/12  24:00:00,13.864398165,2.19188088525,0.0,0.0,1.85583932782,5.577,14.3044964351,9.56496369197,3.0011,1.73843274314
 04/13  01:00:00,9.61536140901,0.0,0.0,0.0,0.618613109274,5.0,3.59319421994,0.0,3.0011,0.592094219942
 04/13  02:00:00,9.64001308515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  03:00:00,9.65006749844,0.0,0.0,0.0,0.618613109274,5.0,3.59314840614,0.0,3.0011,0.592048406143
 04/13  04:00:00,9.80101405251,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/13  05:00:00,13.7934796107,2.19188088525,0.0,0.0,1.85583932782,5.577,23.9132583219,18.8195539765,4.50165,0.592054345428
 04/13  06:00:00,26.9898676644,2.19188088525,0.0,0.0,3.71167865564,18.077,30.2533145287,15.0101960227,13.50495,1.73816850595
 04/13  07:00:00,25.6889002573,2.19188088525,0.0,0.0,3.71167865564,18.077,36.9164290262,10.1390184896,21.0077,5.76971053668
 04/13  08:00:00,20.6990909154,2.19188088525,0.0,0.0,3.71167865564,13.077,28.868911711,8.67042133264,15.0055,5.19299037833
 04/13  09:00:00,20.725556202,2.19188088525,0.0,0.0,3.71167865564,13.077,25.4047030026,5.78480763227,15.0055,4.6143953703
 04/13  10:00:00,25.7751157315,2.19188088525,0.0,0.0,3.71167865564,18.077,38.5364701845,1.48597411275,33.0121,4.03839607171
 04/13  11:00:00,26.9722324247,2.19188088525,0.00919326192693,0.0,3.71167865564,18.077,45.1291637668,0.0,40.51485,4.61431376682
 04/13  12:00:00,26.7928117155,2.19188088525,0.614416554213,0.0,3.71167865564,18.077,40.0514060699,0.0,36.0132,4.03820606994
 04/13  13:00:00,27.3289930288,2.19188088525,1.33477143916,0.0,3.71167865564,18.077,34.9742849546,0.0,31.51155,3.46273495458
 04/13  14:00:00,22.3781379824,2.19188088525,1.34336268639,0.0,3.71167865564,13.077,23.8948670998,0.0,21.0077,2.88716709983
 04/13  15:00:00,22.4577568492,2.19188088525,1.42031095701,0.0,3.71167865564,13.077,22.9682889424,0.0,19.50715,3.46113894239
 04/13  16:00:00,22.548233398,2.19188088525,1.57954277137,0.0,3.71167865564,13.077,25.3960057795,0.0,22.50825,2.88775577946
 04/13  17:00:00,28.0420841015,2.19188088525,2.06128413888,0.0,3.71167865564,18.077,29.5475637561,0.0,25.50935,4.03821375609
 04/13  18:00:00,27.8627804064,2.19188088525,1.88343604071,0.0,3.71167865564,18.077,31.2771703643,0.0,25.50935,5.76782036433
 04/13  19:00:00,28.3248051131,2.19188088525,1.5467892695,0.0,3.71167865564,18.077,31.2795025844,0.0,25.50935,5.77015258444
 04/13  20:00:00,24.6514029131,2.19188088525,1.01963873213,0.0,3.71167865564,13.077,27.1240154709,0.0,22.50825,4.61576547089
 04/13  21:00:00,24.1566058575,2.19188088525,0.63682060658,0.0,3.71167865564,13.077,26.7750001821,0.0,21.0077,5.76730018209
 04/13  22:00:00,23.7208586756,2.19188088525,0.338704348032,0.0,3.71167865564,13.077,22.6189820975,0.0,18.0066,4.61238209752
 04/13  23:00:00,24.5391733257,2.19188088525,0.0247259580839,0.0,3.71167865564,13.077,5.31335943591,0.0,3.0011,2.31225943591
 04/13  24:00:00,14.0820025413,2.19188088525,0.0,0.0,1.85583932782,5.577,5.33941514698,0.0265198341082,3.0011,2.31179531287
 04/14  01:00:00,9.78166337225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  02:00:00,9.81166562006,0.0,0.0,0.0,0.618613109274,5.0,3.59318459367,0.0,3.0011,0.592084593668
 04/14  03:00:00,9.8168360964,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/14  04:00:00,10.5900034868,0.0,0.0,0.0,0.618613109274,5.0,3.59319047718,0.0,3.0011,0.592090477178
 04/14  05:00:00,14.5983999845,2.19188088525,0.0,0.0,1.85583932782,5.577,4.57867198788,0.0570219878763,4.50165,0.02
 04/14  06:00:00,27.4726559832,2.19188088525,0.00410666811429,0.0,3.71167865564,18.077,15.2430984458,0.0,13.50495,1.73814844579
 04/14  07:00:00,25.912590555,2.19188088525,0.00551434612864,0.0,3.71167865564,18.077,26.7771786451,0.0,21.0077,5.76947864513
 04/14  08:00:00,21.0620953417,2.19188088525,0.113769455856,0.0,3.71167865564,13.077,20.7734203791,0.0,15.0055,5.76792037912
 04/14  09:00:00,21.5713973756,2.19188088525,0.571712004334,0.0,3.71167865564,13.077,19.0454501795,0.0,15.0055,4.03995017955
 04/14  10:00:00,27.2989521551,2.19188088525,1.25419098737,0.0,3.71167865564,18.077,37.0505273459,0.0,33.0121,4.03842734587
 04/14  11:00:00,29.8116956634,2.19188088525,2.62266730456,0.0,3.71167865564,18.077,45.1292537317,0.0,40.51485,4.61440373166
 04/14  12:00:00,30.5112655123,2.19188088525,4.08643799445,0.0,3.71167865564,18.077,40.0515248417,0.0,36.0132,4.03832484174
 04/14  13:00:00,30.8106779372,2.19188088525,4.673472472,0.0,3.71167865564,18.077,34.9738291609,0.0,31.51155,3.46227916086
 04/14  14:00:00,25.7646016576,2.19188088525,4.60629468712,0.0,3.71167865564,13.077,24.4687784698,0.0,21.0077,3.46107846978
 04/14  15:00:00,26.2581951608,2.19188088525,5.08230858448,0.0,3.71167865564,13.077,22.3943784736,0.0,19.50715,2.88722847361
 04/14  16:00:00,26.5199810629,2.19188088525,5.39515374625,0.0,3.71167865564,13.077,25.3956684255,0.0,22.50825,2.88741842551
 04/14  17:00:00,32.6930726208,2.19188088525,6.58325230447,0.0,3.71167865564,18.077,29.5474042667,0.0,25.50935,4.03805426673
 04/14  18:00:00,32.6846385775,2.19188088525,6.57794880825,0.0,3.71167865564,18.077,31.2771705546,0.0,25.50935,5.76782055458
 04/14  19:00:00,31.9272534647,2.19188088525,5.21815503589,0.0,3.71167865564,18.077,31.2804385886,0.0,25.50935,5.77108858857
 04/14  20:00:00,26.919523684,2.19188088525,3.34758526754,0.0,3.71167865564,13.077,27.6985410672,0.0,22.50825,5.19029106716
 04/14  21:00:00,25.8928046486,2.19188088525,2.39324900227,0.0,3.71167865564,13.077,26.2002351048,0.0,21.0077,5.19253510475
 04/14  22:00:00,24.6912083145,2.19188088525,1.22397881775,0.0,3.71167865564,13.077,22.6199582833,0.0,18.0066,4.61335828327
 04/14  23:00:00,25.3433973277,2.19188088525,0.752086075835,0.0,3.71167865564,13.077,5.31415151916,0.0,3.0011,2.31305151916
 04/14  24:00:00,14.3680833459,2.19188088525,0.173975390191,0.0,1.85583932782,5.577,5.3130268342,0.0,3.0011,2.3119268342
 04/15  01:00:00,9.86069618055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  02:00:00,9.86967822014,0.0,0.0,0.0,0.618613109274,5.0,3.59319172082,0.0,3.0011,0.592091720819
 04/15  03:00:00,9.8529168429,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/15  04:00:00,9.98966154394,0.0,0.0,0.0,0.618613109274,5.0,3.59317178562,0.0,3.0011,0.592071785619
 04/15  05:00:00,13.9431830752,2.19188088525,0.0,0.0,1.85583932782,5.577,7.76903663134,3.24738663134,4.50165,0.02
 04/15  06:00:00,27.0950213471,2.19188088525,0.0,0.0,3.71167865564,18.077,19.2617271403,4.01837333696,13.50495,1.73840380338
 04/15  07:00:00,25.7417575904,2.19188088525,0.0,0.0,3.71167865564,18.077,27.7152291051,4.96927041197,21.0077,1.73825869312
 04/15  08:00:00,20.730650526,2.19188088525,0.0,0.0,3.71167865564,13.077,21.5918643471,4.84797897498,15.0055,1.73838537215
 04/15  09:00:00,20.775134238,2.19188088525,0.0,0.0,3.71167865564,13.077,22.1773403961,1.98070849487,15.0055,5.19113190122
 04/15  10:00:00,25.81034663,2.19188088525,0.0,0.0,3.71167865564,18.077,37.0521061288,0.0,33.0121,4.04000612879
 04/15  11:00:00,26.9335616219,2.19188088525,0.00246686291652,0.0,3.71167865564,18.077,45.7052771969,0.0,40.51485,5.19042719688
 04/15  12:00:00,26.146296322,2.19188088525,0.0258788772966,0.0,3.71167865564,18.077,40.6290952559,0.0,36.0132,4.61589525593
 04/15  13:00:00,26.1427715334,2.19188088525,0.198947084592,0.0,3.71167865564,18.077,36.1260913629,0.0,31.51155,4.61454136286
 04/15  14:00:00,21.1490377313,2.19188088525,0.184521936314,0.0,3.71167865564,13.077,25.0454553752,0.0,21.0077,4.03775537517
 04/15  15:00:00,21.0044993789,2.19188088525,0.0589563040714,0.0,3.71167865564,13.077,23.5455854127,0.0,19.50715,4.03843541273
 04/15  16:00:00,20.8558874262,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9711544586,0.0,22.50825,3.46290445859
 04/15  17:00:00,25.8369643514,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5471737185,0.0,25.50935,4.03782371852
 04/15  18:00:00,25.7859849026,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2762842434,0.0,25.50935,5.76693424338
 04/15  19:00:00,26.5039672569,2.19188088525,0.0,0.0,3.71167865564,18.077,31.5884375931,0.885790977073,25.50935,5.19329661601
 04/15  20:00:00,23.3464283363,2.19188088525,0.0,0.0,3.71167865564,13.077,32.3359330441,4.63717486416,22.50825,5.1905081799
 04/15  21:00:00,23.2633570689,2.19188088525,0.0,0.0,3.71167865564,13.077,31.8776607374,5.67830009549,21.0077,5.19166064195
 04/15  22:00:00,23.1487137673,2.19188088525,0.0,0.0,3.71167865564,13.077,30.5554114298,8.51099195887,18.0066,4.03781947092
 04/15  23:00:00,24.2976325372,2.19188088525,0.0,0.0,3.71167865564,13.077,17.256403985,11.3683035228,3.0011,2.88700046225
 04/15  24:00:00,13.8528264366,2.19188088525,0.0,0.0,1.85583932782,5.577,23.1848428502,17.871873368,3.0011,2.31186948216
 04/16  01:00:00,9.6144920776,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  02:00:00,9.64003780208,0.0,0.0,0.0,0.618613109274,5.0,3.59317782204,0.0,3.0011,0.592077822044
 04/16  03:00:00,9.63624271691,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/16  04:00:00,9.77050123662,0.0,0.0,0.0,0.618613109274,5.0,3.59318371276,0.0,3.0011,0.59208371276
 04/16  05:00:00,13.7637269675,2.19188088525,0.0,0.0,1.85583932782,5.577,34.4187088276,29.8970588276,4.50165,0.02
 04/16  06:00:00,26.9581620511,2.19188088525,0.0,0.0,3.71167865564,18.077,40.7324639162,25.4893307766,13.50495,1.73818313963
 04/16  07:00:00,25.6464126086,2.19188088525,0.0,0.0,3.71167865564,18.077,46.1003161607,23.3545860895,21.0077,1.73803007121
 04/16  08:00:00,20.6448652775,2.19188088525,0.0,0.0,3.71167865564,13.077,41.9375259319,25.1938100427,15.0055,1.73821588919
 04/16  09:00:00,20.6536684589,2.19188088525,0.0,0.0,3.71167865564,13.077,41.97941865,25.2356877584,15.0055,1.73823089167
 04/16  10:00:00,25.6506998576,2.19188088525,0.0,0.0,3.71167865564,18.077,60.4077933601,22.7803415534,33.0121,4.61535180669
 04/16  11:00:00,26.792032757,2.19188088525,0.0,0.0,3.71167865564,18.077,66.7470067644,21.0423811375,40.51485,5.1897756269
 04/16  12:00:00,25.8651160274,2.19188088525,0.0,0.0,3.71167865564,18.077,61.5432199454,21.4925282271,36.0132,4.03749171821
 04/16  13:00:00,25.6613610027,2.19188088525,0.0,0.0,3.71167865564,18.077,58.5528327981,23.0039175957,31.51155,4.03736520241
 04/16  14:00:00,20.6592609949,2.19188088525,0.0,0.0,3.71167865564,13.077,48.9764075963,25.0811131125,21.0077,2.88759448382
 04/16  15:00:00,20.6421102483,2.19188088525,0.0,0.0,3.71167865564,13.077,48.4812844724,26.0867182004,19.50715,2.88741627201
 04/16  16:00:00,20.5606362615,2.19188088525,0.0,0.0,3.71167865564,13.077,51.8917237847,25.922164996,22.50825,3.46130878871
 04/16  17:00:00,25.5568924731,2.19188088525,0.0,0.0,3.71167865564,18.077,55.4465430699,25.9001820504,25.50935,4.03701101949
 04/16  18:00:00,25.5592484008,2.19188088525,0.0,0.0,3.71167865564,18.077,55.1230068996,24.9986229834,25.50935,4.61503391628
 04/16  19:00:00,26.3410220737,2.19188088525,0.0,0.0,3.71167865564,18.077,54.1468325194,23.4476550952,25.50935,5.18982742425
 04/16  20:00:00,23.2222602071,2.19188088525,0.0,0.0,3.71167865564,13.077,50.0993451278,23.5538161974,22.50825,4.03727893045
 04/16  21:00:00,23.1449395104,2.19188088525,0.0,0.0,3.71167865564,13.077,51.2443936908,25.621459848,21.0077,4.61523384275
 04/16  22:00:00,23.0350101313,2.19188088525,0.0,0.0,3.71167865564,13.077,50.1872875335,28.1433900516,18.0066,4.03729748182
 04/16  23:00:00,24.2297694362,2.19188088525,0.0,0.0,3.71167865564,13.077,36.098742136,30.7857761928,3.0011,2.3118659432
 04/16  24:00:00,13.7539557693,2.19188088525,0.0,0.0,1.85583932782,5.577,42.9464875596,37.0591826796,3.0011,2.88620488004
 04/17  01:00:00,9.50436639355,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  02:00:00,9.53151990846,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  03:00:00,9.54587592978,0.0,0.0,0.0,0.618613109274,5.0,3.59316088037,0.0,3.0011,0.592060880373
 04/17  04:00:00,9.69810625981,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/17  05:00:00,13.7160856563,2.19188088525,0.0,0.0,1.85583932782,5.577,44.5321429679,39.4384261681,4.50165,0.592066799794
 04/17  06:00:00,26.9257362877,2.19188088525,0.0,0.0,3.71167865564,18.077,47.8857858862,32.6426653351,13.50495,1.73817055113
 04/17  07:00:00,25.618220319,2.19188088525,0.0,0.0,3.71167865564,18.077,55.1334515576,28.3562372706,21.0077,5.76951428697
 04/17  08:00:00,20.6172993528,2.19188088525,0.0,0.0,3.71167865564,13.077,49.8368040204,29.6391502101,15.0055,5.19215381034
 04/17  09:00:00,20.6320053125,2.19188088525,0.0,0.0,3.71167865564,13.077,48.5109654958,28.8921964335,15.0055,4.61326906237
 04/17  10:00:00,25.6301626366,2.19188088525,0.0,0.0,3.71167865564,18.077,62.6004494314,25.5507925382,33.0121,4.03755689315
 04/17  11:00:00,26.7820363506,2.19188088525,0.0,0.0,3.71167865564,18.077,66.6861008989,21.5592646971,40.51485,4.61198620186
 04/17  12:00:00,25.8663310757,2.19188088525,0.0,0.0,3.71167865564,18.077,57.5456510074,18.0688934612,36.0132,3.46355754616
 04/17  13:00:00,25.6677695315,2.19188088525,0.0,0.0,3.71167865564,18.077,54.1911592069,18.6438612298,31.51155,4.03574797718
 04/17  14:00:00,20.66600446,2.19188088525,0.0,0.0,3.71167865564,13.077,45.7361133795,21.8413732816,21.0077,2.88704009789
 04/17  15:00:00,20.6532873494,2.19188088525,0.0,0.0,3.71167865564,13.077,44.7290703199,22.3350823105,19.50715,2.88683800939
 04/17  16:00:00,20.5724577663,2.19188088525,0.0,0.0,3.71167865564,13.077,47.1672482881,21.1985661856,22.50825,3.46043210251
 04/17  17:00:00,25.5788874459,2.19188088525,0.0,0.0,3.71167865564,18.077,46.9623309351,17.989741699,25.50935,3.46323923604
 04/17  18:00:00,25.5796896318,2.19188088525,0.0,0.0,3.71167865564,18.077,50.3539586122,19.0774653476,25.50935,5.76714326462
 04/17  19:00:00,26.3534637647,2.19188088525,0.0,0.0,3.71167865564,18.077,51.2814476805,20.0026944279,25.50935,5.76940325264
 04/17  20:00:00,23.2342027419,2.19188088525,0.0,0.0,3.71167865564,13.077,48.7558889689,21.0571963489,22.50825,5.19044261996
 04/17  21:00:00,23.1644880087,2.19188088525,0.0,0.0,3.71167865564,13.077,47.7777503277,21.5790681038,21.0077,5.1909822239
 04/17  22:00:00,23.0531296084,2.19188088525,0.0,0.0,3.71167865564,13.077,47.3803914779,24.7616273618,18.0066,4.61216411607
 04/17  23:00:00,24.2366938994,2.19188088525,0.0,0.0,3.71167865564,13.077,33.6128716389,28.2996959343,3.0011,2.31207570467
 04/17  24:00:00,13.7647468488,2.19188088525,0.0,0.0,1.85583932782,5.577,39.953590576,34.6410437522,3.0011,2.31144682377
 04/18  01:00:00,9.51598023963,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  02:00:00,9.54338545057,0.0,0.0,0.0,0.618613109274,5.0,3.59317893303,0.0,3.0011,0.592078933032
 04/18  03:00:00,9.55754283514,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/18  04:00:00,10.2180548094,0.0,0.0,0.0,0.618613109274,5.0,3.59318482552,0.0,3.0011,0.592084825524
 04/18  05:00:00,14.2293728885,2.19188088525,0.0,0.0,1.85583932782,5.577,43.9701883045,39.4485383045,4.50165,0.02
 04/18  06:00:00,26.5220821984,2.19188088525,0.0,0.0,3.71167865564,18.077,47.9294966853,32.6863521142,13.50495,1.73819457105
 04/18  07:00:00,25.6182488642,2.19188088525,0.0,0.0,3.71167865564,18.077,55.1810151155,28.404379928,21.0077,5.76893518753
 04/18  08:00:00,20.6184110108,2.19188088525,0.0,0.0,3.71167865564,13.077,49.8758965444,29.6786286297,15.0055,5.19176791469
 04/18  09:00:00,20.6382915972,2.19188088525,0.0,0.0,3.71167865564,13.077,48.3896355451,28.7698776746,15.0055,4.61425787052
 04/18  10:00:00,25.6431730644,2.19188088525,0.0,0.0,3.71167865564,18.077,61.0260148787,23.976793858,33.0121,4.03712102069
 04/18  11:00:00,26.7935206195,2.19188088525,0.0,0.0,3.71167865564,18.077,64.1535618875,19.0254922407,40.51485,4.61321964681
 04/18  12:00:00,25.9055099912,2.19188088525,0.0,0.0,3.71167865564,18.077,51.2298958167,11.1783362616,36.0132,4.03835955509
 04/18  13:00:00,25.7150643877,2.19188088525,0.0,0.0,3.71167865564,18.077,43.9133343571,8.93963006065,31.51155,3.46215429648
 04/18  14:00:00,20.7132249219,2.19188088525,0.0,0.0,3.71167865564,13.077,35.8645979272,11.969417151,21.0077,2.88748077628
 04/18  15:00:00,20.6979421274,2.19188088525,0.0,0.0,3.71167865564,13.077,36.2384858796,13.8440830089,19.50715,2.88725287068
 04/18  16:00:00,20.6165756909,2.19188088525,0.0,0.0,3.71167865564,13.077,39.7389916584,13.7698788954,22.50825,3.460862763
 04/18  17:00:00,25.6168015777,2.19188088525,0.0,0.0,3.71167865564,18.077,41.8286298016,12.2820758406,25.50935,4.03720396094
 04/18  18:00:00,25.6154447514,2.19188088525,0.0,0.0,3.71167865564,18.077,45.2723206666,14.5713946666,25.50935,5.19157600002
 04/18  19:00:00,26.2467901298,2.19188088525,0.0,0.0,3.71167865564,18.077,46.908889564,15.6293858444,25.50935,5.77015371962
 04/18  20:00:00,23.1341529123,2.19188088525,0.0,0.0,3.71167865564,13.077,44.3948108075,16.6961365801,22.50825,5.19042422742
 04/18  21:00:00,23.0972736765,2.19188088525,0.0,0.0,3.71167865564,13.077,43.0963510506,16.8976802149,21.0077,5.19097083573
 04/18  22:00:00,23.1010315445,2.19188088525,0.0,0.0,3.71167865564,13.077,39.6134003052,16.9947104311,18.0066,4.61208987409
 04/18  23:00:00,24.2720490779,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9666150583,18.6534941539,3.0011,2.31202090445
 04/18  24:00:00,13.8193776298,2.19188088525,0.0,0.0,1.85583932782,5.577,30.2907336481,24.9782557252,3.0011,2.31137792296
 04/19  01:00:00,9.56980408352,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  02:00:00,9.59838895688,0.0,0.0,0.0,0.618613109274,5.0,3.59316244231,0.0,3.0011,0.592062442312
 04/19  03:00:00,9.61322067198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/19  04:00:00,9.7654010018,0.0,0.0,0.0,0.618613109274,5.0,3.59316836101,0.0,3.0011,0.592068361013
 04/19  05:00:00,13.7842766529,2.19188088525,0.0,0.0,1.85583932782,5.577,31.4128699262,26.8912199262,4.50165,0.02
 04/19  06:00:00,26.3693781832,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3288260862,19.0857407142,13.50495,1.73813537194
 04/19  07:00:00,25.7013157489,2.19188088525,0.0,0.0,3.71167865564,18.077,40.6555484122,13.8779288062,21.0077,5.76991960604
 04/19  08:00:00,20.7079096132,2.19188088525,0.0,0.0,3.71167865564,13.077,33.675203656,13.4776624689,15.0055,5.1920411871
 04/19  09:00:00,20.7313715997,2.19188088525,0.0,0.0,3.71167865564,13.077,31.4285900064,11.8094906267,15.0055,4.61359937968
 04/19  10:00:00,25.7425136355,2.19188088525,0.0,0.0,3.71167865564,18.077,44.7196006998,7.67016880382,33.0121,4.03733189593
 04/19  11:00:00,26.8704745448,2.19188088525,0.0,0.0,3.71167865564,18.077,49.1055762698,3.97866055739,40.51485,4.61206571236
 04/19  12:00:00,26.0017120727,2.19188088525,0.0,0.0,3.71167865564,18.077,40.5895849434,1.11285594819,36.0132,3.46352899521
 04/19  13:00:00,25.7982489815,2.19188088525,0.0,0.0,3.71167865564,18.077,37.0630690082,1.51588454115,31.51155,4.03563446703
 04/19  14:00:00,20.7866733242,2.19188088525,0.0,0.0,3.71167865564,13.077,29.1843880069,5.28978713769,21.0077,2.88690086922
 04/19  15:00:00,20.7715229549,2.19188088525,0.0,0.0,3.71167865564,13.077,28.8339992033,6.44020110593,19.50715,2.88664809736
 04/19  16:00:00,20.6895438891,2.19188088525,0.0,0.0,3.71167865564,13.077,31.9700061072,6.57442303326,22.50825,2.88733307397
 04/19  17:00:00,25.6981818654,2.19188088525,0.0,0.0,3.71167865564,18.077,33.1811311666,3.63444034381,25.50935,4.03734082281
 04/19  18:00:00,25.7155552673,2.19188088525,0.0,0.0,3.71167865564,18.077,33.9971911942,2.72068926725,25.50935,5.76715192695
 04/19  19:00:00,26.4844311974,2.19188088525,0.0,0.0,3.71167865564,18.077,34.8812168397,3.60235758095,25.50935,5.76950925878
 04/19  20:00:00,23.3546787704,2.19188088525,0.0,0.0,3.71167865564,13.077,32.1985390224,5.07546299797,22.50825,4.61482602448
 04/19  21:00:00,23.2783801824,2.19188088525,0.0,0.0,3.71167865564,13.077,32.2919961171,5.51782085413,21.0077,5.76647526296
 04/19  22:00:00,23.1641631491,2.19188088525,0.0,0.0,3.71167865564,13.077,29.533468748,7.48707411352,18.0066,4.03979463448
 04/19  23:00:00,24.3035117103,2.19188088525,0.0,0.0,3.71167865564,13.077,18.0652422317,12.1779905114,3.0011,2.8861517203
 04/19  24:00:00,13.8420700138,2.19188088525,0.0,0.0,1.85583932782,5.577,25.7967787133,21.0571438117,3.0011,1.73853490157
 04/20  01:00:00,9.58709426693,0.0,0.0,0.0,0.618613109274,5.0,3.59318626263,0.0,3.0011,0.59208626263
 04/20  02:00:00,9.60403165018,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  03:00:00,9.6120652177,0.0,0.0,0.0,0.618613109274,5.0,3.59316115531,0.0,3.0011,0.592061155314
 04/20  04:00:00,9.75586519921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/20  05:00:00,13.7639451167,2.19188088525,0.0,0.0,1.85583932782,5.577,36.4349962646,31.3412791903,4.50165,0.592067074286
 04/20  06:00:00,26.3391371696,2.19188088525,0.0,0.0,3.71167865564,18.077,40.0851223988,24.8421917747,13.50495,1.7379806241
 04/20  07:00:00,25.6713340385,2.19188088525,0.0,0.0,3.71167865564,18.077,45.7777587649,19.0011659702,21.0077,5.76889279471
 04/20  08:00:00,20.6793630925,2.19188088525,0.0,0.0,3.71167865564,13.077,38.0872590493,17.8896646841,15.0055,5.19209436524
 04/20  09:00:00,20.6944814974,2.19188088525,0.0,0.0,3.71167865564,13.077,37.1249104451,17.5055426761,15.0055,4.61386776908
 04/20  10:00:00,25.6975129953,2.19188088525,0.0,0.0,3.71167865564,18.077,50.2493671262,13.7736699086,33.0121,3.46359721761
 04/20  11:00:00,26.8217700534,2.19188088525,0.0,0.0,3.71167865564,18.077,55.6696446826,10.5405462872,40.51485,4.61424839537
 04/20  12:00:00,25.9242719095,2.19188088525,0.0,0.0,3.71167865564,18.077,48.3568006183,8.30643880646,36.0132,4.03716181184
 04/20  13:00:00,25.7281686927,2.19188088525,0.0,0.0,3.71167865564,18.077,43.8633411217,8.89042981409,31.51155,3.46136130761
 04/20  14:00:00,20.7350216127,2.19188088525,0.0,0.0,3.71167865564,13.077,34.3299448115,10.4350672032,21.0077,2.8871776083
 04/20  15:00:00,20.7138618506,2.19188088525,0.0,0.0,3.71167865564,13.077,35.7327692055,12.7648850509,19.50715,3.46073415468
 04/20  16:00:00,20.6280702886,2.19188088525,0.0,0.0,3.71167865564,13.077,38.9446436395,13.5496461583,22.50825,2.88674748119
 04/20  17:00:00,25.6343514094,2.19188088525,0.0,0.0,3.71167865564,18.077,40.2361522099,10.6895724431,25.50935,4.03722976681
 04/20  18:00:00,25.6394052314,2.19188088525,0.0,0.0,3.71167865564,18.077,41.0071595374,10.3059734131,25.50935,5.19183612428
 04/20  19:00:00,26.4188808368,2.19188088525,0.0,0.0,3.71167865564,18.077,41.6040625014,10.3259366017,25.50935,5.76877589969
 04/20  20:00:00,23.2993518787,2.19188088525,0.0,0.0,3.71167865564,13.077,39.0483328791,11.3501318856,22.50825,5.18995099348
 04/20  21:00:00,23.2287385879,2.19188088525,0.0,0.0,3.71167865564,13.077,38.0028506069,11.803819063,21.0077,5.19133154398
 04/20  22:00:00,23.1234329652,2.19188088525,0.0,0.0,3.71167865564,13.077,35.8769001143,13.2580231366,18.0066,4.61227697767
 04/20  23:00:00,24.2867600914,2.19188088525,0.0,0.0,3.71167865564,13.077,21.2076796317,15.8945019862,3.0011,2.31207764554
 04/20  24:00:00,13.8358221037,2.19188088525,0.0,0.0,1.85583932782,5.577,27.3146751189,22.0021705601,3.0011,2.31140455878
 04/21  01:00:00,9.58831025196,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  02:00:00,9.61769038102,0.0,0.0,0.0,0.618613109274,5.0,3.59316908601,0.0,3.0011,0.592069086005
 04/21  03:00:00,9.63113918843,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/21  04:00:00,10.2954447765,0.0,0.0,0.0,0.618613109274,5.0,3.59317499414,0.0,3.0011,0.59207499414
 04/21  05:00:00,14.3070525281,2.19188088525,0.0,0.0,1.85583932782,5.577,28.4401237059,23.9184737059,4.50165,0.02
 04/21  06:00:00,26.5940059167,2.19188088525,0.0,0.0,3.71167865564,18.077,32.7280700264,17.4849821687,13.50495,1.73813785777
 04/21  07:00:00,25.6850994905,2.19188088525,0.0,0.0,3.71167865564,18.077,39.9181720796,13.1410099256,21.0077,5.76946215393
 04/21  08:00:00,20.6848569282,2.19188088525,0.0,0.0,3.71167865564,13.077,34.4338503249,14.2360885215,15.0055,5.19226180346
 04/21  09:00:00,20.7075453329,2.19188088525,0.0,0.0,3.71167865564,13.077,31.1675687359,11.5476880467,15.0055,4.61438068918
 04/21  10:00:00,25.7284169407,2.19188088525,0.0,0.0,3.71167865564,18.077,42.6613876899,5.61111788334,33.0121,4.03816980655
 04/21  11:00:00,26.8681115566,2.19188088525,0.0,0.0,3.71167865564,18.077,45.739960771,1.18516794478,40.51485,4.03994282618
 04/21  12:00:00,26.0339634325,2.19188088525,0.00245003790473,0.0,3.71167865564,18.077,40.0511038344,0.0,36.0132,4.03790383441
 04/21  13:00:00,25.8661329674,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9740405386,0.0,31.51155,3.46249053862
 04/21  14:00:00,20.8797375884,2.19188088525,0.0,0.0,3.71167865564,13.077,24.5002264542,0.0320341413264,21.0077,3.46049231292
 04/21  15:00:00,20.8535328324,2.19188088525,0.0,0.0,3.71167865564,13.077,22.4198508472,0.0256725005762,19.50715,2.88702834665
 04/21  16:00:00,20.7736598856,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3958024482,0.0,22.50825,2.88755244817
 04/21  17:00:00,25.792281652,2.19188088525,0.00604082471453,0.0,3.71167865564,18.077,29.5470173481,0.0,25.50935,4.03766734812
 04/21  18:00:00,25.7828602463,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7019546528,0.0,25.50935,5.19260465282
 04/21  19:00:00,26.3942843266,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2793791235,0.0,25.50935,5.7700291235
 04/21  20:00:00,23.2446708553,2.19188088525,0.0,0.0,3.71167865564,13.077,27.8702073817,0.171784589755,22.50825,5.19017279198
 04/21  21:00:00,23.1714060516,2.19188088525,0.0,0.0,3.71167865564,13.077,28.4521437629,2.25222701319,21.0077,5.19221674971
 04/21  22:00:00,23.1293694711,2.19188088525,0.0,0.0,3.71167865564,13.077,29.689078075,7.06881578188,18.0066,4.61366229316
 04/21  23:00:00,24.2661580427,2.19188088525,0.0,0.0,3.71167865564,13.077,16.4877951749,11.1736332221,3.0011,2.31306195284
 04/21  24:00:00,13.8019388519,2.19188088525,0.0,0.0,1.85583932782,5.577,27.7194907646,22.4064644422,3.0011,2.31192632246
 04/22  01:00:00,9.54823883298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  02:00:00,9.56968949658,0.0,0.0,0.0,0.618613109274,5.0,3.59319104157,0.0,3.0011,0.592091041575
 04/22  03:00:00,9.57211454839,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/22  04:00:00,9.71797439137,0.0,0.0,0.0,0.618613109274,5.0,3.593145191,0.0,3.0011,0.592045191003
 04/22  05:00:00,13.7114821605,2.19188088525,0.0,0.0,1.85583932782,5.577,43.0633692157,38.5417192157,4.50165,0.02
 04/22  06:00:00,26.2777630305,2.19188088525,0.0,0.0,3.71167865564,18.077,50.9206642207,35.6775192162,13.50495,1.73819500452
 04/22  07:00:00,25.6368385849,2.19188088525,0.0,0.0,3.71167865564,18.077,45.0471143076,22.3009309684,21.0077,1.73848333922
 04/22  08:00:00,20.6738511689,2.19188088525,0.0,0.0,3.71167865564,13.077,30.7158582926,13.9718986254,15.0055,1.7384596672
 04/22  09:00:00,20.7081936014,2.19188088525,0.0,0.0,3.71167865564,13.077,26.7757898891,7.15404432503,15.0055,4.61624556409
 04/22  10:00:00,25.7381680311,2.19188088525,0.0,0.0,3.71167865564,18.077,40.9349025378,3.30852789689,33.0121,4.61427464091
 04/22  11:00:00,26.8725080013,2.19188088525,0.0,0.0,3.71167865564,18.077,45.2484950162,0.117768734121,40.51485,4.61587628203
 04/22  12:00:00,26.0319841641,2.19188088525,0.00227709663386,0.0,3.71167865564,18.077,41.203009341,0.0,36.0132,5.18980934097
 04/22  13:00:00,25.8273085878,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5509948446,0.0,31.51155,4.03944484461
 04/22  14:00:00,20.8325872322,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0776548114,0.0326521272578,21.0077,4.03730268414
 04/22  15:00:00,20.8332955124,2.19188088525,0.0,0.0,3.71167865564,13.077,23.5444277553,0.0,19.50715,4.03727775532
 04/22  16:00:00,20.7650680169,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9710164889,0.0,22.50825,3.4627664889
 04/22  17:00:00,25.7779998265,2.19188088525,0.0,0.0,3.71167865564,18.077,29.547495841,0.0,25.50935,4.03814584105
 04/22  18:00:00,25.7913263461,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7020227708,0.0,25.50935,5.19267277079
 04/22  19:00:00,25.9315560834,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7022847018,0.0,25.50935,5.19293470178
 04/22  20:00:00,23.3877936903,2.19188088525,0.0,0.0,3.71167865564,13.077,27.817793297,0.118930958625,22.50825,5.19061233838
 04/22  21:00:00,23.2504869371,2.19188088525,0.0,0.0,3.71167865564,13.077,31.0590511022,4.85896335558,21.0077,5.19238774658
 04/22  22:00:00,23.1055527559,2.19188088525,0.0,0.0,3.71167865564,13.077,34.2670891732,12.222658394,18.0066,4.03783077917
 04/22  23:00:00,24.2594219274,2.19188088525,0.0,0.0,3.71167865564,13.077,21.7650786005,15.8764625433,3.0011,2.88751605719
 04/22  24:00:00,13.8000719216,2.19188088525,0.0,0.0,1.85583932782,5.577,29.5242129828,24.2110709793,3.0011,2.31204200348
 04/23  01:00:00,9.55321185108,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  02:00:00,9.57434971756,0.0,0.0,0.0,0.618613109274,5.0,3.59319313674,0.0,3.0011,0.592093136739
 04/23  03:00:00,9.58239992623,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/23  04:00:00,9.72584054418,0.0,0.0,0.0,0.618613109274,5.0,3.59317320634,0.0,3.0011,0.592073206342
 04/23  05:00:00,13.7264213483,2.19188088525,0.0,0.0,1.85583932782,5.577,39.9170608369,35.3954108369,4.50165,0.02
 04/23  06:00:00,26.2993213177,2.19188088525,0.0,0.0,3.71167865564,18.077,44.4337798237,29.190605039,13.50495,1.73822478469
 04/23  07:00:00,25.6670475884,2.19188088525,0.0,0.0,3.71167865564,18.077,37.6215541276,14.8753970582,21.0077,1.73845706942
 04/23  08:00:00,20.7061398104,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3653027014,6.62134728878,15.0055,1.73845541259
 04/23  09:00:00,20.7627898503,2.19188088525,0.0,0.0,3.71167865564,13.077,18.5451686608,2.3740785736,15.0055,1.16559008716
 04/23  10:00:00,25.8221711772,2.19188088525,0.0,0.0,3.71167865564,18.077,38.2026759755,0.0,33.0121,5.19057597547
 04/23  11:00:00,26.9820566887,2.19188088525,0.00196038829065,0.0,3.71167865564,18.077,45.1306948417,0.0,40.51485,4.61584484165
 04/23  12:00:00,26.5415233657,2.19188088525,0.35811502416,0.0,3.71167865564,18.077,40.0509333018,0.0,36.0132,4.03773330177
 04/23  13:00:00,26.7050746331,2.19188088525,0.733420786137,0.0,3.71167865564,18.077,35.5491341832,0.0,31.51155,4.03758418319
 04/23  14:00:00,21.6684829531,2.19188088525,0.679652360864,0.0,3.71167865564,13.077,23.8942135949,0.0,21.0077,2.8865135949
 04/23  15:00:00,21.7332593642,2.19188088525,0.751631868995,0.0,3.71167865564,13.077,22.394598326,0.0,19.50715,2.88744832598
 04/23  16:00:00,21.684939379,2.19188088525,0.782382176602,0.0,3.71167865564,13.077,25.9693100489,0.0,22.50825,3.46106004893
 04/23  17:00:00,26.7366881353,2.19188088525,0.835937463451,0.0,3.71167865564,18.077,28.9732736228,0.0,25.50935,3.46392362276
 04/23  18:00:00,26.7219451801,2.19188088525,0.833543449387,0.0,3.71167865564,18.077,30.6994976375,0.0,25.50935,5.19014763749
 04/23  19:00:00,26.5474026035,2.19188088525,0.508399655426,0.0,3.71167865564,18.077,30.1254162518,0.0,25.50935,4.61606625178
 04/23  20:00:00,23.5507407568,2.19188088525,0.0240219925841,0.0,3.71167865564,13.077,26.5462183615,0.0,22.50825,4.03796836145
 04/23  21:00:00,23.4182464302,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1976047551,0.0,21.0077,5.18990475507
 04/23  22:00:00,23.2588504223,2.19188088525,0.0,0.0,3.71167865564,13.077,21.5068680789,0.0365457017746,18.0066,3.46372237712
 04/23  23:00:00,24.3646136648,2.19188088525,0.0,0.0,3.71167865564,13.077,6.74273873674,1.42968252459,3.0011,2.31195621215
 04/23  24:00:00,13.9101837886,2.19188088525,0.0,0.0,1.85583932782,5.577,12.2899442903,6.40252681605,3.0011,2.88631747427
 04/24  01:00:00,9.65227643058,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  02:00:00,9.67999313223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  03:00:00,9.67945462673,0.0,0.0,0.0,0.618613109274,5.0,3.59317850341,0.0,3.0011,0.592078503415
 04/24  04:00:00,9.81767472235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/24  05:00:00,13.8015463586,2.19188088525,0.0,0.0,1.85583932782,5.577,21.4757304753,16.3820219286,4.50165,0.592058546736
 04/24  06:00:00,26.368819285,2.19188088525,0.0,0.0,3.71167865564,18.077,25.5503892856,10.3071944261,13.50495,1.73824485951
 04/24  07:00:00,25.7136719239,2.19188088525,0.0,0.0,3.71167865564,18.077,31.5233261944,4.74608291581,21.0077,5.76954327863
 04/24  08:00:00,20.7402675961,2.19188088525,0.0,0.0,3.71167865564,13.077,23.6486672664,3.4505529812,15.0055,5.19261428516
 04/24  09:00:00,20.7665510622,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4495913824,2.40418066085,15.0055,4.03991072154
 04/24  10:00:00,25.8106379613,2.19188088525,0.0,0.0,3.71167865564,18.077,37.1476639736,0.0975977908132,33.0121,4.0379661828
 04/24  11:00:00,26.9760630554,2.19188088525,0.00299147777749,0.0,3.71167865564,18.077,45.1288656295,0.0,40.51485,4.61401562951
 04/24  12:00:00,26.6258933529,2.19188088525,0.467826314273,0.0,3.71167865564,18.077,40.050493865,0.0,36.0132,4.03729386502
 04/24  13:00:00,26.693144634,2.19188088525,0.753982852785,0.0,3.71167865564,18.077,34.9735719888,0.0,31.51155,3.4620219888
 04/24  14:00:00,21.3111731125,2.19188088525,0.363837611121,0.0,3.71167865564,13.077,23.8947948143,0.0,21.0077,2.88709481427
 04/24  15:00:00,21.0751085423,2.19188088525,0.148474914436,0.0,3.71167865564,13.077,22.3941696332,0.0,19.50715,2.88701963324
 04/24  16:00:00,21.0343812673,2.19188088525,0.187509655251,0.0,3.71167865564,13.077,25.3956566708,0.0,22.50825,2.88740667082
 04/24  17:00:00,26.4812113681,2.19188088525,0.623382231114,0.0,3.71167865564,18.077,29.54758388,0.0,25.50935,4.03823388005
 04/24  18:00:00,26.333162582,2.19188088525,0.478412827497,0.0,3.71167865564,18.077,30.7016800382,0.0,25.50935,5.19233003818
 04/24  19:00:00,26.1717114883,2.19188088525,0.168407927515,0.0,3.71167865564,18.077,31.2791750205,0.0,25.50935,5.76982502049
 04/24  20:00:00,23.4885476037,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6983354097,0.0,22.50825,5.19008540969
 04/24  21:00:00,23.3313442118,2.19188088525,0.0,0.0,3.71167865564,13.077,26.7284712965,0.5282351809,21.0077,5.19253611556
 04/24  22:00:00,23.1595130478,2.19188088525,0.0,0.0,3.71167865564,13.077,26.8551375491,4.23515573386,18.0066,4.61338181528
 04/24  23:00:00,24.2869179557,2.19188088525,0.0,0.0,3.71167865564,13.077,12.4744705794,7.16038593792,3.0011,2.31298464146
 04/24  24:00:00,13.8415700303,2.19188088525,0.0,0.0,1.85583932782,5.577,19.3270805792,14.0140084581,3.0011,2.31197212115
 04/25  01:00:00,9.60026706155,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  02:00:00,9.62547056121,0.0,0.0,0.0,0.618613109274,5.0,3.59317671795,0.0,3.0011,0.592076717946
 04/25  03:00:00,9.62845982532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  04:00:00,10.2957480235,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/25  05:00:00,14.2988198298,2.19188088525,0.0,0.0,1.85583932782,5.577,27.1771080914,22.0833625537,4.50165,0.592095537718
 04/25  06:00:00,26.5912069441,2.19188088525,0.0,0.0,3.71167865564,18.077,29.6056498557,14.3626457035,13.50495,1.73805415223
 04/25  07:00:00,25.6866483657,2.19188088525,0.0,0.0,3.71167865564,18.077,37.769611286,10.9928391769,21.0077,5.76907210917
 04/25  08:00:00,20.6818200847,2.19188088525,0.0,0.0,3.71167865564,13.077,33.4075160873,13.210847418,15.0055,5.19116866931
 04/25  09:00:00,20.6947738127,2.19188088525,0.0,0.0,3.71167865564,13.077,31.658211301,12.614581913,15.0055,4.03812938798
 04/25  10:00:00,25.6963507253,2.19188088525,0.0,0.0,3.71167865564,18.077,47.2419600035,10.1924702183,33.0121,4.03738978519
 04/25  11:00:00,26.8406891593,2.19188088525,0.0,0.0,3.71167865564,18.077,49.4143223831,4.28578918123,40.51485,4.61368320186
 04/25  12:00:00,26.0052761734,2.19188088525,0.0,0.0,3.71167865564,18.077,40.0514222672,0.0,36.0132,4.03822226721
 04/25  13:00:00,25.8431175593,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9742958251,0.0,31.51155,3.46274582512
 04/25  14:00:00,20.8827665081,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9105298793,0.0155256826426,21.0077,2.88730419666
 04/25  15:00:00,20.8948855819,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3940395666,0.0,19.50715,2.88688956656
 04/25  16:00:00,20.8567328508,2.19188088525,0.0157664678213,0.0,3.71167865564,13.077,25.39554963,0.0,22.50825,2.88729963004
 04/25  17:00:00,26.2625352386,2.19188088525,0.405628113392,0.0,3.71167865564,18.077,29.5473198282,0.0,25.50935,4.0379698282
 04/25  18:00:00,26.07517166,2.19188088525,0.228279669119,0.0,3.71167865564,18.077,30.7015231473,0.0,25.50935,5.19217314733
 04/25  19:00:00,25.8172220543,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2792284497,0.0,25.50935,5.76987844974
 04/25  20:00:00,23.3007248977,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6983367794,0.0,22.50825,5.19008677944
 04/25  21:00:00,23.2189209397,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5382212442,0.338460684317,21.0077,5.19206055986
 04/25  22:00:00,23.1803653968,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3481297953,3.30223899139,18.0066,4.03929080392
 04/25  23:00:00,24.2898999808,2.19188088525,0.0,0.0,3.71167865564,13.077,12.9032799026,7.01613503891,3.0011,2.88604486373
 04/25  24:00:00,13.8305930629,2.19188088525,0.0,0.0,1.85583932782,5.577,20.8078658434,16.0680398647,3.0011,1.73872597875
 04/26  01:00:00,9.59338213776,0.0,0.0,0.0,0.618613109274,5.0,3.59319105346,0.0,3.0011,0.592091053463
 04/26  02:00:00,9.62172115432,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  03:00:00,9.62298567037,0.0,0.0,0.0,0.618613109274,5.0,3.59318589615,0.0,3.0011,0.59208589615
 04/26  04:00:00,9.76730288734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/26  05:00:00,13.7582241307,2.19188088525,0.0,0.0,1.85583932782,5.577,31.5534435345,26.4597275833,4.50165,0.592065951233
 04/26  06:00:00,26.3317677271,2.19188088525,0.0,0.0,3.71167865564,18.077,34.2112121215,19.5408454459,13.50495,1.16541667562
 04/26  07:00:00,25.6786943373,2.19188088525,0.0,0.0,3.71167865564,18.077,37.9523137708,11.1748171374,21.0077,5.76979663344
 04/26  08:00:00,20.7131635598,2.19188088525,0.0,0.0,3.71167865564,13.077,26.9619662371,6.18902734591,15.0055,5.76743889119
 04/26  09:00:00,20.76348056,2.19188088525,0.0,0.0,3.71167865564,13.077,22.0863869528,3.04108128895,15.0055,4.03980566384
 04/26  10:00:00,25.8189973977,2.19188088525,0.0,0.0,3.71167865564,18.077,37.1864776783,0.136443079513,33.0121,4.03793459876
 04/26  11:00:00,27.0298459118,2.19188088525,0.0316564767549,0.0,3.71167865564,18.077,45.1286981387,0.0,40.51485,4.61384813874
 04/26  12:00:00,26.9075437421,2.19188088525,0.707101926873,0.0,3.71167865564,18.077,39.4769399171,0.0,36.0132,3.46373991705
 04/26  13:00:00,26.9638339439,2.19188088525,0.988661412865,0.0,3.71167865564,18.077,34.9736666074,0.0,31.51155,3.46211660743
 04/26  14:00:00,21.7557008887,2.19188088525,0.762899073547,0.0,3.71167865564,13.077,23.8943526314,0.0,21.0077,2.88665263136
 04/26  15:00:00,21.8233535954,2.19188088525,0.826635942443,0.0,3.71167865564,13.077,22.9679142785,0.0,19.50715,3.46076427853
 04/26  16:00:00,21.9369787824,2.19188088525,1.01036514379,0.0,3.71167865564,13.077,25.3955573084,0.0,22.50825,2.88730730839
 04/26  17:00:00,27.4190248756,2.19188088525,1.48130851857,0.0,3.71167865564,18.077,29.5471714612,0.0,25.50935,4.03782146116
 04/26  18:00:00,27.2773231886,2.19188088525,1.34224646867,0.0,3.71167865564,18.077,30.7015688983,0.0,25.50935,5.19221889828
 04/26  19:00:00,27.2692372342,2.19188088525,1.16365765614,0.0,3.71167865564,18.077,31.2790612972,0.0,25.50935,5.76971129721
 04/26  20:00:00,24.1692798003,2.19188088525,0.580770521291,0.0,3.71167865564,13.077,27.1240169789,0.0,22.50825,4.61576697894
 04/26  21:00:00,23.7546247691,2.19188088525,0.272383897552,0.0,3.71167865564,13.077,26.1988765112,0.0,21.0077,5.19117651122
 04/26  22:00:00,23.3331253695,2.19188088525,0.0,0.0,3.71167865564,13.077,22.6195948413,0.0,18.0066,4.61299484133
 04/26  23:00:00,24.4403720429,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34398780155,0.0299937805143,3.0011,2.31289402103
 04/26  24:00:00,14.0047962017,2.19188088525,0.0,0.0,1.85583932782,5.577,6.44984879717,1.13714236421,3.0011,2.31160643296
 04/27  01:00:00,9.73523905125,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  02:00:00,9.7548764089,0.0,0.0,0.0,0.618613109274,5.0,3.59316698428,0.0,3.0011,0.592066984277
 04/27  03:00:00,9.75700558984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/27  04:00:00,9.92290683613,0.0,0.0,0.0,0.618613109274,5.0,3.5931728933,0.0,3.0011,0.592072893297
 04/27  05:00:00,13.9233051394,2.19188088525,0.0,0.0,1.85583932782,5.577,8.26043657547,3.73878657547,4.50165,0.02
 04/27  06:00:00,26.4929935899,2.19188088525,0.0,0.0,3.71167865564,18.077,16.6675079528,1.42454629017,13.50495,1.73801166258
 04/27  07:00:00,25.8283669331,2.19188088525,0.0,0.0,3.71167865564,18.077,26.7764052172,0.0,21.0077,5.76870521716
 04/27  08:00:00,20.8546008728,2.19188088525,0.0,0.0,3.71167865564,13.077,20.1976123768,0.0,15.0055,5.19211237682
 04/27  09:00:00,20.8891786501,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6191620814,0.0,15.0055,4.61366208142
 04/27  10:00:00,25.9533510748,2.19188088525,0.0223853021663,0.0,3.71167865564,18.077,36.4759152897,0.0,33.0121,3.46381528975
 04/27  11:00:00,27.8832204056,2.19188088525,0.795807897535,0.0,3.71167865564,18.077,45.1288272737,0.0,40.51485,4.61397727366
 04/27  12:00:00,27.7044757977,2.19188088525,1.41189729387,0.0,3.71167865564,18.077,40.0505883984,0.0,36.0132,4.03738839843
 04/27  13:00:00,27.4207841501,2.19188088525,1.39437243044,0.0,3.71167865564,18.077,34.973556987,0.0,31.51155,3.46200698697
 04/27  14:00:00,22.1389975088,2.19188088525,1.11121353919,0.0,3.71167865564,13.077,23.8947471764,0.0,21.0077,2.88704717644
 04/27  15:00:00,22.0407497273,2.19188088525,1.03231784157,0.0,3.71167865564,13.077,22.3944815621,0.0,19.50715,2.88733156206
 04/27  16:00:00,22.0336890364,2.19188088525,1.1084861818,0.0,3.71167865564,13.077,25.3951161099,0.0,22.50825,2.88686610995
 04/27  17:00:00,27.5810977764,2.19188088525,1.64768062575,0.0,3.71167865564,18.077,29.5468691654,0.0,25.50935,4.03751916536
 04/27  18:00:00,27.4775772381,2.19188088525,1.55110503284,0.0,3.71167865564,18.077,30.7013818134,0.0,25.50935,5.19203181336
 04/27  19:00:00,27.0829100756,2.19188088525,1.01191937087,0.0,3.71167865564,18.077,31.2789399004,0.0,25.50935,5.76958990037
 04/27  20:00:00,23.8532658398,2.19188088525,0.304744149678,0.0,3.71167865564,13.077,27.1241110097,0.0,22.50825,4.61586100968
 04/27  21:00:00,23.4420907297,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1996918269,0.0,21.0077,5.19199182691
 04/27  22:00:00,23.2927683996,2.19188088525,0.0,0.0,3.71167865564,13.077,22.648538127,0.0283341087323,18.0066,4.61360401824
 04/27  23:00:00,24.4049167199,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34417776982,0.0304171906943,3.0011,2.31266057913
 04/27  24:00:00,13.9436052199,2.19188088525,0.0,0.0,1.85583932782,5.577,9.39669661698,4.08371941555,3.0011,2.31187720143
 04/28  01:00:00,9.66050339488,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  02:00:00,9.6783282432,0.0,0.0,0.0,0.618613109274,5.0,3.5931817196,0.0,3.0011,0.592081719598
 04/28  03:00:00,9.67839759908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/28  04:00:00,10.3245482128,0.0,0.0,0.0,0.618613109274,5.0,3.59318762172,0.0,3.0011,0.59208762172
 04/28  05:00:00,14.2939036919,2.19188088525,0.0,0.0,1.85583932782,5.577,26.7280341233,22.2063841233,4.50165,0.02
 04/28  06:00:00,25.9313917692,2.19188088525,0.0,0.0,3.71167865564,18.077,33.9032650207,18.6602213156,13.50495,1.73809370502
