Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/28  07:00:00,25.6660795106,2.19188088525,0.0,0.0,3.71167865564,18.077,41.0750867484,14.2987997344,21.0077,5.768587014
 04/28  08:00:00,20.6796581637,2.19188088525,0.0,0.0,3.71167865564,13.077,32.6337585056,12.4356356735,15.0055,5.19262283213
 04/28  09:00:00,20.7031651053,2.19188088525,0.0,0.0,3.71167865564,13.077,28.8246753788,9.20531076139,15.0055,4.61386461737
 04/28  10:00:00,25.7302791864,2.19188088525,0.0,0.0,3.71167865564,18.077,41.2014496781,4.72539763418,33.0121,3.46395204388
 04/28  11:00:00,26.8730618344,2.19188088525,0.0,0.0,3.71167865564,18.077,45.6248664577,0.496254144242,40.51485,4.61376231341
 04/28  12:00:00,26.0283538363,2.19188088525,0.00256115057761,0.0,3.71167865564,18.077,40.0504954411,0.0,36.0132,4.03729544109
 04/28  13:00:00,25.8251452627,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9730512265,0.0,31.51155,3.46150122651
 04/28  14:00:00,20.8299445794,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9261893429,0.0310703719536,21.0077,2.88741897097
 04/28  15:00:00,20.8158919737,2.19188088525,0.0,0.0,3.71167865564,13.077,22.4205764084,0.0261588679903,19.50715,2.88726754038
 04/28  16:00:00,20.746365927,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3952269059,0.0,22.50825,2.88697690586
 04/28  17:00:00,25.7777561986,2.19188088525,0.00625337802843,0.0,3.71167865564,18.077,29.5470139423,0.0,25.50935,4.03766394229
 04/28  18:00:00,25.7709345166,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7014664207,0.0,25.50935,5.19211642066
 04/28  19:00:00,25.7515888463,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2790174096,0.0,25.50935,5.76966740963
 04/28  20:00:00,23.2371231739,2.19188088525,0.0,0.0,3.71167865564,13.077,27.9574381515,0.833610336684,22.50825,4.61557781486
 04/28  21:00:00,23.1746523305,2.19188088525,0.0,0.0,3.71167865564,13.077,28.9187520649,2.7192474935,21.0077,5.19180457139
 04/28  22:00:00,23.1482527662,2.19188088525,0.0,0.0,3.71167865564,13.077,28.4295371179,5.80997101224,18.0066,4.61296610569
 04/28  23:00:00,24.2779020764,2.19188088525,0.0,0.0,3.71167865564,13.077,15.3809022766,10.0669589522,3.0011,2.31284332443
 04/28  24:00:00,13.8252814343,2.19188088525,0.0,0.0,1.85583932782,5.577,24.3830077155,19.0701684742,3.0011,2.31173924131
 04/29  01:00:00,9.57819033141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  02:00:00,9.60651798601,0.0,0.0,0.0,0.618613109274,5.0,3.59317405612,0.0,3.0011,0.592074056121
 04/29  03:00:00,9.62017701231,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/29  04:00:00,9.78396527533,0.0,0.0,0.0,0.618613109274,5.0,3.59315409464,0.0,3.0011,0.592054094636
 04/29  05:00:00,13.7906167496,2.19188088525,0.0,0.0,1.85583932782,5.577,26.2291759243,21.7075259243,4.50165,0.02
 04/29  06:00:00,25.7333251973,2.19188088525,0.0,0.0,3.71167865564,18.077,30.3990326459,15.1559265163,13.50495,1.73815612956
 04/29  07:00:00,25.7007393084,2.19188088525,0.0,0.0,3.71167865564,18.077,32.0717407231,9.32581724843,21.0077,1.73822347468
 04/29  08:00:00,20.7078742741,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0955004016,8.35163000599,15.0055,1.73837039562
 04/29  09:00:00,20.7280468239,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6414493922,6.02126075135,15.0055,4.61468864089
 04/29  10:00:00,25.742545674,2.19188088525,0.0,0.0,3.71167865564,18.077,41.1794800428,4.12916783707,33.0121,4.03821220575
 04/29  11:00:00,26.8655761645,2.19188088525,0.0,0.0,3.71167865564,18.077,47.3092843097,1.60519860754,40.51485,5.18923570211
 04/29  12:00:00,25.9941190321,2.19188088525,0.0,0.0,3.71167865564,18.077,40.986423191,0.359646857844,36.0132,4.61357633316
 04/29  13:00:00,25.7810688894,2.19188088525,0.0,0.0,3.71167865564,18.077,36.2843642887,0.73381334724,31.51155,4.0390009415
 04/29  14:00:00,20.7893695982,2.19188088525,0.0,0.0,3.71167865564,13.077,26.8790985261,1.83457084485,21.0077,4.03682768124
 04/29  15:00:00,20.7808223486,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3021030217,1.75821017045,19.50715,4.03674285128
 04/29  16:00:00,20.7006275901,2.19188088525,0.0,0.0,3.71167865564,13.077,27.9249707924,1.95449578588,22.50825,3.46222500648
 04/29  17:00:00,25.7072881029,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6675237388,1.12090372647,25.50935,4.03727001235
 04/29  18:00:00,25.7133617075,2.19188088525,0.0,0.0,3.71167865564,18.077,30.700934618,0.0,25.50935,5.19158461801
 04/29  19:00:00,25.8545029091,2.19188088525,0.0,0.0,3.71167865564,18.077,31.06205666,0.361446101031,25.50935,5.19126055901
 04/29  20:00:00,23.347304445,2.19188088525,0.0,0.0,3.71167865564,13.077,29.8826161827,2.7596234886,22.50825,4.61474269415
 04/29  21:00:00,23.2650823045,2.19188088525,0.0,0.0,3.71167865564,13.077,29.9507023447,3.7518959638,21.0077,5.19110638087
 04/29  22:00:00,23.144765878,2.19188088525,0.0,0.0,3.71167865564,13.077,27.746903202,5.70346429595,18.0066,4.03683890609
 04/29  23:00:00,24.2818869178,2.19188088525,0.0,0.0,3.71167865564,13.077,13.3196251516,7.43155750374,3.0011,2.88696764783
 04/29  24:00:00,13.8463475509,2.19188088525,0.0,0.0,1.85583932782,5.577,18.7586366985,13.4463989679,3.0011,2.31113773063
 04/30  01:00:00,9.60474736174,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  02:00:00,9.63778198462,0.0,0.0,0.0,0.618613109274,5.0,3.59315775483,0.0,3.0011,0.592057754829
 04/30  03:00:00,9.64650984524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  04:00:00,9.79489517682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 04/30  05:00:00,13.8001991958,2.19188088525,0.0,0.0,1.85583932782,5.577,23.1622345827,18.0684950521,4.50165,0.592089530546
 04/30  06:00:00,25.7426157102,2.19188088525,0.0,0.0,3.71167865564,18.077,27.3896603203,12.1468502105,13.50495,1.73786010984
 04/30  07:00:00,25.6974469287,2.19188088525,0.0,0.0,3.71167865564,18.077,30.9254333658,8.7521501221,21.0077,1.16558324373
 04/30  08:00:00,20.6964796389,2.19188088525,0.0,0.0,3.71167865564,13.077,25.454460116,8.71067568559,15.0055,1.73828443045
 04/30  09:00:00,20.7247971406,2.19188088525,0.0,0.0,3.71167865564,13.077,22.027720967,5.28382141394,15.0055,1.73839955303
 04/30  10:00:00,25.7572958003,2.19188088525,0.0,0.0,3.71167865564,18.077,40.3584940349,2.73105931815,33.0121,4.61533471671
 04/30  11:00:00,26.8960435991,2.19188088525,0.0,0.0,3.71167865564,18.077,45.7037211846,0.0,40.51485,5.18887118458
 04/30  12:00:00,26.045368239,2.19188088525,0.0,0.0,3.71167865564,18.077,39.4765157253,0.0,36.0132,3.46331572531
 04/30  13:00:00,25.8393739363,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5489439641,0.0,31.51155,4.03739396409
 04/30  14:00:00,20.8465520649,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9179719812,0.0232712786308,21.0077,2.88700070254
 04/30  15:00:00,20.8176321991,2.19188088525,0.0,0.0,3.71167865564,13.077,22.478207289,0.0846088830291,19.50715,2.88644840598
 04/30  16:00:00,20.7200978789,2.19188088525,0.0,0.0,3.71167865564,13.077,27.2476379126,1.27871526324,22.50825,3.46067264932
 04/30  17:00:00,25.722999047,2.19188088525,0.0,0.0,3.71167865564,18.077,29.9904424465,1.01741736414,25.50935,3.46367508234
 04/30  18:00:00,25.7243276784,2.19188088525,0.0,0.0,3.71167865564,18.077,30.9655961249,0.266247551918,25.50935,5.18999857294
 04/30  19:00:00,25.8634619073,2.19188088525,0.0,0.0,3.71167865564,18.077,31.714102834,1.59058814746,25.50935,4.61416468659
 04/30  20:00:00,23.3534437614,2.19188088525,0.0,0.0,3.71167865564,13.077,30.6126364615,4.067577041,22.50825,4.03680942046
 04/30  21:00:00,23.2693447692,2.19188088525,0.0,0.0,3.71167865564,13.077,31.5480873013,5.92722797287,21.0077,4.61315932845
 04/30  22:00:00,23.1506118046,2.19188088525,0.0,0.0,3.71167865564,13.077,30.73042443,8.68693115245,18.0066,4.03689327751
 04/30  23:00:00,24.2944244751,2.19188088525,0.0,0.0,3.71167865564,13.077,17.4365255342,12.6964516867,3.0011,1.73897384745
 04/30  24:00:00,13.8387160112,2.19188088525,0.0,0.0,1.85583932782,5.577,25.9495766047,20.6356582368,3.0011,2.31281836789
 05/01  01:00:00,9.58333143433,0.0,0.0,0.0,0.618613109274,5.0,3.59319234611,0.0,3.0011,0.592092346105
 05/01  02:00:00,9.60603353008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  03:00:00,9.61318539785,0.0,0.0,0.0,0.618613109274,5.0,3.59317242299,0.0,3.0011,0.592072422989
 05/01  04:00:00,9.75757218838,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/01  05:00:00,13.7617227591,2.19188088525,0.0,0.0,1.85583932782,5.577,35.4119456466,30.3182431982,4.50165,0.592052448366
 05/01  06:00:00,25.7020613473,2.19188088525,0.0,0.0,3.71167865564,18.077,39.0626151304,23.81951407,13.50495,1.73815106035
 05/01  07:00:00,25.6840847042,2.19188088525,0.0,0.0,3.71167865564,18.077,39.4050130676,13.2031856846,21.0077,5.19412738307
 05/01  08:00:00,20.7294257281,2.19188088525,0.0,0.0,3.71167865564,13.077,25.5049578239,5.30709485876,15.0055,5.19236296515
 05/01  09:00:00,20.8107894268,2.19188088525,0.0,0.0,3.71167865564,13.077,20.3493682198,0.730039150833,15.0055,4.613829069
 05/01  10:00:00,25.8645173208,2.19188088525,0.0,0.0,3.71167865564,18.077,37.0499124787,0.0,33.0121,4.0378124787
 05/01  11:00:00,27.0634344608,2.19188088525,0.059716749219,0.0,3.71167865564,18.077,44.5541134359,0.0,40.51485,4.03926343589
 05/01  12:00:00,26.9610723519,2.19188088525,0.769087621003,0.0,3.71167865564,18.077,40.0507253804,0.0,36.0132,4.03752538044
 05/01  13:00:00,27.0136064149,2.19188088525,1.04711594184,0.0,3.71167865564,18.077,34.9734153453,0.0,31.51155,3.46186534529
 05/01  14:00:00,21.812771612,2.19188088525,0.829354848261,0.0,3.71167865564,13.077,23.894734703,0.0,21.0077,2.887034703
 05/01  15:00:00,21.7013862665,2.19188088525,0.727426843928,0.0,3.71167865564,13.077,22.3943455951,0.0,19.50715,2.88719559515
 05/01  16:00:00,21.5056355492,2.19188088525,0.62494501636,0.0,3.71167865564,13.077,25.3956263836,0.0,22.50825,2.88737638361
 05/01  17:00:00,27.0991721357,2.19188088525,1.20575877862,0.0,3.71167865564,18.077,29.5468786494,0.0,25.50935,4.03752864941
 05/01  18:00:00,26.9000498731,2.19188088525,1.01081317996,0.0,3.71167865564,18.077,30.7017192439,0.0,25.50935,5.19236924392
 05/01  19:00:00,26.4315459682,2.19188088525,0.413163260274,0.0,3.71167865564,18.077,31.2786880054,0.0,25.50935,5.76933800538
 05/01  20:00:00,23.4898875877,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1237659101,0.0,22.50825,4.61551591014
 05/01  21:00:00,23.3647182665,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1994789255,0.0,21.0077,5.19177892551
 05/01  22:00:00,23.2058777991,2.19188088525,0.0,0.0,3.71167865564,13.077,22.1587043383,0.113638360949,18.0066,4.03846597738
 05/01  23:00:00,24.310730615,2.19188088525,0.0,0.0,3.71167865564,13.077,9.31313303179,3.42607509497,3.0011,2.88595793681
 05/01  24:00:00,13.8577177307,2.19188088525,0.0,0.0,1.85583932782,5.577,12.9183120681,8.17836958562,3.0011,1.73884248251
 05/02  01:00:00,9.6150698048,0.0,0.0,0.0,0.618613109274,5.0,3.59319354489,0.0,3.0011,0.592093544894
 05/02  02:00:00,9.64276830078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  03:00:00,9.6393695001,0.0,0.0,0.0,0.618613109274,5.0,3.59317361162,0.0,3.0011,0.592073611618
 05/02  04:00:00,10.2847287476,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/02  05:00:00,14.2582222982,2.19188088525,0.0,0.0,1.85583932782,5.577,32.2370353356,27.1433058131,4.50165,0.592079522506
 05/02  06:00:00,25.9038635242,2.19188088525,0.0,0.0,3.71167865564,18.077,38.175613217,23.5053636012,13.50495,1.16529961581
 05/02  07:00:00,25.6516708983,2.19188088525,0.0,0.0,3.71167865564,18.077,42.87554777,16.0985629467,21.0077,5.76928482335
 05/02  08:00:00,20.6787855367,2.19188088525,0.0,0.0,3.71167865564,13.077,29.5449676487,9.34718895313,15.0055,5.19227869554
 05/02  09:00:00,20.7180079557,2.19188088525,0.0,0.0,3.71167865564,13.077,24.0177366822,4.39834038426,15.0055,4.61389629792
 05/02  10:00:00,25.7505491304,2.19188088525,0.0,0.0,3.71167865564,18.077,37.8835837687,1.40760795484,33.0121,3.46387581388
 05/02  11:00:00,26.8922584421,2.19188088525,0.0,0.0,3.71167865564,18.077,45.1282815174,0.0,40.51485,4.61343151745
 05/02  12:00:00,26.0650705741,2.19188088525,0.00380272772771,0.0,3.71167865564,18.077,39.4767462449,0.0,36.0132,3.46354624489
 05/02  13:00:00,25.876244672,2.19188088525,0.011431828207,0.0,3.71167865564,18.077,34.9739380246,0.0,31.51155,3.46238802461
 05/02  14:00:00,20.8797949791,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9194648305,0.0250473569852,21.0077,2.88671747354
 05/02  15:00:00,20.8682634978,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9911124251,0.0233414956713,19.50715,3.46062092947
 05/02  16:00:00,20.8000607417,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3956307469,0.0,22.50825,2.88738074694
 05/02  17:00:00,26.0670869145,2.19188088525,0.25321905961,0.0,3.71167865564,18.077,28.9726772602,0.0,25.50935,3.46332726024
 05/02  18:00:00,26.0275565256,2.19188088525,0.213240309228,0.0,3.71167865564,18.077,30.7012014791,0.0,25.50935,5.19185147908
 05/02  19:00:00,25.8395322299,2.19188088525,0.0327484161601,0.0,3.71167865564,18.077,31.2786802717,0.0,25.50935,5.76933027167
 05/02  20:00:00,23.2804167394,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1331598448,0.00961838703644,22.50825,4.61529145776
 05/02  21:00:00,23.155332696,2.19188088525,0.0,0.0,3.71167865564,13.077,29.5776931785,3.37783916553,21.0077,5.19215401301
 05/02  22:00:00,23.1169829222,2.19188088525,0.0,0.0,3.71167865564,13.077,31.0961871152,8.47628914724,18.0066,4.61329796798
 05/02  23:00:00,24.2640341895,2.19188088525,0.0,0.0,3.71167865564,13.077,16.8252648766,11.5114730192,3.0011,2.31269185742
 05/02  24:00:00,13.8127701399,2.19188088525,0.0,0.0,1.85583932782,5.577,24.1313766173,18.8187900033,3.0011,2.31148661406
 05/03  01:00:00,9.56688630276,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  02:00:00,9.58833126309,0.0,0.0,0.0,0.618613109274,5.0,3.59319047339,0.0,3.0011,0.592090473388
 05/03  03:00:00,9.59247433227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/03  04:00:00,9.75176429753,0.0,0.0,0.0,0.618613109274,5.0,3.5931963652,0.0,3.0011,0.592096365196
 05/03  05:00:00,13.7742201642,2.19188088525,0.0,0.0,1.85583932782,5.577,26.6490620408,22.1274120408,4.50165,0.02
 05/03  06:00:00,25.7235750533,2.19188088525,0.0,0.0,3.71167865564,18.077,28.3279236372,13.084613102,13.50495,1.73836053518
 05/03  07:00:00,25.7009133981,2.19188088525,0.0,0.0,3.71167865564,18.077,33.043591137,6.26686212447,21.0077,5.76902901253
 05/03  08:00:00,20.7358821391,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8671723065,3.66942895608,15.0055,5.19224335037
 05/03  09:00:00,20.77512366,2.19188088525,0.0,0.0,3.71167865564,13.077,21.1696188477,2.12453365996,15.0055,4.03958518777
 05/03  10:00:00,25.8222891837,2.19188088525,0.0,0.0,3.71167865564,18.077,37.0741919766,0.0242720361999,33.0121,4.03781994044
 05/03  11:00:00,27.0450281785,2.19188088525,0.0439002935366,0.0,3.71167865564,18.077,44.5542500424,0.0,40.51485,4.03940004242
 05/03  12:00:00,26.961920653,2.19188088525,0.758341751424,0.0,3.71167865564,18.077,40.0506319705,0.0,36.0132,4.03743197053
 05/03  13:00:00,26.8391850609,2.19188088525,0.873508698001,0.0,3.71167865564,18.077,34.9734833027,0.0,31.51155,3.46193330272
 05/03  14:00:00,21.3371327613,2.19188088525,0.373684801996,0.0,3.71167865564,13.077,23.8950496076,0.0,21.0077,2.88734960763
 05/03  15:00:00,21.0968358585,2.19188088525,0.152117095704,0.0,3.71167865564,13.077,22.3942442999,0.0,19.50715,2.88709429988
 05/03  16:00:00,21.0329239788,2.19188088525,0.169585517321,0.0,3.71167865564,13.077,25.3955464643,0.0,22.50825,2.88729646426
 05/03  17:00:00,26.4947136529,2.19188088525,0.620680514679,0.0,3.71167865564,18.077,29.5466389219,0.0,25.50935,4.03728892191
 05/03  18:00:00,26.5684824235,2.19188088525,0.688108994186,0.0,3.71167865564,18.077,30.7004011794,0.0,25.50935,5.19105117938
 05/03  19:00:00,26.5164689204,2.19188088525,0.474400730002,0.0,3.71167865564,18.077,30.7029722244,0.0,25.50935,5.19362222438
 05/03  20:00:00,23.5542181787,2.19188088525,0.0231539552537,0.0,3.71167865564,13.077,27.6976877797,0.0,22.50825,5.18943777974
 05/03  21:00:00,23.4189483154,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1991926212,0.0,21.0077,5.19149262119
 05/03  22:00:00,23.2806694074,2.19188088525,0.0,0.0,3.71167865564,13.077,22.0456569921,0.0,18.0066,4.03905699208
 05/03  23:00:00,24.4073757404,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34311092149,0.029352894552,3.0011,2.31265802694
 05/03  24:00:00,13.9563373507,2.19188088525,0.0,0.0,1.85583932782,5.577,8.56604170105,3.25316588047,3.0011,2.31177582058
 05/04  01:00:00,9.67699663418,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  02:00:00,9.69871205688,0.0,0.0,0.0,0.618613109274,5.0,3.59315759391,0.0,3.0011,0.592057593907
 05/04  03:00:00,9.70645759662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/04  04:00:00,9.85323893958,0.0,0.0,0.0,0.618613109274,5.0,3.59316352033,0.0,3.0011,0.592063520325
 05/04  05:00:00,13.8434106168,2.19188088525,0.0,0.0,1.85583932782,5.577,13.4631150413,8.94146504126,4.50165,0.02
 05/04  06:00:00,25.7836459742,2.19188088525,0.0,0.0,3.71167865564,18.077,20.7248390068,5.48192232955,13.50495,1.73796667727
 05/04  07:00:00,25.7518843002,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5141329414,2.73838017166,21.0077,5.76805276974
 05/04  08:00:00,20.7590592603,2.19188088525,0.0,0.0,3.71167865564,13.077,23.1232635578,2.92673804942,15.0055,5.19102550842
 05/04  09:00:00,20.775558056,2.19188088525,0.0,0.0,3.71167865564,13.077,21.7030091996,2.65879787024,15.0055,4.03871132941
 05/04  10:00:00,25.7853937586,2.19188088525,0.0,0.0,3.71167865564,18.077,38.7227824945,1.67370496606,33.0121,4.03697752847
 05/04  11:00:00,26.9116887656,2.19188088525,0.0,0.0,3.71167865564,18.077,44.5533360271,0.0,40.51485,4.03848602713
 05/04  12:00:00,26.0733920873,2.19188088525,0.00484515797611,0.0,3.71167865564,18.077,40.0505226581,0.0,36.0132,4.03732265812
 05/04  13:00:00,25.8503534204,2.19188088525,0.0,0.0,3.71167865564,18.077,34.973151683,0.0,31.51155,3.461601683
 05/04  14:00:00,20.8357155005,2.19188088525,0.0,0.0,3.71167865564,13.077,24.1207330954,0.226433692782,21.0077,2.88659940262
 05/04  15:00:00,20.7956914991,2.19188088525,0.0,0.0,3.71167865564,13.077,25.2482757415,2.85418493323,19.50715,2.88694080824
 05/04  16:00:00,20.7115309145,2.19188088525,0.0,0.0,3.71167865564,13.077,28.7299682206,3.33501113638,22.50825,2.88670708425
 05/04  17:00:00,25.6893978008,2.19188088525,0.0,0.0,3.71167865564,18.077,32.9380164294,3.39142803168,25.50935,4.03723839772
 05/04  18:00:00,25.6753598814,2.19188088525,0.0,0.0,3.71167865564,18.077,35.240872823,4.54003264211,25.50935,5.19149018094
 05/04  19:00:00,25.8167303441,2.19188088525,0.0,0.0,3.71167865564,18.077,35.3942141499,4.69163576261,25.50935,5.19322838729
 05/04  20:00:00,22.6921105622,2.19188088525,0.0,0.0,3.71167865564,13.077,35.2888345295,7.59028300281,22.50825,5.19030152672
 05/04  21:00:00,23.2485379885,2.19188088525,0.0,0.0,3.71167865564,13.077,34.6551764506,9.03175118852,21.0077,4.61572526205
 05/04  22:00:00,23.140572928,2.19188088525,0.0,0.0,3.71167865564,13.077,32.5502409581,9.93035328917,18.0066,4.61328766895
 05/04  23:00:00,24.2927668713,2.19188088525,0.0,0.0,3.71167865564,13.077,17.2679177575,11.9545066524,3.0011,2.31231110518
 05/04  24:00:00,13.8533714808,2.19188088525,0.0,0.0,1.85583932782,5.577,22.2472720737,16.934757451,3.0011,2.31141462276
 05/05  01:00:00,9.61781452595,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  02:00:00,9.64963607297,0.0,0.0,0.0,0.618613109274,5.0,3.59317331811,0.0,3.0011,0.59207331811
 05/05  03:00:00,9.65909534228,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/05  04:00:00,10.3213546712,0.0,0.0,0.0,0.618613109274,5.0,3.59317921952,0.0,3.0011,0.592079219519
 05/05  05:00:00,14.3323997188,2.19188088525,0.0,0.0,1.85583932782,5.577,24.6634758006,20.1418258006,4.50165,0.02
 05/05  06:00:00,25.99086719,2.19188088525,0.0,0.0,3.71167865564,18.077,29.2857964512,14.0428302829,13.50495,1.7380161683
 05/05  07:00:00,25.7216130844,2.19188088525,0.0,0.0,3.71167865564,18.077,36.5320852261,9.75684609549,21.0077,5.76753913064
 05/05  08:00:00,20.7190744607,2.19188088525,0.0,0.0,3.71167865564,13.077,30.6330637778,11.0117941559,15.0055,4.6157696219
 05/05  09:00:00,20.731479957,2.19188088525,0.0,0.0,3.71167865564,13.077,29.9035639144,10.2851147077,15.0055,4.61294920672
 05/05  10:00:00,25.7349433878,2.19188088525,0.0,0.0,3.71167865564,18.077,44.2840276808,7.80950511539,33.0121,3.46242256538
 05/05  11:00:00,26.8457819901,2.19188088525,0.0,0.0,3.71167865564,18.077,50.6551495063,5.52717773706,40.51485,4.61312176926
 05/05  12:00:00,25.9604188984,2.19188088525,0.0,0.0,3.71167865564,18.077,43.266556365,3.21722298041,36.0132,4.03613338456
 05/05  13:00:00,25.7637009227,2.19188088525,0.0,0.0,3.71167865564,18.077,38.0943617681,3.69496456368,31.51155,2.88784720446
 05/05  14:00:00,20.7739371759,2.19188088525,0.0,0.0,3.71167865564,13.077,29.7365970061,5.84215593234,21.0077,2.88674107381
 05/05  15:00:00,20.761408068,2.19188088525,0.0,0.0,3.71167865564,13.077,29.762590681,6.79505892877,19.50715,3.4603817522
 05/05  16:00:00,20.6789544585,2.19188088525,0.0,0.0,3.71167865564,13.077,31.9426447813,6.54779727575,22.50825,2.88659750552
 05/05  17:00:00,25.685967778,2.19188088525,0.0,0.0,3.71167865564,18.077,32.8746432297,3.90271083802,25.50935,3.46258239166
 05/05  18:00:00,25.6888125098,2.19188088525,0.0,0.0,3.71167865564,18.077,34.1287649703,3.42814082719,25.50935,5.19127414306
 05/05  19:00:00,25.6829342571,2.19188088525,0.0,0.0,3.71167865564,18.077,35.6106809451,4.3331992275,25.50935,5.76813171757
 05/05  20:00:00,22.5676106635,2.19188088525,0.0,0.0,3.71167865564,13.077,33.0493917242,5.92708419257,22.50825,4.61405753167
 05/05  21:00:00,23.1585562234,2.19188088525,0.0,0.0,3.71167865564,13.077,32.6173791038,6.41918182384,21.0077,5.19049728
 05/05  22:00:00,23.1543037821,2.19188088525,0.0,0.0,3.71167865564,13.077,29.5840175455,7.53985072535,18.0066,4.03756682017
 05/05  23:00:00,24.3053379552,2.19188088525,0.0,0.0,3.71167865564,13.077,15.7551265636,9.86844629802,3.0011,2.8855802656
 05/05  24:00:00,13.8635614321,2.19188088525,0.0,0.0,1.85583932782,5.577,20.7765037033,16.0366596569,3.0011,1.73874404642
 05/06  01:00:00,9.62466068027,0.0,0.0,0.0,0.618613109274,5.0,3.59318928168,0.0,3.0011,0.592089281679
 05/06  02:00:00,9.65611441478,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  03:00:00,9.67155215727,0.0,0.0,0.0,0.618613109274,5.0,3.59319515775,0.0,3.0011,0.592095157754
 05/06  04:00:00,9.82402966793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/06  05:00:00,13.8350250792,2.19188088525,0.0,0.0,1.85583932782,5.577,22.8816234347,17.7879241223,4.50165,0.592049312374
 05/06  06:00:00,25.7831362679,2.19188088525,0.0,0.0,3.71167865564,18.077,25.0404735533,10.3703130534,13.50495,1.16521049998
 05/06  07:00:00,25.757571503,2.19188088525,0.0,0.0,3.71167865564,18.077,28.1443311028,5.39835797792,21.0077,1.73827312489
 05/06  08:00:00,20.762660641,2.19188088525,0.0,0.0,3.71167865564,13.077,22.2455631035,5.50176827027,15.0055,1.73829483325
 05/06  09:00:00,20.7798571179,2.19188088525,0.0,0.0,3.71167865564,13.077,24.0936504638,4.47417076686,15.0055,4.61397969695
 05/06  10:00:00,25.7992252634,2.19188088525,0.0,0.0,3.71167865564,18.077,39.4858813452,2.43450864846,33.0121,4.03927269675
 05/06  11:00:00,26.9306618872,2.19188088525,0.0,0.0,3.71167865564,18.077,45.1304004256,0.0,40.51485,4.61555042559
 05/06  12:00:00,26.0830090148,2.19188088525,0.0,0.0,3.71167865564,18.077,41.2028039284,0.0,36.0132,5.18960392837
 05/06  13:00:00,25.8900616221,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5505888057,0.0,31.51155,4.03903880575
 05/06  14:00:00,20.9055963671,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0594930636,0.014615116734,21.0077,4.03717794683
 05/06  15:00:00,20.8839807242,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9702682975,0.0,19.50715,3.46311829747
 05/06  16:00:00,20.7994099138,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9698790751,0.0,22.50825,3.46162907508
 05/06  17:00:00,25.8317278243,2.19188088525,0.00534012300254,0.0,3.71167865564,18.077,29.545912037,0.0,25.50935,4.03656203701
 05/06  18:00:00,25.8432547773,2.19188088525,0.00518386048813,0.0,3.71167865564,18.077,30.6998088139,0.0,25.50935,5.19045881391
 05/06  19:00:00,25.9951555108,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7007229537,0.0,25.50935,5.19137295372
 05/06  20:00:00,22.8602628548,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1226855258,0.0,22.50825,4.61443552579
 05/06  21:00:00,23.3876106424,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1986823755,0.0,21.0077,5.19098237553
 05/06  22:00:00,23.2579120902,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4922575011,0.0229993464757,18.0066,3.46265815461
 05/06  23:00:00,24.3852301584,2.19188088525,0.0,0.0,3.71167865564,13.077,7.78614514946,1.89817623652,3.0011,2.88686891294
 05/06  24:00:00,13.9439713142,2.19188088525,0.0,0.0,1.85583932782,5.577,11.1470059138,5.83405924519,3.0011,2.3118466686
 05/07  01:00:00,9.68233076786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  02:00:00,9.70165997185,0.0,0.0,0.0,0.618613109274,5.0,3.59317751302,0.0,3.0011,0.592077513017
 05/07  03:00:00,9.6876713756,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/07  04:00:00,9.82434021805,0.0,0.0,0.0,0.618613109274,5.0,3.59318341829,0.0,3.0011,0.592083418293
 05/07  05:00:00,13.8272163923,2.19188088525,0.0,0.0,1.85583932782,5.577,21.8694505171,17.3478005171,4.50165,0.02
 05/07  06:00:00,25.7713981609,2.19188088525,0.0,0.0,3.71167865564,18.077,25.9340051594,10.6909385528,13.50495,1.73811660658
 05/07  07:00:00,25.7603320165,2.19188088525,0.0,0.0,3.71167865564,18.077,27.1161496508,4.37003841689,21.0077,1.73841123393
 05/07  08:00:00,20.7950300215,2.19188088525,0.0,0.0,3.71167865564,13.077,18.5471436453,2.37606974151,15.0055,1.16557390376
 05/07  09:00:00,20.8445791791,2.19188088525,0.0,0.0,3.71167865564,13.077,16.9012551765,0.157399307701,15.0055,1.73835586875
 05/07  10:00:00,25.8809409938,2.19188088525,0.0,0.0,3.71167865564,18.077,37.6271990007,0.0,33.0121,4.61509900073
 05/07  11:00:00,27.0115647129,2.19188088525,0.00355123079198,0.0,3.71167865564,18.077,45.1298944808,0.0,40.51485,4.61504448081
 05/07  12:00:00,26.4618460855,2.19188088525,0.265528109638,0.0,3.71167865564,18.077,40.0504128134,0.0,36.0132,4.03721281342
 05/07  13:00:00,26.1398663799,2.19188088525,0.182795160091,0.0,3.71167865564,18.077,35.5480187607,0.0,31.51155,4.03646876073
 05/07  14:00:00,21.1004726123,2.19188088525,0.128985304413,0.0,3.71167865564,13.077,23.8941690802,0.0,21.0077,2.88646908018
 05/07  15:00:00,21.0331032944,2.19188088525,0.0683723560221,0.0,3.71167865564,13.077,22.3937417151,0.0,19.50715,2.88659171513
 05/07  16:00:00,20.8745266301,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3956677869,0.0,22.50825,2.88741778688
 05/07  17:00:00,25.876042635,2.19188088525,0.0100719396652,0.0,3.71167865564,18.077,28.972388993,0.0,25.50935,3.46303899303
 05/07  18:00:00,25.8591651348,2.19188088525,0.00567556602076,0.0,3.71167865564,18.077,30.1245497699,0.0,25.50935,4.61519976988
 05/07  19:00:00,26.0092235436,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6984360304,0.0,25.50935,5.18908603044
 05/07  20:00:00,22.8533479618,2.19188088525,0.0,0.0,3.71167865564,13.077,25.993532289,0.0217882027374,22.50825,3.46349408627
 05/07  21:00:00,23.3810134928,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6223208492,0.0,21.0077,4.61462084916
 05/07  22:00:00,23.2499044087,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3855866577,0.34226950497,18.0066,4.03671715271
 05/07  23:00:00,24.3669425568,2.19188088525,0.0,0.0,3.71167865564,13.077,7.73274059201,2.99273386171,3.0011,1.7389067303
 05/07  24:00:00,13.9082223619,2.19188088525,0.0,0.0,1.85583932782,5.577,13.8792782386,7.99241159846,3.0011,2.88576664016
 05/08  01:00:00,9.64152976359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  02:00:00,9.66271951177,0.0,0.0,0.0,0.618613109274,5.0,3.59317634658,0.0,3.0011,0.592076346576
 05/08  03:00:00,9.68014650677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  04:00:00,9.81497432561,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/08  05:00:00,13.1671867535,2.19188088525,0.0,0.0,1.85583932782,5.577,27.1850514216,22.0913062561,4.50165,0.59209516547
 05/08  06:00:00,25.7622733855,2.19188088525,0.0,0.0,3.71167865564,18.077,25.8502353525,10.6072858867,13.50495,1.73799946581
 05/08  07:00:00,25.7649410069,2.19188088525,0.0,0.0,3.71167865564,18.077,29.3546006543,3.15283231678,21.0077,5.19406833754
 05/08  08:00:00,20.7928604347,2.19188088525,0.0,0.0,3.71167865564,13.077,21.801755624,1.60434136147,15.0055,5.19191426252
 05/08  09:00:00,20.8299138312,2.19188088525,0.0,0.0,3.71167865564,13.077,19.8620998123,0.243210507581,15.0055,4.61338930472
 05/08  10:00:00,25.8635856934,2.19188088525,0.0,0.0,3.71167865564,18.077,36.4757203357,0.0,33.0121,3.46362033571
 05/08  11:00:00,26.9882745681,2.19188088525,0.00497022934139,0.0,3.71167865564,18.077,44.5525773069,0.0,40.51485,4.0377273069
 05/08  12:00:00,26.456398331,2.19188088525,0.301173448816,0.0,3.71167865564,18.077,40.050274613,0.0,36.0132,4.03707461302
 05/08  13:00:00,26.3769595627,2.19188088525,0.429594809967,0.0,3.71167865564,18.077,34.9734712536,0.0,31.51155,3.46192125356
 05/08  14:00:00,20.9454292595,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8946631176,0.0,21.0077,2.88696311758
 05/08  15:00:00,20.9145564751,2.19188088525,0.0,0.0,3.71167865564,13.077,22.4102298869,0.0159027411045,19.50715,2.88717714577
 05/08  16:00:00,20.8307571208,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3953430275,0.0,22.50825,2.88709302747
 05/08  17:00:00,25.8488332433,2.19188088525,0.00550682408203,0.0,3.71167865564,18.077,29.5459215469,0.0,25.50935,4.03657154692
 05/08  18:00:00,25.8512532221,2.19188088525,0.0,0.0,3.71167865564,18.077,30.124949755,0.0,25.50935,4.61559975503
 05/08  19:00:00,26.01624931,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2769890236,0.0,25.50935,5.76763902364
 05/08  20:00:00,22.8778157348,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1509488412,0.0284392076214,22.50825,4.61425963355
 05/08  21:00:00,23.3820336312,2.19188088525,0.0,0.0,3.71167865564,13.077,26.297432405,0.0985746265552,21.0077,5.19115777842
 05/08  22:00:00,23.2401028822,2.19188088525,0.0,0.0,3.71167865564,13.077,22.7165788899,0.671825775565,18.0066,4.03815311433
 05/08  23:00:00,24.3521847886,2.19188088525,0.0,0.0,3.71167865564,13.077,9.8977554642,4.01079272071,3.0011,2.88586274349
 05/08  24:00:00,13.9057025754,2.19188088525,0.0,0.0,1.85583932782,5.577,13.6034713638,8.86340896898,3.0011,1.73896239486
 05/09  01:00:00,9.66694300588,0.0,0.0,0.0,0.618613109274,5.0,3.5931772445,0.0,3.0011,0.592077244505
 05/09  02:00:00,9.69991339364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  03:00:00,9.7125632298,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/09  04:00:00,10.3900804845,0.0,0.0,0.0,0.618613109274,5.0,3.59318313968,0.0,3.0011,0.592083139678
 05/09  05:00:00,13.7773927731,2.19188088525,0.0,0.0,1.85583932782,5.577,14.3460623748,9.82441237484,4.50165,0.02
 05/09  06:00:00,26.0575427359,2.19188088525,0.0,0.0,3.71167865564,18.077,21.1003762918,5.85729129786,13.50495,1.73813499389
 05/09  07:00:00,25.7919506945,2.19188088525,0.0,0.0,3.71167865564,18.077,29.7465538153,2.97150952551,21.0077,5.76734428982
 05/09  08:00:00,20.7997571597,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3482740063,3.15192072954,15.0055,5.19085327674
 05/09  09:00:00,20.8184639487,2.19188088525,0.0,0.0,3.71167865564,13.077,22.1150774587,3.07070349127,15.0055,4.03887396746
 05/09  10:00:00,25.8286273623,2.19188088525,0.0,0.0,3.71167865564,18.077,38.5285544445,2.05393994647,33.0121,3.46251449799
 05/09  11:00:00,26.9454656678,2.19188088525,0.0,0.0,3.71167865564,18.077,45.1275471666,0.0,40.51485,4.61269716663
 05/09  12:00:00,26.1093786421,2.19188088525,0.00727305946103,0.0,3.71167865564,18.077,39.4768656447,0.0,36.0132,3.46366564473
 05/09  13:00:00,25.896454601,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9730120026,0.0,31.51155,3.46146200256
 05/09  14:00:00,20.8929653509,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9201553702,0.0254765006573,21.0077,2.88697886951
 05/09  15:00:00,20.8719712505,2.19188088525,0.0,0.0,3.71167865564,13.077,22.4187042964,0.0245913240223,19.50715,2.88696297242
 05/09  16:00:00,20.8113119689,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3953439329,0.0,22.50825,2.8870939329
 05/09  17:00:00,25.8303800998,2.19188088525,0.00710541058252,0.0,3.71167865564,18.077,29.5464753264,0.0,25.50935,4.03712532644
 05/09  18:00:00,25.8065847374,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6998854182,0.0,25.50935,5.19053541819
 05/09  19:00:00,25.776312099,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7026453008,0.0,25.50935,5.19329530079
 05/09  20:00:00,22.6394205237,2.19188088525,0.0,0.0,3.71167865564,13.077,27.5179272914,0.395452764722,22.50825,4.61422452667
 05/09  21:00:00,23.2076919121,2.19188088525,0.0,0.0,3.71167865564,13.077,28.6343495679,2.43539476188,21.0077,5.19125480605
 05/09  22:00:00,23.1932439179,2.19188088525,0.0,0.0,3.71167865564,13.077,26.2822269586,4.2379969821,18.0066,4.03762997645
 05/09  23:00:00,24.3312368767,2.19188088525,0.0,0.0,3.71167865564,13.077,11.3758232756,5.48965509056,3.0011,2.88506818505
 05/09  24:00:00,13.8885280131,2.19188088525,0.0,0.0,1.85583932782,5.577,14.4611607634,9.72116531825,3.0011,1.7388954452
 05/10  01:00:00,9.64669010309,0.0,0.0,0.0,0.618613109274,5.0,3.59317190392,0.0,3.0011,0.592071903917
 05/10  02:00:00,9.67276667873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  03:00:00,9.68207895808,0.0,0.0,0.0,0.618613109274,5.0,3.59317780757,0.0,3.0011,0.592077807574
 05/10  04:00:00,9.82874379208,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/10  05:00:00,13.1882780011,2.19188088525,0.0,0.0,1.85583932782,5.577,22.9362689722,18.4146189722,4.50165,0.02
 05/10  06:00:00,25.7564761894,2.19188088525,0.0,0.0,3.71167865564,18.077,27.5054788746,12.2623540468,13.50495,1.7381748278
 05/10  07:00:00,25.7286040979,2.19188088525,0.0,0.0,3.71167865564,18.077,32.9516740425,6.1756178773,21.0077,5.76835616517
 05/10  08:00:00,20.7411994232,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3225088607,5.12562123427,15.0055,5.19138762647
 05/10  09:00:00,20.7617542619,2.19188088525,0.0,0.0,3.71167865564,13.077,23.5168210174,4.47257982839,15.0055,4.03874118898
 05/10  10:00:00,25.7755099192,2.19188088525,0.0,0.0,3.71167865564,18.077,39.5251349713,3.05081291923,33.0121,3.46222205203
 05/10  11:00:00,26.8880757281,2.19188088525,0.0,0.0,3.71167865564,18.077,45.5828292122,0.455372164304,40.51485,4.61260704786
 05/10  12:00:00,26.0290794213,2.19188088525,0.00746799762878,0.0,3.71167865564,18.077,39.4760377243,0.0,36.0132,3.46283772425
 05/10  13:00:00,25.8263513041,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9730944288,0.0,31.51155,3.46154442879
 05/10  14:00:00,20.8314618809,2.19188088525,0.0,0.0,3.71167865564,13.077,24.0440671595,0.15008768588,21.0077,2.88627947366
 05/10  15:00:00,20.8090779073,2.19188088525,0.0,0.0,3.71167865564,13.077,24.0633217787,1.66924458119,19.50715,2.88692719746
 05/10  16:00:00,20.7181949643,2.19188088525,0.0,0.0,3.71167865564,13.077,27.9484014252,2.55302350041,22.50825,2.88712792481
 05/10  17:00:00,25.7137289584,2.19188088525,0.0,0.0,3.71167865564,18.077,31.0890635615,1.54236364824,25.50935,4.03734991329
 05/10  18:00:00,25.7095495728,2.19188088525,0.0,0.0,3.71167865564,18.077,32.9727873885,2.84711936604,25.50935,4.61631802251
 05/10  19:00:00,25.8425362148,2.19188088525,0.0,0.0,3.71167865564,18.077,34.7954629985,3.51865696935,25.50935,5.76745602916
 05/10  20:00:00,22.7128217338,2.19188088525,0.0,0.0,3.71167865564,13.077,32.3770254409,5.25461705933,22.50825,4.61415838157
 05/10  21:00:00,23.263075736,2.19188088525,0.0,0.0,3.71167865564,13.077,32.6447353168,6.44695785435,21.0077,5.1900774625
 05/10  22:00:00,23.1558255886,2.19188088525,0.0,0.0,3.71167865564,13.077,29.7225875124,7.67815415325,18.0066,4.03783335912
 05/10  23:00:00,24.3057453228,2.19188088525,0.0,0.0,3.71167865564,13.077,15.0921763132,9.77829416659,3.0011,2.31278214659
 05/10  24:00:00,13.8651544568,2.19188088525,0.0,0.0,1.85583932782,5.577,21.1981908989,15.8853080489,3.0011,2.31178284998
 05/11  01:00:00,9.62621559779,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  02:00:00,9.65097413327,0.0,0.0,0.0,0.618613109274,5.0,3.59316050178,0.0,3.0011,0.592060501785
 05/11  03:00:00,9.66042342589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/11  04:00:00,9.81118690366,0.0,0.0,0.0,0.618613109274,5.0,3.59316642357,0.0,3.0011,0.592066423574
 05/11  05:00:00,13.1845559117,2.19188088525,0.0,0.0,1.85583932782,5.577,24.965901596,20.444251596,4.50165,0.02
 05/11  06:00:00,25.7574121047,2.19188088525,0.0,0.0,3.71167865564,18.077,29.3220087839,14.0791500774,13.50495,1.73790870653
 05/11  07:00:00,25.7232468734,2.19188088525,0.0,0.0,3.71167865564,18.077,35.242597245,8.46743999209,21.0077,5.76745725292
 05/11  08:00:00,20.7292802929,2.19188088525,0.0,0.0,3.71167865564,13.077,28.5462375411,8.92574188827,15.0055,4.61499565281
 05/11  09:00:00,20.7380064441,2.19188088525,0.0,0.0,3.71167865564,13.077,29.144326621,9.52638005645,15.0055,4.61244656457
 05/11  10:00:00,25.7361579906,2.19188088525,0.0,0.0,3.71167865564,18.077,44.2456718907,7.77047093814,33.0121,3.46310095255
 05/11  11:00:00,26.8514603408,2.19188088525,0.0,0.0,3.71167865564,18.077,49.1301055657,4.57788331481,40.51485,4.03737225089
 05/11  12:00:00,25.9621133387,2.19188088525,0.0,0.0,3.71167865564,18.077,42.7156197791,2.66568766138,36.0132,4.03673211771
 05/11  13:00:00,25.7568018149,2.19188088525,0.0,0.0,3.71167865564,18.077,38.6318858822,3.65884693141,31.51155,3.46148895078
 05/11  14:00:00,20.7688243339,2.19188088525,0.0,0.0,3.71167865564,13.077,28.8266327951,4.932429418,21.0077,2.88650337705
 05/11  15:00:00,20.7887221666,2.19188088525,0.0,0.0,3.71167865564,13.077,26.0270562628,3.63288757625,19.50715,2.88701868659
 05/11  16:00:00,20.7341583848,2.19188088525,0.0,0.0,3.71167865564,13.077,26.7546890832,1.35932403475,22.50825,2.88711504843
 05/11  17:00:00,25.7635817301,2.19188088525,0.00475536725377,0.0,3.71167865564,18.077,28.9718688999,0.0,25.50935,3.46251889988
 05/11  18:00:00,25.7768026577,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6997812728,0.0,25.50935,5.19043127284
 05/11  19:00:00,25.9223238141,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2769578107,0.0,25.50935,5.76760781074
 05/11  20:00:00,22.7879946001,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1204127277,0.0,22.50825,4.61216272771
 05/11  21:00:00,23.3297604142,2.19188088525,0.0,0.0,3.71167865564,13.077,25.8549582653,0.231983947441,21.0077,4.61527431785
 05/11  22:00:00,23.2048143805,2.19188088525,0.0,0.0,3.71167865564,13.077,24.3651014751,1.7461861911,18.0066,4.61231528404
 05/11  23:00:00,24.3352132645,2.19188088525,0.0,0.0,3.71167865564,13.077,9.12241347893,3.80963088664,3.0011,2.31168259229
 05/11  24:00:00,13.8697685595,2.19188088525,0.0,0.0,1.85583932782,5.577,15.2976613258,10.5578464595,3.0011,1.73871486629
 05/12  01:00:00,9.61885229582,0.0,0.0,0.0,0.618613109274,5.0,3.5930746942,0.0,3.0011,0.591974694202
 05/12  02:00:00,9.64813431185,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  03:00:00,9.65437666683,0.0,0.0,0.0,0.618613109274,5.0,3.59315061398,0.0,3.0011,0.592050613978
 05/12  04:00:00,10.3153510568,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/12  05:00:00,13.6838795802,2.19188088525,0.0,0.0,1.85583932782,5.577,24.91839954,19.8246929903,4.50165,0.592056549732
 05/12  06:00:00,25.9702282651,2.19188088525,0.0,0.0,3.71167865564,18.077,28.367397728,13.6971529225,13.50495,1.16529480543
 05/12  07:00:00,25.7049391413,2.19188088525,0.0,0.0,3.71167865564,18.077,34.7306536468,7.95510917737,21.0077,5.76784446939
 05/12  08:00:00,20.7349791224,2.19188088525,0.0,0.0,3.71167865564,13.077,24.7055679644,4.5084650681,15.0055,5.19160289633
 05/12  09:00:00,20.7738466568,2.19188088525,0.0,0.0,3.71167865564,13.077,21.5148460025,2.47029693503,15.0055,4.03904906744
 05/12  10:00:00,25.7928028629,2.19188088525,0.0,0.0,3.71167865564,18.077,36.9814455329,0.505685553631,33.0121,3.46365997927
 05/12  11:00:00,26.9506688117,2.19188088525,0.00298861014918,0.0,3.71167865564,18.077,45.1278957959,0.0,40.51485,4.61304579585
 05/12  12:00:00,26.2865295909,2.19188088525,0.147250378488,0.0,3.71167865564,18.077,39.4764422683,0.0,36.0132,3.46324226829
 05/12  13:00:00,26.3417397815,2.19188088525,0.412539895584,0.0,3.71167865564,18.077,34.9733055577,0.0,31.51155,3.46175555772
 05/12  14:00:00,20.938866919,2.19188088525,0.00454151602295,0.0,3.71167865564,13.077,23.894669786,0.0,21.0077,2.88696978604
 05/12  15:00:00,20.9639863221,2.19188088525,0.0372820695524,0.0,3.71167865564,13.077,22.3939280722,0.0,19.50715,2.88677807221
 05/12  16:00:00,21.0466080936,2.19188088525,0.188849035396,0.0,3.71167865564,13.077,25.3950152105,0.0,22.50825,2.88676521054
 05/12  17:00:00,26.5732135736,2.19188088525,0.706393623335,0.0,3.71167865564,18.077,28.9723797302,0.0,25.50935,3.46302973021
 05/12  18:00:00,26.4782360409,2.19188088525,0.615206522557,0.0,3.71167865564,18.077,30.7006044711,0.0,25.50935,5.1912544711
 05/12  19:00:00,26.0042906443,2.19188088525,0.167457335894,0.0,3.71167865564,18.077,31.2773100383,0.0,25.50935,5.7679600383
 05/12  20:00:00,22.6951613985,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1232334284,0.0,22.50825,4.61498342842
 05/12  21:00:00,23.2466201344,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6243150154,0.0,21.0077,4.61661501541
 05/12  22:00:00,23.206516238,2.19188088525,0.0,0.0,3.71167865564,13.077,23.829025857,1.2097006041,18.0066,4.61272525295
 05/12  23:00:00,24.3365633625,2.19188088525,0.0,0.0,3.71167865564,13.077,8.65824763892,3.34433434634,3.0011,2.31281329258
 05/12  24:00:00,13.865886511,2.19188088525,0.0,0.0,1.85583932782,5.577,15.3065908115,10.5667622619,3.0011,1.73872854954
 05/13  01:00:00,9.6159659397,0.0,0.0,0.0,0.618613109274,5.0,3.59319382879,0.0,3.0011,0.592093828794
 05/13  02:00:00,9.64015683144,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  03:00:00,9.63898840215,0.0,0.0,0.0,0.618613109274,5.0,3.59317760044,0.0,3.0011,0.592077600435
 05/13  04:00:00,9.77289001219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/13  05:00:00,13.1289955109,2.19188088525,0.0,0.0,1.85583932782,5.577,33.6492862652,28.5555527602,4.50165,0.592083504982
 05/13  06:00:00,25.7143166808,2.19188088525,0.0,0.0,3.71167865564,18.077,34.2416339766,19.571232571,13.50495,1.16545140563
 05/13  07:00:00,25.7191432488,2.19188088525,0.0,0.0,3.71167865564,18.077,30.07266809,7.32661853437,21.0077,1.73834955568
 05/13  08:00:00,20.7774655097,2.19188088525,0.0,0.0,3.71167865564,13.077,18.6898845359,1.94606541882,15.0055,1.73831911711
 05/13  09:00:00,20.841749594,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6205986334,0.0,15.0055,4.61509863345
 05/13  10:00:00,25.893088115,2.19188088525,0.0,0.0,3.71167865564,18.077,37.0511856152,0.0,33.0121,4.03908561525
 05/13  11:00:00,27.3586783592,2.19188088525,0.332349146293,0.0,3.71167865564,18.077,45.1293828104,0.0,40.51485,4.61453281043
 05/13  12:00:00,27.1255818531,2.19188088525,0.904862077489,0.0,3.71167865564,18.077,40.6272244634,0.0,36.0132,4.61402446339
 05/13  13:00:00,27.1489870599,2.19188088525,1.15789406692,0.0,3.71167865564,18.077,35.5504817614,0.0,31.51155,4.03893176143
 05/13  14:00:00,21.9177402718,2.19188088525,0.920788272117,0.0,3.71167865564,13.077,25.0439000732,0.0,21.0077,4.03620007316
 05/13  15:00:00,21.8645573854,2.19188088525,0.882285139375,0.0,3.71167865564,13.077,22.9707514217,0.0,19.50715,3.46360142167
 05/13  16:00:00,21.7644755523,2.19188088525,0.861339573323,0.0,3.71167865564,13.077,25.9699378957,0.0,22.50825,3.46168789569
 05/13  17:00:00,26.7816983658,2.19188088525,0.878993924965,0.0,3.71167865564,18.077,29.0075052386,0.0,25.50935,3.49815523856
 05/13  18:00:00,26.7298795434,2.19188088525,0.838930051929,0.0,3.71167865564,18.077,30.6656704144,0.0,25.50935,5.15632041445
 05/13  19:00:00,26.7468679041,2.19188088525,0.691717737494,0.0,3.71167865564,18.077,30.7005743169,0.0,25.50935,5.1912243169
 05/13  20:00:00,23.1899773267,2.19188088525,0.270501609273,0.0,3.71167865564,13.077,27.1237635542,0.0,22.50825,4.61551355421
 05/13  21:00:00,23.4455751742,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1976473966,0.0,21.0077,5.1899473966
 05/13  22:00:00,23.3096025431,2.19188088525,0.0,0.0,3.71167865564,13.077,21.469184438,0.0,18.0066,3.46258443804
 05/13  23:00:00,24.4280397732,2.19188088525,0.0,0.0,3.71167865564,13.077,5.92293323111,0.0353328019751,3.0011,2.88650042913
 05/13  24:00:00,13.9842915804,2.19188088525,0.0,0.0,1.85583932782,5.577,8.29888028592,2.98662118646,3.0011,2.31115909946
 05/14  01:00:00,9.69555409974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  02:00:00,9.72219112271,0.0,0.0,0.0,0.618613109274,5.0,3.59316463441,0.0,3.0011,0.592064634406
 05/14  03:00:00,9.73710373947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  04:00:00,9.89479844447,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/14  05:00:00,13.2493065502,2.19188088525,0.0,0.0,1.85583932782,5.577,14.4250592924,9.33135061694,4.50165,0.59205867541
 05/14  06:00:00,25.8298576239,2.19188088525,0.0,0.0,3.71167865564,18.077,20.5760982196,5.33308887302,13.50495,1.73805934659
 05/14  07:00:00,25.8022944522,2.19188088525,0.0,0.0,3.71167865564,18.077,24.8532406571,2.68012663606,21.0077,1.16541402102
 05/14  08:00:00,20.799621748,2.19188088525,0.0,0.0,3.71167865564,13.077,20.1415580323,3.39787703839,15.0055,1.73818099394
 05/14  09:00:00,20.8190625294,2.19188088525,0.0,0.0,3.71167865564,13.077,19.2173380093,2.47358604026,15.0055,1.73825196904
 05/14  10:00:00,25.8311473039,2.19188088525,0.0,0.0,3.71167865564,18.077,38.980153268,1.35379559794,33.0121,4.61425767001
 05/14  11:00:00,26.96379777,2.19188088525,0.0,0.0,3.71167865564,18.077,45.1292517393,0.0,40.51485,4.61440173931
 05/14  12:00:00,26.1710131417,2.19188088525,0.0153067441924,0.0,3.71167865564,18.077,39.4765668141,0.0,36.0132,3.4633668141
 05/14  13:00:00,26.0651384838,2.19188088525,0.104918833804,0.0,3.71167865564,18.077,35.5479446422,0.0,31.51155,4.0363946422
 05/14  14:00:00,20.9528179438,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8949233238,0.0,21.0077,2.8872233238
 05/14  15:00:00,20.9108346791,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3939539934,0.0,19.50715,2.88680399343
 05/14  16:00:00,20.8156263017,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3953671274,0.0,22.50825,2.88711712737
 05/14  17:00:00,25.8374549906,2.19188088525,0.00521492647365,0.0,3.71167865564,18.077,28.9722161702,0.0,25.50935,3.46286617023
 05/14  18:00:00,25.8637334303,2.19188088525,0.0263110391739,0.0,3.71167865564,18.077,30.1229376072,0.0,25.50935,4.61358760718
 05/14  19:00:00,25.9652871171,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1243771052,0.0,25.50935,4.61502710523
 05/14  20:00:00,22.8076988378,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9841248394,0.0128013543674,22.50825,3.46307348499
 05/14  21:00:00,23.3341000776,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9854743636,0.363147981211,21.0077,4.61462638235
 05/14  22:00:00,23.2077073735,2.19188088525,0.0,0.0,3.71167865564,13.077,24.3224629334,2.27927247071,18.0066,4.03659046267
 05/14  23:00:00,24.3360726496,2.19188088525,0.0,0.0,3.71167865564,13.077,9.26286009987,4.52298665373,3.0011,1.73877344614
 05/14  24:00:00,13.8712377689,2.19188088525,0.0,0.0,1.85583932782,5.577,17.7407145381,11.8537654039,3.0011,2.88584913412
 05/15  01:00:00,9.63335219503,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  02:00:00,9.65457044462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
