Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/15  03:00:00,9.65826096904,0.0,0.0,0.0,0.618613109274,5.0,3.59317669525,0.0,3.0011,0.59207669525
 05/15  04:00:00,9.80123646304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/15  05:00:00,13.16224635,2.19188088525,0.0,0.0,1.85583932782,5.577,29.0325844077,23.9388776795,4.50165,0.592056728141
 05/15  06:00:00,25.7382594667,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6749957932,16.004503897,13.50495,1.16554189622
 05/15  07:00:00,25.7364455596,2.19188088525,0.0,0.0,3.71167865564,18.077,32.5625150955,5.78658458315,21.0077,5.76823051239
 05/15  08:00:00,20.7892079725,2.19188088525,0.0,0.0,3.71167865564,13.077,22.2869747792,2.09003666462,15.0055,5.19143811455
 05/15  09:00:00,20.8446114451,2.19188088525,0.0,0.0,3.71167865564,13.077,19.1661877512,0.121676210605,15.0055,4.0390115406
 05/15  10:00:00,25.8822220538,2.19188088525,0.0,0.0,3.71167865564,18.077,36.475574625,0.0,33.0121,3.46347462496
 05/15  11:00:00,27.2354215575,2.19188088525,0.205387108316,0.0,3.71167865564,18.077,44.5535669228,0.0,40.51485,4.03871692276
 05/15  12:00:00,27.0629011116,2.19188088525,0.842209929209,0.0,3.71167865564,18.077,40.0503721088,0.0,36.0132,4.03717210875
 05/15  13:00:00,26.9829605551,2.19188088525,1.00198709017,0.0,3.71167865564,18.077,34.9732083641,0.0,31.51155,3.46165836413
 05/15  14:00:00,21.7759117243,2.19188088525,0.776549581596,0.0,3.71167865564,13.077,23.8946431823,0.0,21.0077,2.8869431823
 05/15  15:00:00,21.8659539543,2.19188088525,0.863535112589,0.0,3.71167865564,13.077,21.8202057174,0.0,19.50715,2.31305571738
 05/15  16:00:00,21.7845884917,2.19188088525,0.861817924094,0.0,3.71167865564,13.077,25.395444396,0.0,22.50825,2.88719439597
 05/15  17:00:00,27.3701892186,2.19188088525,1.43855630925,0.0,3.71167865564,18.077,29.5461805143,0.0,25.50935,4.03683051432
 05/15  18:00:00,27.3485278744,2.19188088525,1.40997623097,0.0,3.71167865564,18.077,30.7000946912,0.0,25.50935,5.19074469121
 05/15  19:00:00,27.1959364716,2.19188088525,1.09709737531,0.0,3.71167865564,18.077,30.7027127146,0.0,25.50935,5.1933627146
 05/15  20:00:00,23.1930165165,2.19188088525,0.262494343074,0.0,3.71167865564,13.077,27.1230886861,0.0,22.50825,4.61483868614
 05/15  21:00:00,23.415799265,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1988625312,0.0,21.0077,5.19116253119
 05/15  22:00:00,23.24266652,2.19188088525,0.0,0.0,3.71167865564,13.077,22.5643252893,0.519180570565,18.0066,4.03854471869
 05/15  23:00:00,24.3487093004,2.19188088525,0.0,0.0,3.71167865564,13.077,9.09531923485,3.78173559912,3.0011,2.31248363573
 05/15  24:00:00,13.9047480572,2.19188088525,0.0,0.0,1.85583932782,5.577,13.3282738327,8.01586318702,3.0011,2.31131064565
 05/16  01:00:00,9.66326765741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  02:00:00,9.70694952269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  03:00:00,9.71746215876,0.0,0.0,0.0,0.618613109274,5.0,3.59315560881,0.0,3.0011,0.592055608814
 05/16  04:00:00,10.3900657797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/16  05:00:00,13.7534625446,2.19188088525,0.0,0.0,1.85583932782,5.577,15.6118440393,10.5181325027,4.50165,0.592061536625
 05/16  06:00:00,26.054089039,2.19188088525,0.0,0.0,3.71167865564,18.077,19.4672402209,4.79679837875,13.50495,1.16549184213
 05/16  07:00:00,25.8179224468,2.19188088525,0.0,0.0,3.71167865564,18.077,27.1243920816,0.348663750544,21.0077,5.76802833103
 05/16  08:00:00,20.8755217687,2.19188088525,0.0,0.0,3.71167865564,13.077,20.1968559255,0.0,15.0055,5.19135592546
 05/16  09:00:00,20.9289602107,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0443719339,0.0,15.0055,4.03887193393
 05/16  10:00:00,26.0974202052,2.19188088525,0.133988628979,0.0,3.71167865564,18.077,36.4754958194,0.0,33.0121,3.46339581936
 05/16  11:00:00,27.9877573709,2.19188088525,0.893085901811,0.0,3.71167865564,18.077,44.5535854598,0.0,40.51485,4.03873545979
 05/16  12:00:00,27.4027935264,2.19188088525,1.13874047946,0.0,3.71167865564,18.077,40.0501655359,0.0,36.0132,4.03696553593
 05/16  13:00:00,27.2504686212,2.19188088525,1.24312177594,0.0,3.71167865564,18.077,34.399454398,0.0,31.51155,2.88790439796
 05/16  14:00:00,22.1490235583,2.19188088525,1.11470741884,0.0,3.71167865564,13.077,23.8945254162,0.0,21.0077,2.88682541622
 05/16  15:00:00,21.8123348121,2.19188088525,0.79677163018,0.0,3.71167865564,13.077,22.394328818,0.0,19.50715,2.88717881804
 05/16  16:00:00,21.8811876458,2.19188088525,0.949221405367,0.0,3.71167865564,13.077,25.3950495668,0.0,22.50825,2.88679956676
 05/16  17:00:00,27.2503896694,2.19188088525,1.31277456884,0.0,3.71167865564,18.077,29.546358555,0.0,25.50935,4.03700855497
 05/16  18:00:00,27.4257523409,2.19188088525,1.47926440191,0.0,3.71167865564,18.077,30.124565256,0.0,25.50935,4.61521525603
 05/16  19:00:00,27.1668581022,2.19188088525,1.23047923145,0.0,3.71167865564,18.077,31.2773353981,0.0,25.50935,5.7679853981
 05/16  20:00:00,22.4371394489,2.19188088525,0.289062929665,0.0,3.71167865564,13.077,27.1231311498,0.0,22.50825,4.61488114984
 05/16  21:00:00,23.3061904382,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6240889543,0.0,21.0077,4.6163889543
 05/16  22:00:00,23.2797843268,2.19188088525,0.0,0.0,3.71167865564,13.077,22.6182647227,0.0,18.0066,4.61166472267
 05/16  23:00:00,24.3987397624,2.19188088525,0.0,0.0,3.71167865564,13.077,5.868234934,0.554622228116,3.0011,2.31251270589
 05/16  24:00:00,13.9400441765,2.19188088525,0.0,0.0,1.85583932782,5.577,10.6101410873,5.8701643362,3.0011,1.73887675108
 05/17  01:00:00,9.67123384348,0.0,0.0,0.0,0.618613109274,5.0,3.59317297165,0.0,3.0011,0.592072971655
 05/17  02:00:00,9.68995473039,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  03:00:00,9.69670835372,0.0,0.0,0.0,0.618613109274,5.0,3.59315299977,0.0,3.0011,0.592052999768
 05/17  04:00:00,9.83891884482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/17  05:00:00,13.2198335915,2.19188088525,0.0,0.0,1.85583932782,5.577,16.0690751386,11.5474251386,4.50165,0.02
 05/17  06:00:00,25.8340431953,2.19188088525,0.0,0.0,3.71167865564,18.077,18.6767591094,3.43352622125,13.50495,1.73828288811
 05/17  07:00:00,25.8353832342,2.19188088525,0.0,0.0,3.71167865564,18.077,26.2008234884,0.0,21.0077,5.19312348837
 05/17  08:00:00,20.8838173689,2.19188088525,0.0,0.0,3.71167865564,13.077,20.1967358715,0.0,15.0055,5.19123587148
 05/17  09:00:00,20.9304835738,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0445152839,0.0,15.0055,4.03901528392
 05/17  10:00:00,26.0220511451,2.19188088525,0.0642105050812,0.0,3.71167865564,18.077,37.0494247058,0.0,33.0121,4.03732470582
 05/17  11:00:00,27.875993076,2.19188088525,0.789387798236,0.0,3.71167865564,18.077,44.5535887313,0.0,40.51485,4.03873873131
 05/17  12:00:00,27.858726374,2.19188088525,1.56091567031,0.0,3.71167865564,18.077,39.4763214905,0.0,36.0132,3.46312149055
 05/17  13:00:00,27.7413939077,2.19188088525,1.69411022916,0.0,3.71167865564,18.077,34.972812159,0.0,31.51155,3.46126215903
 05/17  14:00:00,22.277445551,2.19188088525,1.22914986742,0.0,3.71167865564,13.077,23.8945430671,0.0,21.0077,2.8868430671
 05/17  15:00:00,22.0425505253,2.19188088525,1.01121513778,0.0,3.71167865564,13.077,22.3941215763,0.0,19.50715,2.88697157629
 05/17  16:00:00,22.1847903954,2.19188088525,1.22252024679,0.0,3.71167865564,13.077,25.3953372823,0.0,22.50825,2.8870872823
 05/17  17:00:00,27.5759020476,2.19188088525,1.60543064891,0.0,3.71167865564,18.077,28.9724121293,0.0,25.50935,3.46306212933
 05/17  18:00:00,27.3257794367,2.19188088525,1.3677711436,0.0,3.71167865564,18.077,30.7004864702,0.0,25.50935,5.19113647024
 05/17  19:00:00,27.3533999692,2.19188088525,1.22509149103,0.0,3.71167865564,18.077,30.7023609516,0.0,25.50935,5.19301095165
 05/17  20:00:00,23.0098772913,2.19188088525,0.662746631096,0.0,3.71167865564,13.077,27.1224416263,0.0,22.50825,4.61419162628
 05/17  21:00:00,23.7059505383,2.19188088525,0.212322000506,0.0,3.71167865564,13.077,26.1983382155,0.0,21.0077,5.19063821553
 05/17  22:00:00,23.3480727469,2.19188088525,0.0,0.0,3.71167865564,13.077,22.0449089875,0.0,18.0066,4.03830898752
 05/17  23:00:00,24.433000435,2.19188088525,0.0,0.0,3.71167865564,13.077,5.43083465094,0.117136391094,3.0011,2.31259825985
 05/17  24:00:00,13.9931858781,2.19188088525,0.0,0.0,1.85583932782,5.577,7.14292185911,2.40319880787,3.0011,1.73862305124
 05/18  01:00:00,9.74748414587,0.0,0.0,0.0,0.618613109274,5.0,3.59319039316,0.0,3.0011,0.592090393162
 05/18  02:00:00,9.78444339701,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  03:00:00,9.78892000517,0.0,0.0,0.0,0.618613109274,5.0,3.59318893042,0.0,3.0011,0.592088930423
 05/18  04:00:00,9.95021610955,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/18  05:00:00,13.3079983369,2.19188088525,0.0,0.0,1.85583932782,5.577,9.14471847824,4.05097367295,4.50165,0.592094805291
 05/18  06:00:00,25.8797245244,2.19188088525,0.0,0.0,3.71167865564,18.077,15.9392397965,1.2687979887,13.50495,1.16549180783
 05/18  07:00:00,25.8830352174,2.19188088525,0.0141557656926,0.0,3.71167865564,18.077,26.7745016659,0.0,21.0077,5.76680166585
 05/18  08:00:00,20.9055552985,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6219823895,0.0,15.0055,4.61648238953
 05/18  09:00:00,20.9399307166,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6177025471,0.0,15.0055,4.61220254707
 05/18  10:00:00,26.0349170856,2.19188088525,0.0720399819109,0.0,3.71167865564,18.077,36.4747298781,0.0,33.0121,3.46262987809
 05/18  11:00:00,27.8594977105,2.19188088525,0.773665699799,0.0,3.71167865564,18.077,44.5532636169,0.0,40.51485,4.03841361687
 05/18  12:00:00,28.0027870291,2.19188088525,1.69764499752,0.0,3.71167865564,18.077,39.4764891373,0.0,36.0132,3.46328913726
 05/18  13:00:00,28.1495521859,2.19188088525,2.08023651589,0.0,3.71167865564,18.077,34.9731989126,0.0,31.51155,3.46164891263
 05/18  14:00:00,22.7165938847,2.19188088525,1.64108286649,0.0,3.71167865564,13.077,23.894110991,0.0,21.0077,2.88641099104
 05/18  15:00:00,22.3906093781,2.19188088525,1.31531893859,0.0,3.71167865564,13.077,22.3942467356,0.0,19.50715,2.88709673565
 05/18  16:00:00,22.2748588891,2.19188088525,1.26401276912,0.0,3.71167865564,13.077,25.3951205328,0.0,22.50825,2.88687053281
 05/18  17:00:00,27.6298282339,2.19188088525,1.63973492771,0.0,3.71167865564,18.077,28.9725892686,0.0,25.50935,3.46323926858
 05/18  18:00:00,27.5197363478,2.19188088525,1.53403934908,0.0,3.71167865564,18.077,30.700109994,0.0,25.50935,5.19075999398
 05/18  19:00:00,27.57863686,2.19188088525,1.42017234311,0.0,3.71167865564,18.077,30.7015680821,0.0,25.50935,5.19221808208
 05/18  20:00:00,23.4672111384,2.19188088525,1.07412272795,0.0,3.71167865564,13.077,27.1221032299,0.0,22.50825,4.61385322991
 05/18  21:00:00,24.6275367843,2.19188088525,1.05844705994,0.0,3.71167865564,13.077,26.1978279539,0.0,21.0077,5.1901279539
 05/18  22:00:00,24.2814676846,2.19188088525,0.844644040462,0.0,3.71167865564,13.077,22.0448266409,0.0,18.0066,4.0382266409
 05/18  23:00:00,24.9415234601,2.19188088525,0.375067240894,0.0,3.71167865564,13.077,5.31296792768,0.0,3.0011,2.31186792768
 05/18  24:00:00,14.1449688799,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76458061903,0.0251913468054,3.0011,1.73828927222
 05/19  01:00:00,9.83321159242,0.0,0.0,0.0,0.618613109274,5.0,3.59319619057,0.0,3.0011,0.59209619057
 05/19  02:00:00,9.8543547814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  03:00:00,9.86477322534,0.0,0.0,0.0,0.618613109274,5.0,3.59316765893,0.0,3.0011,0.592067658932
 05/19  04:00:00,10.6366595648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/19  05:00:00,14.011229078,2.19188088525,0.0,0.0,1.85583932782,5.577,5.17385311298,0.0801295454176,4.50165,0.592073567562
 05/19  06:00:00,26.2865732102,2.19188088525,0.0077793792083,0.0,3.71167865564,18.077,14.6702336692,0.0,13.50495,1.16528366924
 05/19  07:00:00,26.1242044658,2.19188088525,0.143830619359,0.0,3.71167865564,18.077,26.7745314038,0.0,21.0077,5.76683140385
 05/19  08:00:00,20.9821337093,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6204727789,0.0,15.0055,4.61497277889
 05/19  09:00:00,20.9828782292,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0429667879,0.0,15.0055,4.0374667879
 05/19  10:00:00,25.981467905,2.19188088525,0.0,0.0,3.71167865564,18.077,37.0483058447,0.0,33.0121,4.03620584468
 05/19  11:00:00,27.3991509559,2.19188088525,0.323280244987,0.0,3.71167865564,18.077,44.5524275896,0.0,40.51485,4.03757758956
 05/19  12:00:00,27.143045278,2.19188088525,0.887283858091,0.0,3.71167865564,18.077,39.4757759258,0.0,36.0132,3.46257592583
 05/19  13:00:00,26.7124922929,2.19188088525,0.705504921212,0.0,3.71167865564,18.077,34.9730196246,0.0,31.51155,3.46146962457
 05/19  14:00:00,20.9972634972,2.19188088525,0.0,0.0,3.71167865564,13.077,23.894466875,0.0,21.0077,2.88676687501
 05/19  15:00:00,20.9485542994,2.19188088525,0.0,0.0,3.71167865564,13.077,22.428634062,0.0342857350542,19.50715,2.88719832693
 05/19  16:00:00,20.8100452773,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6953604081,0.300815079959,22.50825,2.88629532813
 05/19  17:00:00,25.760778452,2.19188088525,0.0,0.0,3.71167865564,18.077,28.9721721758,0.0,25.50935,3.46282217581
 05/19  18:00:00,25.7215277801,2.19188088525,0.0,0.0,3.71167865564,18.077,32.0199672907,1.3198433102,25.50935,5.19077398048
 05/19  19:00:00,25.7112504821,2.19188088525,0.0,0.0,3.71167865564,18.077,32.4370500978,1.73625454382,25.50935,5.19144555396
 05/19  20:00:00,21.9733141781,2.19188088525,0.0,0.0,3.71167865564,13.077,29.577866946,2.45685324232,22.50825,4.61276370368
 05/19  21:00:00,23.1892612354,2.19188088525,0.0,0.0,3.71167865564,13.077,28.6570812651,3.03426238718,21.0077,4.61511887788
 05/19  22:00:00,23.1726219079,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1094160253,5.06505794744,18.0066,4.03775807787
 05/19  23:00:00,24.296792974,2.19188088525,0.0,0.0,3.71167865564,13.077,13.6214866373,7.73479237978,3.0011,2.88559425747
 05/19  24:00:00,13.8445163518,2.19188088525,0.0,0.0,1.85583932782,5.577,19.3084194416,14.5685149399,3.0011,1.73880450179
 05/20  01:00:00,9.60965920187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  02:00:00,9.63290908879,0.0,0.0,0.0,0.618613109274,5.0,3.5931848604,0.0,3.0011,0.5920848604
 05/20  03:00:00,9.63544431051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/20  04:00:00,9.78088854408,0.0,0.0,0.0,0.618613109274,5.0,3.59319076358,0.0,3.0011,0.592090763579
 05/20  05:00:00,13.1270892888,2.19188088525,0.0,0.0,1.85583932782,5.577,31.9323861765,27.4107361765,4.50165,0.02
 05/20  06:00:00,25.6965554596,2.19188088525,0.0,0.0,3.71167865564,18.077,37.3084636006,22.065617234,13.50495,1.73789636659
 05/20  07:00:00,25.6680102156,2.19188088525,0.0,0.0,3.71167865564,18.077,39.0472086346,16.3015261206,21.0077,1.73798251399
 05/20  08:00:00,20.6794983668,2.19188088525,0.0,0.0,3.71167865564,13.077,31.3127136335,15.1416792522,15.0055,1.16553438127
 05/20  09:00:00,20.7051621862,2.19188088525,0.0,0.0,3.71167865564,13.077,30.1663336096,10.5463712667,15.0055,4.61446234289
 05/20  10:00:00,25.7203065178,2.19188088525,0.0,0.0,3.71167865564,18.077,43.1595338264,6.10855915101,33.0121,4.03887467538
 05/20  11:00:00,26.8521371577,2.19188088525,0.0,0.0,3.71167865564,18.077,47.759916495,2.63071966761,40.51485,4.61434682742
 05/20  12:00:00,25.991168848,2.19188088525,0.0,0.0,3.71167865564,18.077,40.7570275733,0.129197366416,36.0132,4.61463020691
 05/20  13:00:00,25.7944956151,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5497403211,0.0,31.51155,4.03819032114
 05/20  14:00:00,20.8124790669,2.19188088525,0.0,0.0,3.71167865564,13.077,24.8597576318,0.389860495811,21.0077,3.46219713599
 05/20  15:00:00,20.812946423,2.19188088525,0.0,0.0,3.71167865564,13.077,23.5431851089,0.0,19.50715,4.03603510887
 05/20  16:00:00,20.7433049385,2.19188088525,0.0,0.0,3.71167865564,13.077,25.39619726,0.0,22.50825,2.88794725996
 05/20  17:00:00,25.7552505426,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5463502436,0.0,25.50935,4.03700024361
 05/20  18:00:00,25.7579630001,2.19188088525,0.00234661319233,0.0,3.71167865564,18.077,30.1255003021,0.0,25.50935,4.61615030213
 05/20  19:00:00,25.914051037,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7000750286,0.0,25.50935,5.19072502864
 05/20  20:00:00,22.1226835149,2.19188088525,0.0,0.0,3.71167865564,13.077,27.7288973141,0.605912636629,22.50825,4.61473467746
 05/20  21:00:00,23.2605001965,2.19188088525,0.0,0.0,3.71167865564,13.077,31.0564412832,5.43248937984,21.0077,4.61625190331
 05/20  22:00:00,23.1384131362,2.19188088525,0.0,0.0,3.71167865564,13.077,31.2217923272,9.1782651112,18.0066,4.03692721604
 05/20  23:00:00,24.2804779813,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0913808211,13.7767530567,3.0011,2.31352776439
 05/20  24:00:00,13.8241289674,2.19188088525,0.0,0.0,1.85583932782,5.577,27.5977636765,22.284921951,3.0011,2.31174172553
 05/21  01:00:00,9.58115913761,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  02:00:00,9.6023931843,0.0,0.0,0.0,0.618613109274,5.0,3.59318095111,0.0,3.0011,0.592080951105
 05/21  03:00:00,9.60427487346,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/21  04:00:00,9.74977215861,0.0,0.0,0.0,0.618613109274,5.0,3.59316099564,0.0,3.0011,0.592060995635
 05/21  05:00:00,12.4861859231,2.19188088525,0.0,0.0,1.85583932782,5.577,36.7242367474,32.2025867474,4.50165,0.02
 05/21  06:00:00,25.7108056115,2.19188088525,0.0,0.0,3.71167865564,18.077,36.6441058347,21.4008907646,13.50495,1.73826507013
 05/21  07:00:00,25.7024373806,2.19188088525,0.0,0.0,3.71167865564,18.077,32.4581525709,10.284921701,21.0077,1.16553086994
 05/21  08:00:00,20.7332126878,2.19188088525,0.0,0.0,3.71167865564,13.077,21.855485709,5.11172579607,15.0055,1.73825991291
 05/21  09:00:00,20.770948037,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0527331641,2.30894683041,15.0055,1.73828633369
 05/21  10:00:00,25.7921483729,2.19188088525,0.0,0.0,3.71167865564,18.077,38.0019899076,0.375454431367,33.0121,4.61443547619
 05/21  11:00:00,26.919958983,2.19188088525,0.00145324485768,0.0,3.71167865564,18.077,44.5551391846,0.0,40.51485,4.04028918462
 05/21  12:00:00,26.0805436836,2.19188088525,0.00587043431936,0.0,3.71167865564,18.077,40.0491255748,0.0,36.0132,4.03592557477
 05/21  13:00:00,25.8664531047,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9743173093,0.0,31.51155,3.46276730931
 05/21  14:00:00,20.8893002255,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8945305627,0.0,21.0077,2.88683056274
 05/21  15:00:00,20.9058477244,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3938168589,0.0,19.50715,2.8866668589
 05/21  16:00:00,20.8142773345,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3947149632,0.0,22.50825,2.8864649632
 05/21  17:00:00,25.8168483119,2.19188088525,0.0050001217931,0.0,3.71167865564,18.077,28.9725134485,0.0,25.50935,3.46316344851
 05/21  18:00:00,25.9818855737,2.19188088525,0.1482402814,0.0,3.71167865564,18.077,30.1239576383,0.0,25.50935,4.61460763834
 05/21  19:00:00,26.0171454283,2.19188088525,0.0277569230074,0.0,3.71167865564,18.077,30.1236306528,0.0,25.50935,4.61428065277
 05/21  20:00:00,22.1982041625,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9795714943,0.00808567305892,22.50825,3.46323582129
 05/21  21:00:00,23.3476283902,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6221957407,0.0,21.0077,4.61449574069
 05/21  22:00:00,23.2083735576,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9322652806,1.46259044517,18.0066,3.46307483545
 05/21  23:00:00,24.3270690223,2.19188088525,0.0,0.0,3.71167865564,13.077,9.65944375404,4.34683496297,3.0011,2.31150879108
 05/21  24:00:00,13.8793210152,2.19188088525,0.0,0.0,1.85583932782,5.577,13.9484919994,8.63593774367,3.0011,2.31145425578
 05/22  01:00:00,9.63976063886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  02:00:00,9.66155522753,0.0,0.0,0.0,0.618613109274,5.0,3.59319366339,0.0,3.0011,0.592093663393
 05/22  03:00:00,9.67340665524,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  04:00:00,9.82850391939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/22  05:00:00,12.5599190336,2.19188088525,0.0,0.0,1.85583932782,5.577,18.760297109,13.6665604539,4.50165,0.592086655154
 05/22  06:00:00,25.7722373898,2.19188088525,0.0,0.0,3.71167865564,18.077,22.0464562373,6.80368474972,13.50495,1.73782148759
 05/22  07:00:00,25.7460672899,2.19188088525,0.0,0.0,3.71167865564,18.077,29.9659456201,3.76707698739,21.0077,5.19116863273
 05/22  08:00:00,20.7366010439,2.19188088525,0.0,0.0,3.71167865564,13.077,24.9030919121,5.28240949691,15.0055,4.61518241516
 05/22  09:00:00,20.7345086425,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5105292162,7.46720873333,15.0055,4.03782048287
 05/22  10:00:00,25.7426488548,2.19188088525,0.0,0.0,3.71167865564,18.077,43.866368477,6.8183837535,33.0121,4.03588472355
 05/22  11:00:00,26.857528302,2.19188088525,0.0,0.0,3.71167865564,18.077,48.7218348635,4.16900344965,40.51485,4.03798141386
 05/22  12:00:00,25.978306393,2.19188088525,0.0,0.0,3.71167865564,18.077,41.4935389921,2.01819351565,36.0132,3.46214547646
 05/22  13:00:00,25.7712679658,2.19188088525,0.0,0.0,3.71167865564,18.077,38.0691500465,3.09618907568,31.51155,3.46141097086
 05/22  14:00:00,20.7707330801,2.19188088525,0.0,0.0,3.71167865564,13.077,29.6583306848,5.76393453748,21.0077,2.88669614735
 05/22  15:00:00,20.7698765895,2.19188088525,0.0,0.0,3.71167865564,13.077,27.7327645533,5.91238359815,19.50715,2.31323095513
 05/22  16:00:00,20.6989404846,2.19188088525,0.0,0.0,3.71167865564,13.077,30.5397934467,5.14526714153,22.50825,2.88627630519
 05/22  17:00:00,25.6957592598,2.19188088525,0.0,0.0,3.71167865564,18.077,32.8603779158,3.31465339556,25.50935,4.03637452025
 05/22  18:00:00,25.7020144956,2.19188088525,0.0,0.0,3.71167865564,18.077,32.6779524407,2.55445196394,25.50935,4.61415047681
 05/22  19:00:00,25.8472961695,2.19188088525,0.0,0.0,3.71167865564,18.077,33.5237975402,2.82247740455,25.50935,5.1919701357
 05/22  20:00:00,22.0847686447,2.19188088525,0.0,0.0,3.71167865564,13.077,31.5605699055,4.43821440012,22.50825,4.6141055054
 05/22  21:00:00,23.2702426057,2.19188088525,0.0,0.0,3.71167865564,13.077,31.9921511514,5.79397019038,21.0077,5.19048096106
 05/22  22:00:00,23.1568642292,2.19188088525,0.0,0.0,3.71167865564,13.077,29.4910259995,7.44677353339,18.0066,4.03765246612
 05/22  23:00:00,24.3060032257,2.19188088525,0.0,0.0,3.71167865564,13.077,14.8479887873,9.53539228075,3.0011,2.31149650656
 05/22  24:00:00,13.8568600527,2.19188088525,0.0,0.0,1.85583932782,5.577,22.0590030602,17.3192699842,3.0011,1.73863307593
 05/23  01:00:00,9.59527821129,0.0,0.0,0.0,0.618613109274,5.0,3.59319291339,0.0,3.0011,0.592092913389
 05/23  02:00:00,9.61815455574,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  03:00:00,9.63352738537,0.0,0.0,0.0,0.618613109274,5.0,3.59316436127,0.0,3.0011,0.592064361271
 05/23  04:00:00,10.2843744648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/23  05:00:00,13.0082884235,2.19188088525,0.0,0.0,1.85583932782,5.577,36.2396002115,31.7179502115,4.50165,0.02
 05/23  06:00:00,25.9449902624,2.19188088525,0.0,0.0,3.71167865564,18.077,37.0302812888,21.7870749409,13.50495,1.73825634788
 05/23  07:00:00,25.7074889424,2.19188088525,0.0,0.0,3.71167865564,18.077,37.7477790672,11.548284955,21.0077,5.19179411219
 05/23  08:00:00,20.7382587867,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5763650296,6.38015614741,15.0055,5.19070888217
 05/23  09:00:00,20.7762485836,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9560396785,3.91205389085,15.0055,4.03848578764
 05/23  10:00:00,25.807218986,2.19188088525,0.0,0.0,3.71167865564,18.077,37.5979320558,1.12263225313,33.0121,3.46319980262
 05/23  11:00:00,26.9651026015,2.19188088525,0.00182731299165,0.0,3.71167865564,18.077,44.5535526665,0.0,40.51485,4.03870266649
 05/23  12:00:00,26.1414350046,2.19188088525,0.00496935729965,0.0,3.71167865564,18.077,39.4759328051,0.0,36.0132,3.46273280508
 05/23  13:00:00,26.0398444778,2.19188088525,0.118295205386,0.0,3.71167865564,18.077,34.9727200333,0.0,31.51155,3.46117003328
 05/23  14:00:00,20.9259653275,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9227399642,0.028150758836,21.0077,2.88688920536
 05/23  15:00:00,20.9113147426,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3937240071,0.0,19.50715,2.88657400705
 05/23  16:00:00,20.841572346,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3952183374,0.0,22.50825,2.88696833741
 05/23  17:00:00,26.1867320438,2.19188088525,0.332411928147,0.0,3.71167865564,18.077,28.9723401629,0.0,25.50935,3.46299016286
 05/23  18:00:00,26.0641015711,2.19188088525,0.21158380519,0.0,3.71167865564,18.077,30.1254551962,0.0,25.50935,4.61610519619
 05/23  19:00:00,25.9146068889,2.19188088525,0.0675253888874,0.0,3.71167865564,18.077,31.2766971114,0.0,25.50935,5.76734711139
 05/23  20:00:00,22.0689587574,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5586990398,0.0103935079294,22.50825,4.0400555319
 05/23  21:00:00,23.235085633,2.19188088525,0.0,0.0,3.71167865564,13.077,26.3651877275,0.167146024588,21.0077,5.19034170287
 05/23  22:00:00,23.2012315743,2.19188088525,0.0,0.0,3.71167865564,13.077,24.971279598,2.92660937164,18.0066,4.03807022638
 05/23  23:00:00,24.3106535473,2.19188088525,0.0,0.0,3.71167865564,13.077,13.1214179748,7.80780560885,3.0011,2.31251236592
 05/23  24:00:00,13.8618462458,2.19188088525,0.0,0.0,1.85583932782,5.577,19.432963931,14.6933717173,3.0011,1.73849221378
 05/24  01:00:00,9.62941632065,0.0,0.0,0.0,0.618613109274,5.0,3.59319173944,0.0,3.0011,0.592091739444
 05/24  02:00:00,9.66338069949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  03:00:00,9.67728076373,0.0,0.0,0.0,0.618613109274,5.0,3.59314587834,0.0,3.0011,0.592045878337
 05/24  04:00:00,9.82913456089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/24  05:00:00,12.5675345185,2.19188088525,0.0,0.0,1.85583932782,5.577,21.50901601,16.4153141884,4.50165,0.592051821638
 05/24  06:00:00,25.7803564684,2.19188088525,0.0,0.0,3.71167865564,18.077,23.4208573858,8.75049522685,13.50495,1.16541215891
 05/24  07:00:00,25.7736917257,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5861348713,3.38612061247,21.0077,5.1923142588
 05/24  08:00:00,20.8003162703,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3189444151,2.12315657428,15.0055,5.19028784083
 05/24  09:00:00,20.8341226752,2.19188088525,0.0,0.0,3.71167865564,13.077,19.5780786229,0.534083127593,15.0055,4.03849549534
 05/24  10:00:00,25.8731839932,2.19188088525,0.0,0.0,3.71167865564,18.077,36.475193557,0.0,33.0121,3.46309355695
 05/24  11:00:00,27.0769196287,2.19188088525,0.0578627619364,0.0,3.71167865564,18.077,44.5531434488,0.0,40.51485,4.03829344882
 05/24  12:00:00,26.9071236459,2.19188088525,0.706736917585,0.0,3.71167865564,18.077,40.0497581333,0.0,36.0132,4.03655813327
 05/24  13:00:00,26.7684318538,2.19188088525,0.805612913725,0.0,3.71167865564,18.077,34.399703214,0.0,31.51155,2.888153214
 05/24  14:00:00,21.3007669463,2.19188088525,0.338805396558,0.0,3.71167865564,13.077,23.8941603647,0.0,21.0077,2.88646036466
 05/24  15:00:00,21.23758904,2.19188088525,0.283544725544,0.0,3.71167865564,13.077,22.3935968618,0.0,19.50715,2.88644686183
 05/24  16:00:00,21.3185153126,2.19188088525,0.436426389909,0.0,3.71167865564,13.077,25.3948660616,0.0,22.50825,2.88661606164
 05/24  17:00:00,26.9554170153,2.19188088525,1.05098575357,0.0,3.71167865564,18.077,28.9720795447,0.0,25.50935,3.46272954466
 05/24  18:00:00,26.751105169,2.19188088525,0.84985617936,0.0,3.71167865564,18.077,30.1251588963,0.0,25.50935,4.61580889629
 05/24  19:00:00,26.6725735215,2.19188088525,0.615381614602,0.0,3.71167865564,18.077,31.2761723723,0.0,25.50935,5.76682237235
 05/24  20:00:00,22.2608352567,2.19188088525,0.0197932447448,0.0,3.71167865564,13.077,26.5726616321,0.0243258975554,22.50825,4.04008573458
 05/24  21:00:00,23.335907822,2.19188088525,0.0,0.0,3.71167865564,13.077,26.8146243555,0.616618416753,21.0077,5.19030593878
 05/24  22:00:00,23.1940945956,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3205310558,3.2759334506,18.0066,4.03799760522
 05/24  23:00:00,24.3312422604,2.19188088525,0.0,0.0,3.71167865564,13.077,10.1297658928,4.81661367641,3.0011,2.31205221639
 05/24  24:00:00,13.8728896906,2.19188088525,0.0,0.0,1.85583932782,5.577,14.6815935735,9.94183432244,3.0011,1.73865925103
 05/25  01:00:00,9.62584167419,0.0,0.0,0.0,0.618613109274,5.0,3.5931927867,0.0,3.0011,0.592092786704
 05/25  02:00:00,9.65733149053,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  03:00:00,9.66327988615,0.0,0.0,0.0,0.618613109274,5.0,3.59317285815,0.0,3.0011,0.592072858148
 05/25  04:00:00,9.79709978222,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/25  05:00:00,12.5221622661,2.19188088525,0.0,0.0,1.85583932782,5.577,26.4567884209,21.9351384209,4.50165,0.02
 05/25  06:00:00,25.7336971734,2.19188088525,0.0,0.0,3.71167865564,18.077,28.3736578886,13.1304969824,13.50495,1.73821090626
 05/25  07:00:00,25.7261907374,2.19188088525,0.0,0.0,3.71167865564,18.077,31.0201710659,4.81965870192,21.0077,5.19281236394
 05/25  08:00:00,20.779502324,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4347690059,1.23847212358,15.0055,5.19079688236
 05/25  09:00:00,20.8495794498,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0443152239,0.0,15.0055,4.03881522388
 05/25  10:00:00,25.9223354504,2.19188088525,0.00695117228212,0.0,3.71167865564,18.077,36.4752000385,0.0,33.0121,3.46310003853
 05/25  11:00:00,27.8506766821,2.19188088525,0.781864689101,0.0,3.71167865564,18.077,44.5533614683,0.0,40.51485,4.03851146832
 05/25  12:00:00,27.9424294904,2.19188088525,1.67086320692,0.0,3.71167865564,18.077,39.4761398931,0.0,36.0132,3.46293989311
 05/25  13:00:00,27.958176017,2.19188088525,1.92576147045,0.0,3.71167865564,18.077,34.9726648729,0.0,31.51155,3.46111487292
 05/25  14:00:00,22.5827853492,2.19188088525,1.54215747716,0.0,3.71167865564,13.077,23.8942194566,0.0,21.0077,2.88651945659
 05/25  15:00:00,22.3705152524,2.19188088525,1.34939905411,0.0,3.71167865564,13.077,21.8207734891,0.0,19.50715,2.31362348906
 05/25  16:00:00,22.3783684468,2.19188088525,1.43563050666,0.0,3.71167865564,13.077,25.3949384359,0.0,22.50825,2.88668843587
 05/25  17:00:00,27.7362564052,2.19188088525,1.79577609263,0.0,3.71167865564,18.077,28.9721517874,0.0,25.50935,3.46280178745
 05/25  18:00:00,27.5660109182,2.19188088525,1.63298174267,0.0,3.71167865564,18.077,30.6998176183,0.0,25.50935,5.1904676183
 05/25  19:00:00,27.4940155678,2.19188088525,1.38720050723,0.0,3.71167865564,18.077,30.7018378316,0.0,25.50935,5.19248783164
 05/25  20:00:00,23.0289325279,2.19188088525,0.70589279056,0.0,3.71167865564,13.077,27.1226802501,0.0,22.50825,4.6144302501
 05/25  21:00:00,23.6714978454,2.19188088525,0.2055471847,0.0,3.71167865564,13.077,25.623384901,0.0,21.0077,4.615684901
 05/25  22:00:00,23.301727215,2.19188088525,0.0,0.0,3.71167865564,13.077,22.0447156676,0.0,18.0066,4.03811566761
 05/25  23:00:00,24.3924038045,2.19188088525,0.0,0.0,3.71167865564,13.077,5.33621942542,0.0226321336493,3.0011,2.31248729177
 05/25  24:00:00,13.9138775614,2.19188088525,0.0,0.0,1.85583932782,5.577,11.2833729137,5.97050939693,3.0011,2.3117635168
 05/26  01:00:00,9.63606927106,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  02:00:00,9.66053743315,0.0,0.0,0.0,0.618613109274,5.0,3.59318483377,0.0,3.0011,0.592084833767
 05/26  03:00:00,9.66812384218,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  04:00:00,10.3189760491,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/26  05:00:00,13.0341509504,2.19188088525,0.0,0.0,1.85583932782,5.577,27.4803882163,22.3866474889,4.50165,0.592090727404
 05/26  06:00:00,25.9702554454,2.19188088525,0.0,0.0,3.71167865564,18.077,26.8836414612,11.6405362962,13.50495,1.73815516506
 05/26  07:00:00,25.7470777423,2.19188088525,0.0,0.0,3.71167865564,18.077,29.2798690182,3.07939593574,21.0077,5.19277308242
 05/26  08:00:00,20.8079139395,2.19188088525,0.0,0.0,3.71167865564,13.077,19.8968841239,0.275393787956,15.0055,4.61599033596
 05/26  09:00:00,20.8850287234,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0439991272,0.0,15.0055,4.03849912715
 05/26  10:00:00,26.0971152884,2.19188088525,0.152060174575,0.0,3.71167865564,18.077,36.4752008613,0.0,33.0121,3.46310086129
 05/26  11:00:00,27.9761081191,2.19188088525,0.892186067235,0.0,3.71167865564,18.077,44.5533354316,0.0,40.51485,4.03848543156
 05/26  12:00:00,27.9135883802,2.19188088525,1.62201438422,0.0,3.71167865564,18.077,40.0498795198,0.0,36.0132,4.03667951982
 05/26  13:00:00,27.9612685949,2.19188088525,1.92018293744,0.0,3.71167865564,18.077,34.3996672551,0.0,31.51155,2.88811725513
 05/26  14:00:00,22.764988955,2.19188088525,1.70701009353,0.0,3.71167865564,13.077,23.8943974923,0.0,21.0077,2.88669749225
 05/26  15:00:00,22.6682955103,2.19188088525,1.61937787091,0.0,3.71167865564,13.077,22.3932870572,0.0,19.50715,2.8861370572
 05/26  16:00:00,22.6931173208,2.19188088525,1.72412068309,0.0,3.71167865564,13.077,25.3946828166,0.0,22.50825,2.88643281658
 05/26  17:00:00,27.9991239065,2.19188088525,2.02981791286,0.0,3.71167865564,18.077,28.9722684056,0.0,25.50935,3.46291840562
 05/26  18:00:00,27.9308125551,2.19188088525,1.96067526802,0.0,3.71167865564,18.077,30.1253960064,0.0,25.50935,4.61604600644
 05/26  19:00:00,27.4589099529,2.19188088525,1.50553455841,0.0,3.71167865564,18.077,30.7016972511,0.0,25.50935,5.19234725106
 05/26  20:00:00,22.6877956944,2.19188088525,0.524064721905,0.0,3.71167865564,13.077,27.1225168051,0.0,22.50825,4.61426680508
 05/26  21:00:00,23.3228949067,2.19188088525,0.0,0.0,3.71167865564,13.077,25.623607399,0.0,21.0077,4.61590739903
 05/26  22:00:00,23.2514693304,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3733485968,0.328536544524,18.0066,4.03821205227
 05/26  23:00:00,24.3497783793,2.19188088525,0.0,0.0,3.71167865564,13.077,8.8773755345,3.5635207757,3.0011,2.3127547588
 05/26  24:00:00,13.9028666858,2.19188088525,0.0,0.0,1.85583932782,5.577,13.2133323126,7.90054737902,3.0011,2.31168493356
 05/27  01:00:00,9.65038264284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  02:00:00,9.6788969777,0.0,0.0,0.0,0.618613109274,5.0,3.59319469926,0.0,3.0011,0.592094699256
 05/27  03:00:00,9.69065116051,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/27  04:00:00,9.83364969432,0.0,0.0,0.0,0.618613109274,5.0,3.5931488735,0.0,3.0011,0.592048873499
 05/27  05:00:00,12.5547972054,2.19188088525,0.0,0.0,1.85583932782,5.577,22.2176831076,17.6960331076,4.50165,0.02
 05/27  06:00:00,25.7656985146,2.19188088525,0.0,0.0,3.71167865564,18.077,25.4731213186,10.2299793253,13.50495,1.73819199331
 05/27  07:00:00,25.7833748611,2.19188088525,0.0,0.0,3.71167865564,18.077,24.4186965316,2.24548369941,21.0077,1.16551283216
 05/27  08:00:00,20.9305738324,2.19188088525,0.0372086120027,0.0,3.71167865564,13.077,16.743744993,0.0,15.0055,1.738244993
 05/27  09:00:00,21.5434668662,2.19188088525,0.561272609214,0.0,3.71167865564,13.077,19.6197799085,0.0,15.0055,4.61427990848
 05/27  10:00:00,26.9421724282,2.19188088525,0.936130456301,0.0,3.71167865564,18.077,37.0502855188,0.0,33.0121,4.03818551881
 05/27  11:00:00,28.8085195799,2.19188088525,1.67006463462,0.0,3.71167865564,18.077,44.5548397277,0.0,40.51485,4.03998972765
 05/27  12:00:00,29.032717263,2.19188088525,2.67302263253,0.0,3.71167865564,18.077,40.6271507602,0.0,36.0132,4.61395076019
 05/27  13:00:00,29.2639022344,2.19188088525,3.17034992376,0.0,3.71167865564,18.077,35.5493912066,0.0,31.51155,4.03784120661
 05/27  14:00:00,23.8435734475,2.19188088525,2.73854451958,0.0,3.71167865564,13.077,24.4699298685,0.0,21.0077,3.46222986848
 05/27  15:00:00,24.120615314,2.19188088525,3.02256240469,0.0,3.71167865564,13.077,22.9693180558,0.0,19.50715,3.46216805575
 05/27  16:00:00,24.2679384612,2.19188088525,3.24202791761,0.0,3.71167865564,13.077,25.9698673717,0.0,22.50825,3.46161737168
 05/27  17:00:00,29.7184774977,2.19188088525,3.68663858403,0.0,3.71167865564,18.077,28.9723372985,0.0,25.50935,3.46298729852
 05/27  18:00:00,29.740930215,2.19188088525,3.71554273991,0.0,3.71167865564,18.077,30.1252127927,0.0,25.50935,4.61586279265
 05/27  19:00:00,29.3284337913,2.19188088525,3.12015069008,0.0,3.71167865564,18.077,30.6997336589,0.0,25.50935,5.19038365891
 05/27  20:00:00,24.320096524,2.19188088525,1.88035207271,0.0,3.71167865564,13.077,27.1218977322,0.0,22.50825,4.61364773217
 05/27  21:00:00,24.8285457128,2.19188088525,1.24123032946,0.0,3.71167865564,13.077,25.6229408713,0.0,21.0077,4.61524087127
 05/27  22:00:00,24.2502510848,2.19188088525,0.816397428977,0.0,3.71167865564,13.077,21.4689812867,0.0,18.0066,3.46238128667
 05/27  23:00:00,24.9562064621,2.19188088525,0.392624821289,0.0,3.71167865564,13.077,5.88759012488,0.0,3.0011,2.88649012488
 05/27  24:00:00,14.1511256531,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76317756295,0.0232631962339,3.0011,1.73881436672
 05/28  01:00:00,9.83762786443,0.0,0.0,0.0,0.618613109274,5.0,3.59317179855,0.0,3.0011,0.59207179855
 05/28  02:00:00,9.85075038771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  03:00:00,9.83802035966,0.0,0.0,0.0,0.618613109274,5.0,3.59317772139,0.0,3.0011,0.59207772139
 05/28  04:00:00,10.0040817378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/28  05:00:00,12.7343191245,2.19188088525,0.0,0.0,1.85583932782,5.577,6.02068286057,0.926975098491,4.50165,0.592057762083
 05/28  06:00:00,25.9477854606,2.19188088525,0.00499113887104,0.0,3.71167865564,18.077,14.6703403543,0.0,13.50495,1.16539035433
 05/28  07:00:00,25.9329350611,2.19188088525,0.00412662016809,0.0,3.71167865564,18.077,22.7459185228,0.0,21.0077,1.73821852283
 05/28  08:00:00,20.9795292593,2.19188088525,0.0260405479573,0.0,3.71167865564,13.077,16.17095522,0.0,15.0055,1.16545521996
 05/28  09:00:00,21.2791161269,2.19188088525,0.302772984517,0.0,3.71167865564,13.077,16.7437075464,0.0,15.0055,1.7382075464
 05/28  10:00:00,26.8223918544,2.19188088525,0.818296510879,0.0,3.71167865564,18.077,37.6261816439,0.0,33.0121,4.61408164386
 05/28  11:00:00,28.6510590311,2.19188088525,1.5160370612,0.0,3.71167865564,18.077,44.5548137874,0.0,40.51485,4.03996378743
 05/28  12:00:00,28.6300392233,2.19188088525,2.28232110987,0.0,3.71167865564,18.077,40.0495702812,0.0,36.0132,4.03637028116
 05/28  13:00:00,28.1999155853,2.19188088525,2.12916836724,0.0,3.71167865564,18.077,34.9735627576,0.0,31.51155,3.46201275759
 05/28  14:00:00,22.5185701882,2.19188088525,1.45083250694,0.0,3.71167865564,13.077,23.3208399052,0.0,21.0077,2.3131399052
 05/28  15:00:00,22.6594156663,2.19188088525,1.59926593566,0.0,3.71167865564,13.077,22.3939639517,0.0,19.50715,2.88681395165
 05/28  16:00:00,22.7744123342,2.19188088525,1.79297158015,0.0,3.71167865564,13.077,25.3950987801,0.0,22.50825,2.88684878011
 05/28  17:00:00,28.1959110453,2.19188088525,2.21243263652,0.0,3.71167865564,18.077,28.9718150499,0.0,25.50935,3.4624650499
 05/28  18:00:00,28.2422473831,2.19188088525,2.26013285829,0.0,3.71167865564,18.077,30.1227612252,0.0,25.50935,4.61341122525
 05/28  19:00:00,27.9325926367,2.19188088525,1.78090606683,0.0,3.71167865564,18.077,30.1233663717,0.0,25.50935,4.6140163717
 05/28  20:00:00,23.3915327304,2.19188088525,1.02875765778,0.0,3.71167865564,13.077,25.9712599959,0.0,22.50825,3.46300999587
 05/28  21:00:00,23.8638200073,2.19188088525,0.370101534852,0.0,3.71167865564,13.077,25.0470903307,0.0,21.0077,4.0393903307
 05/28  22:00:00,23.3382175995,2.19188088525,0.0,0.0,3.71167865564,13.077,22.0429770643,0.0,18.0066,4.03637706427
 05/28  23:00:00,24.4527449437,2.19188088525,0.0,0.0,3.71167865564,13.077,4.7688057703,0.0290015974398,3.0011,1.73870417286
 05/28  24:00:00,14.0030347049,2.19188088525,0.0,0.0,1.85583932782,5.577,6.45141310775,1.13799495702,3.0011,2.31231815074
 05/29  01:00:00,9.71409668274,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  02:00:00,9.72880038462,0.0,0.0,0.0,0.618613109274,5.0,3.59318480372,0.0,3.0011,0.592084803724
 05/29  03:00:00,9.71895799378,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/29  04:00:00,9.85202011352,0.0,0.0,0.0,0.618613109274,5.0,3.59319069741,0.0,3.0011,0.592090697408
 05/29  05:00:00,12.5706189212,2.19188088525,0.0,0.0,1.85583932782,5.577,16.9655516542,12.4439016542,4.50165,0.02
 05/29  06:00:00,25.7914406908,2.19188088525,0.0,0.0,3.71167865564,18.077,21.3501225908,6.10703588958,13.50495,1.73813670118
 05/29  07:00:00,25.8288846527,2.19188088525,0.00170656491134,0.0,3.71167865564,18.077,22.6365852172,0.463386067962,21.0077,1.16549914925
 05/29  08:00:00,20.9081130627,2.19188088525,0.0,0.0,3.71167865564,13.077,16.7437494582,0.0,15.0055,1.73824945823
 05/29  09:00:00,21.4873385576,2.19188088525,0.506323049646,0.0,3.71167865564,13.077,16.743724097,0.0,15.0055,1.73822409704
 05/29  10:00:00,27.1746508638,2.19188088525,1.15330821118,0.0,3.71167865564,18.077,37.0518919687,0.0,33.0121,4.03979196869
 05/29  11:00:00,28.7708134138,2.19188088525,1.63885399108,0.0,3.71167865564,18.077,45.1286739421,0.0,40.51485,4.61382394207
 05/29  12:00:00,28.6286768425,2.19188088525,2.2877923089,0.0,3.71167865564,18.077,39.47558435,0.0,36.0132,3.46238435003
 05/29  13:00:00,28.5111370994,2.19188088525,2.44381094838,0.0,3.71167865564,18.077,34.9745358205,0.0,31.51155,3.46298582052
 05/29  14:00:00,22.8391748856,2.19188088525,1.7630208107,0.0,3.71167865564,13.077,23.8943046634,0.0,21.0077,2.8866046634
 05/29  15:00:00,23.2955585175,2.19188088525,2.20997947276,0.0,3.71167865564,13.077,22.3935219671,0.0,19.50715,2.88637196712
 05/29  16:00:00,23.6966611996,2.19188088525,2.68273795025,0.0,3.71167865564,13.077,25.3951870452,0.0,22.50825,2.8869370452
 05/29  17:00:00,29.2105017265,2.19188088525,3.19588511933,0.0,3.71167865564,18.077,28.9717678159,0.0,25.50935,3.46241781591
 05/29  18:00:00,29.570334759,2.19188088525,3.55235635622,0.0,3.71167865564,18.077,29.5491350896,0.0,25.50935,4.03978508956
 05/29  19:00:00,29.0952112026,2.19188088525,2.90491498186,0.0,3.71167865564,18.077,30.123509991,0.0,25.50935,4.61415999099
 05/29  20:00:00,23.9377139277,2.19188088525,1.53180488268,0.0,3.71167865564,13.077,25.971181362,0.0,22.50825,3.46293136202
 05/29  21:00:00,24.4015378772,2.19188088525,0.862919543268,0.0,3.71167865564,13.077,25.6213028513,0.0,21.0077,4.61360285126
 05/29  22:00:00,24.2066115978,2.19188088525,0.798427663325,0.0,3.71167865564,13.077,21.4686168338,0.0,18.0066,3.46201683375
 05/29  23:00:00,25.373308487,2.19188088525,0.806069518438,0.0,3.71167865564,13.077,4.73928885851,0.0,3.0011,1.73818885851
 05/29  24:00:00,14.3808792593,2.19188088525,0.213088792711,0.0,1.85583932782,5.577,5.3138806864,0.0,3.0011,2.3127806864
 05/30  01:00:00,9.78792514234,0.0,0.0,0.0,0.618613109274,5.0,3.59318932065,0.0,3.0011,0.592089320647
 05/30  02:00:00,9.79041447966,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  03:00:00,9.80466253475,0.0,0.0,0.0,0.618613109274,5.0,3.59319521515,0.0,3.0011,0.592095215146
 05/30  04:00:00,10.5488196484,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/30  05:00:00,13.2708665764,2.19188088525,0.0,0.0,1.85583932782,5.577,7.45383630474,2.36013691448,4.50165,0.592049390258
 05/30  06:00:00,26.1915271734,2.19188088525,0.0,0.0,3.71167865564,18.077,14.6703693576,0.0,13.50495,1.16541935764
 05/30  07:00:00,26.0519742904,2.19188088525,0.10831108224,0.0,3.71167865564,18.077,26.1991422986,0.0,21.0077,5.19144229863
 05/30  08:00:00,21.6541056881,2.19188088525,0.652389036473,0.0,3.71167865564,13.077,20.1957801215,0.0,15.0055,5.19028012151
 05/30  09:00:00,22.0667064799,2.19188088525,1.02625477511,0.0,3.71167865564,13.077,19.043674661,0.0,15.0055,4.03817466105
 05/30  10:00:00,27.3323652967,2.19188088525,1.28993951008,0.0,3.71167865564,18.077,36.4747007213,0.0,33.0121,3.4626007213
 05/30  11:00:00,29.1925648432,2.19188088525,2.04195987413,0.0,3.71167865564,18.077,44.5526895167,0.0,40.51485,4.03783951665
 05/30  12:00:00,28.444980458,2.19188088525,2.10616802733,0.0,3.71167865564,18.077,39.4758226049,0.0,36.0132,3.4626226049
 05/30  13:00:00,27.2676282469,2.19188088525,1.24064227963,0.0,3.71167865564,18.077,34.3995592292,0.0,31.51155,2.88800922921
 05/30  14:00:00,21.0386363196,2.19188088525,0.0633806164707,0.0,3.71167865564,13.077,23.8944762385,0.0,21.0077,2.88677623851
 05/30  15:00:00,20.9413666003,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3934761914,0.0,19.50715,2.88632619138
 05/30  16:00:00,20.8680575037,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3945461285,0.0,22.50825,2.88629612848
 05/30  17:00:00,25.8479449043,2.19188088525,0.0078986279897,0.0,3.71167865564,18.077,28.9715917756,0.0,25.50935,3.4622417756
 05/30  18:00:00,25.7924019897,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1246644805,0.0,25.50935,4.61531448053
 05/30  19:00:00,25.7743569176,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6997153185,0.0,25.50935,5.1903653185
 05/30  20:00:00,22.021934001,2.19188088525,0.0,0.0,3.71167865564,13.077,27.146158641,0.0255785440646,22.50825,4.61233009691
 05/30  21:00:00,23.2296877256,2.19188088525,0.0,0.0,3.71167865564,13.077,26.3760974153,0.754648037942,21.0077,4.61374937732
 05/30  22:00:00,23.2202331538,2.19188088525,0.0,0.0,3.71167865564,13.077,24.3818928855,2.33780576104,18.0066,4.03748712448
 05/30  23:00:00,24.361046875,2.19188088525,0.0,0.0,3.71167865564,13.077,8.96438235162,3.65159585996,3.0011,2.31168649166
 05/30  24:00:00,13.9064644541,2.19188088525,0.0,0.0,1.85583932782,5.577,12.7912695157,8.0516982271,3.0011,1.73847128863
 05/31  01:00:00,9.65986087506,0.0,0.0,0.0,0.618613109274,5.0,3.59317210587,0.0,3.0011,0.592072105868
 05/31  02:00:00,9.6945537163,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  03:00:00,9.69847848271,0.0,0.0,0.0,0.618613109274,5.0,3.59317800566,0.0,3.0011,0.592078005658
 05/31  04:00:00,9.83515534935,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 05/31  05:00:00,12.5448933642,2.19188088525,0.0,0.0,1.85583932782,5.577,21.917623632,17.395973632,4.50165,0.02
 05/31  06:00:00,25.7379239311,2.19188088525,0.0,0.0,3.71167865564,18.077,27.1348647378,11.8916977955,13.50495,1.73821694229
 05/31  07:00:00,25.705868176,2.19188088525,0.0,0.0,3.71167865564,18.077,32.8863567618,6.68677311277,21.0077,5.19188364906
 05/31  08:00:00,20.7162340735,2.19188088525,0.0,0.0,3.71167865564,13.077,24.9932137393,5.37206186557,15.0055,4.61565187373
 05/31  09:00:00,20.7386704084,2.19188088525,0.0,0.0,3.71167865564,13.077,23.4876361511,4.44397369264,15.0055,4.03816245843
 05/31  10:00:00,25.7579943494,2.19188088525,0.0,0.0,3.71167865564,18.077,39.1798308788,2.7049246218,33.0121,3.46280625697
 05/31  11:00:00,26.8921907647,2.19188088525,0.0,0.0,3.71167865564,18.077,44.552972891,0.0,40.51485,4.03812289098
 05/31  12:00:00,26.0685996287,2.19188088525,0.00415609825861,0.0,3.71167865564,18.077,39.4759907793,0.0,36.0132,3.46279077929
 05/31  13:00:00,25.8848971844,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9728802817,0.0,31.51155,3.4613302817
 05/31  14:00:00,20.9029408186,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9224561133,0.0281116042392,21.0077,2.88664450907
 05/31  15:00:00,20.8912009005,2.19188088525,0.0,0.0,3.71167865564,13.077,21.8205673456,0.0,19.50715,2.31341734565
 05/31  16:00:00,20.8123010998,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3951307772,0.0,22.50825,2.88688077722
 05/31  17:00:00,25.8522093908,2.19188088525,0.0223944191085,0.0,3.71167865564,18.077,28.9719723299,0.0,25.50935,3.46262232986
 05/31  18:00:00,25.8288212791,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6995909233,0.0,25.50935,5.19024092329
 05/31  19:00:00,25.9823471715,2.19188088525,0.0,0.0,3.71167865564,18.077,30.701408711,0.0,25.50935,5.19205871105
 05/31  20:00:00,21.555580256,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5879824309,0.0400628060621,22.50825,4.03966962481
 05/31  21:00:00,23.3187992321,2.19188088525,0.0,0.0,3.71167865564,13.077,26.6772105434,1.05412199508,21.0077,4.61538854835
 05/31  22:00:00,23.1885993562,2.19188088525,0.0,0.0,3.71167865564,13.077,25.873928647,3.82994811043,18.0066,4.03738053652
