Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/17  20:00:00,24.4188770154,2.19188088525,2.60365535969,0.0,3.71167865564,13.077,26.5469842479,0.0,22.50825,4.03873424791
 06/17  21:00:00,25.6122577148,2.19188088525,2.00028908796,0.0,3.71167865564,13.077,25.6219635945,0.0,21.0077,4.61426359449
 06/17  22:00:00,24.8709096819,2.19188088525,1.40044867977,0.0,3.71167865564,13.077,21.4683810119,0.0,18.0066,3.46178101194
 06/17  23:00:00,25.5623386703,2.19188088525,0.962144690684,0.0,3.71167865564,13.077,5.88729511971,0.0,3.0011,2.88619511971
 06/17  24:00:00,14.3696292286,2.19188088525,0.178020913796,0.0,1.85583932782,5.577,4.73966769962,0.0,3.0011,1.73856769962
 06/18  01:00:00,9.85978124197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  02:00:00,9.86768724344,0.0,0.0,0.0,0.618613109274,5.0,3.59316991287,0.0,3.0011,0.592069912866
 06/18  03:00:00,9.8656420236,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/18  04:00:00,10.0329469903,0.0,0.0,0.0,0.618613109274,5.0,3.59317581969,0.0,3.0011,0.592075819687
 06/18  05:00:00,12.7599920632,2.19188088525,0.0,0.0,1.85583932782,5.577,4.60889655866,0.0872465586588,4.50165,0.02
 06/18  06:00:00,25.9946453005,2.19188088525,0.0113230136629,0.0,3.71167865564,18.077,15.2429458366,0.0,13.50495,1.73799583657
 06/18  07:00:00,26.3504757275,2.19188088525,0.379407607353,0.0,3.71167865564,18.077,22.1729155158,0.0,21.0077,1.16521551585
 06/18  08:00:00,21.6675410249,2.19188088525,0.667119624702,0.0,3.71167865564,13.077,16.1708264152,0.0,15.0055,1.16532641522
 06/18  09:00:00,22.0921706174,2.19188088525,1.04909803089,0.0,3.71167865564,13.077,16.7435811433,0.0,15.0055,1.73808114329
 06/18  10:00:00,27.8051952268,2.19188088525,1.72949522575,0.0,3.71167865564,18.077,37.0502544036,0.0,33.0121,4.03815440363
 06/18  11:00:00,30.319253748,2.19188088525,3.12768113212,0.0,3.71167865564,18.077,44.5530868315,0.0,40.51485,4.03823683147
 06/18  12:00:00,30.1832712034,2.19188088525,3.7687781864,0.0,3.71167865564,18.077,39.4749075047,0.0,36.0132,3.46170750466
 06/18  13:00:00,28.5194571855,2.19188088525,2.43932352867,0.0,3.71167865564,18.077,34.9727422352,0.0,31.51155,3.46119223522
 06/18  14:00:00,22.4670333979,2.19188088525,1.39984117289,0.0,3.71167865564,13.077,23.8939488513,0.0,21.0077,2.88624885127
 06/18  15:00:00,22.2918943789,2.19188088525,1.22881689376,0.0,3.71167865564,13.077,21.8191348896,0.0,19.50715,2.31198488962
 06/18  16:00:00,21.8737895492,2.19188088525,0.906257639081,0.0,3.71167865564,13.077,25.3943094918,0.0,22.50825,2.88605949178
 06/18  17:00:00,26.7126711447,2.19188088525,0.77849126145,0.0,3.71167865564,18.077,28.3975114379,0.0,25.50935,2.88816143789
 06/18  18:00:00,26.6008019423,2.19188088525,0.69013060343,0.0,3.71167865564,18.077,30.1218467685,0.0,25.50935,4.61249676853
 06/18  19:00:00,26.846411031,2.19188088525,0.763416315678,0.0,3.71167865564,18.077,29.5476258875,0.0,25.50935,4.03827588754
 06/18  20:00:00,22.1702134388,2.19188088525,0.465351278675,0.0,3.71167865564,13.077,25.9697950002,0.0,22.50825,3.46154500022
 06/18  21:00:00,23.5491209898,2.19188088525,0.0575387324138,0.0,3.71167865564,13.077,25.0458469379,0.0,21.0077,4.03814693795
 06/18  22:00:00,23.3686406011,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4681857191,0.0,18.0066,3.46158571911
 06/18  23:00:00,24.5200409682,2.19188088525,0.0,0.0,3.71167865564,13.077,4.73958471324,0.0,3.0011,1.73848471324
 06/18  24:00:00,14.1031287714,2.19188088525,0.0,0.0,1.85583932782,5.577,5.33622790836,0.0236665633079,3.0011,2.31146134505
 06/19  01:00:00,9.80660613802,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  02:00:00,9.82749022015,0.0,0.0,0.0,0.618613109274,5.0,3.59317780342,0.0,3.0011,0.592077803423
 06/19  03:00:00,9.83774439647,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  04:00:00,9.99784499374,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/19  05:00:00,12.7265661105,2.19188088525,0.0,0.0,1.85583932782,5.577,5.82722227668,0.73348857897,4.50165,0.592083697708
 06/19  06:00:00,25.9605140039,2.19188088525,0.00795140571553,0.0,3.71167865564,18.077,14.6703153561,0.0,13.50495,1.16536535613
 06/19  07:00:00,25.9390605314,2.19188088525,0.0066767704201,0.0,3.71167865564,18.077,26.1964404733,0.0,21.0077,5.18874047327
 06/19  08:00:00,20.9489315343,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6187877079,0.0,15.0055,4.6132877079
 06/19  09:00:00,21.0060644174,2.19188088525,0.0276697669122,0.0,3.71167865564,13.077,18.4688412417,0.0,15.0055,3.46334124169
 06/19  10:00:00,26.6675073408,2.19188088525,0.656766299905,0.0,3.71167865564,18.077,36.4744068213,0.0,33.0121,3.4623068213
 06/19  11:00:00,28.6685299116,2.19188088525,1.53139372457,0.0,3.71167865564,18.077,44.5513659349,0.0,40.51485,4.0365159349
 06/19  12:00:00,28.5062327443,2.19188088525,2.16309568608,0.0,3.71167865564,18.077,38.9010805629,0.0,36.0132,2.88788056293
 06/19  13:00:00,28.332098343,2.19188088525,2.27006011333,0.0,3.71167865564,18.077,34.9725892272,0.0,31.51155,3.4610392272
 06/19  14:00:00,22.5034840888,2.19188088525,1.45058765012,0.0,3.71167865564,13.077,23.3207699215,0.0,21.0077,2.3130699215
 06/19  15:00:00,22.2370457096,2.19188088525,1.18116614961,0.0,3.71167865564,13.077,22.3934869012,0.0,19.50715,2.88633690121
 06/19  16:00:00,22.442040324,2.19188088525,1.40021500613,0.0,3.71167865564,13.077,24.8205786627,0.0,22.50825,2.31232866274
 06/19  17:00:00,28.3403591305,2.19188088525,2.32881413681,0.0,3.71167865564,18.077,28.9709023198,0.0,25.50935,3.46155231977
 06/19  18:00:00,28.6619772316,2.19188088525,2.64319434618,0.0,3.71167865564,18.077,30.1221947271,0.0,25.50935,4.61284472706
 06/19  19:00:00,28.874457703,2.19188088525,2.67203407588,0.0,3.71167865564,18.077,30.1242751869,0.0,25.50935,4.61492518688
 06/19  20:00:00,23.480043522,2.19188088525,1.68021809762,0.0,3.71167865564,13.077,26.5466832737,0.0,22.50825,4.03843327371
 06/19  21:00:00,24.2411355372,2.19188088525,0.697045581051,0.0,3.71167865564,13.077,25.6225663176,0.0,21.0077,4.6148663176
 06/19  22:00:00,23.5883315585,2.19188088525,0.197039234735,0.0,3.71167865564,13.077,22.0436807987,0.0,18.0066,4.03708079866
 06/19  23:00:00,24.6058117444,2.19188088525,0.0671064604788,0.0,3.71167865564,13.077,5.31270550537,0.0,3.0011,2.31160550537
 06/19  24:00:00,14.1003455415,2.19188088525,0.0,0.0,1.85583932782,5.577,4.81365371637,0.0739789042227,3.0011,1.73857481214
 06/20  01:00:00,9.80279333704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  02:00:00,9.8464040088,0.0,0.0,0.0,0.618613109274,5.0,3.5931737829,0.0,3.0011,0.592073782903
 06/20  03:00:00,9.85855618895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/20  04:00:00,10.6459739826,0.0,0.0,0.0,0.618613109274,5.0,3.59317968357,0.0,3.0011,0.592079683574
 06/20  05:00:00,13.4113562578,2.19188088525,0.0,0.0,1.85583932782,5.577,4.64224999223,0.120599992233,4.50165,0.02
 06/20  06:00:00,26.4858713137,2.19188088525,0.16564262808,0.0,3.71167865564,18.077,14.6703334343,0.0,13.50495,1.1653834343
 06/20  07:00:00,27.2637948061,2.19188088525,1.228181585,0.0,3.71167865564,18.077,26.1979144752,0.0,21.0077,5.19021447516
 06/20  08:00:00,22.6027596348,2.19188088525,1.53720847585,0.0,3.71167865564,13.077,19.620345459,0.0,15.0055,4.61484545903
 06/20  09:00:00,22.9101296646,2.19188088525,1.82510253337,0.0,3.71167865564,13.077,18.4686612549,0.0,15.0055,3.46316125494
 06/20  10:00:00,27.9562041335,2.19188088525,1.88194052748,0.0,3.71167865564,18.077,36.4737393311,0.0,33.0121,3.46163933108
 06/20  11:00:00,29.5766967443,2.19188088525,2.41325051867,0.0,3.71167865564,18.077,44.5522793147,0.0,40.51485,4.03742931473
 06/20  12:00:00,29.6281264747,2.19188088525,3.26311896369,0.0,3.71167865564,18.077,38.9015316853,0.0,36.0132,2.88833168525
 06/20  13:00:00,29.1579618517,2.19188088525,3.0927136399,0.0,3.71167865564,18.077,34.9724842416,0.0,31.51155,3.46093424162
 06/20  14:00:00,23.5436608282,2.19188088525,2.46129154141,0.0,3.71167865564,13.077,23.3202353666,0.0,21.0077,2.31253536661
 06/20  15:00:00,24.1147187947,2.19188088525,3.00608650813,0.0,3.71167865564,13.077,22.393377498,0.0,19.50715,2.88622749795
 06/20  16:00:00,24.2255275259,2.19188088525,3.11593302354,0.0,3.71167865564,13.077,24.8207047643,0.0,22.50825,2.31245476435
 06/20  17:00:00,30.9692584467,2.19188088525,4.84735204068,0.0,3.71167865564,18.077,28.9713399523,0.0,25.50935,3.46198995231
 06/20  18:00:00,31.2290849934,2.19188088525,5.14172049287,0.0,3.71167865564,18.077,30.1217637113,0.0,25.50935,4.61241371126
 06/20  19:00:00,30.4011076622,2.19188088525,4.35295692096,0.0,3.71167865564,18.077,30.1240515858,0.0,25.50935,4.61470158576
 06/20  20:00:00,24.3245077439,2.19188088525,2.66182902947,0.0,3.71167865564,13.077,26.5463885247,0.0,22.50825,4.03813852467
 06/20  21:00:00,25.4710795244,2.19188088525,1.98194299689,0.0,3.71167865564,13.077,25.6215995293,0.0,21.0077,4.6138995293
 06/20  22:00:00,24.8662660298,2.19188088525,1.39786802421,0.0,3.71167865564,13.077,22.0429188094,0.0,18.0066,4.03631880944
 06/20  23:00:00,25.0725778241,2.19188088525,0.494278051979,0.0,3.71167865564,13.077,4.7401183011,0.0,3.0011,1.7390183011
 06/20  24:00:00,14.1582428465,2.19188088525,0.0,0.0,1.85583932782,5.577,5.3414241785,0.0293281123384,3.0011,2.31099606616
 06/21  01:00:00,9.85165264002,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  02:00:00,9.86095817939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  03:00:00,9.85656436837,0.0,0.0,0.0,0.618613109274,5.0,3.59318235412,0.0,3.0011,0.592082354121
 06/21  04:00:00,10.0261640201,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/21  05:00:00,12.7578044387,2.19188088525,0.0,0.0,1.85583932782,5.577,5.53031530576,0.436577066336,4.50165,0.592088239428
 06/21  06:00:00,25.9893078604,2.19188088525,0.0117824750599,0.0,3.71167865564,18.077,14.670351534,0.0,13.50495,1.16540153397
 06/21  07:00:00,26.0304026694,2.19188088525,0.0568652084737,0.0,3.71167865564,18.077,26.198228197,0.0,21.0077,5.19052819702
 06/21  08:00:00,21.5704958037,2.19188088525,0.55662548411,0.0,3.71167865564,13.077,19.6199822867,0.0,15.0055,4.61448228674
 06/21  09:00:00,22.0504727941,2.19188088525,1.00617910892,0.0,3.71167865564,13.077,18.4688549213,0.0,15.0055,3.46335492133
 06/21  10:00:00,27.4804484072,2.19188088525,1.43054526185,0.0,3.71167865564,18.077,36.4743023383,0.0,33.0121,3.46220233826
 06/21  11:00:00,29.3786009431,2.19188088525,2.21685697326,0.0,3.71167865564,18.077,43.9783965327,0.0,40.51485,3.46354653269
 06/21  12:00:00,29.5023799792,2.19188088525,3.13314503496,0.0,3.71167865564,18.077,39.4751457153,0.0,36.0132,3.4619457153
 06/21  13:00:00,29.0994277714,2.19188088525,3.02360846111,0.0,3.71167865564,18.077,34.3982362083,0.0,31.51155,2.88668620829
 06/21  14:00:00,23.1104538943,2.19188088525,2.02736110835,0.0,3.71167865564,13.077,23.8938654755,0.0,21.0077,2.88616547545
 06/21  15:00:00,23.2233558118,2.19188088525,2.12754907484,0.0,3.71167865564,13.077,21.8203827787,0.0,19.50715,2.31323277873
 06/21  16:00:00,23.5720971415,2.19188088525,2.48349881884,0.0,3.71167865564,13.077,25.3945715826,0.0,22.50825,2.88632158255
 06/21  17:00:00,29.9053895352,2.19188088525,3.85946149705,0.0,3.71167865564,18.077,28.3971639172,0.0,25.50935,2.88781391721
 06/21  18:00:00,30.3607275053,2.19188088525,4.31043493448,0.0,3.71167865564,18.077,30.1240247023,0.0,25.50935,4.61467470227
 06/21  19:00:00,29.9807058513,2.19188088525,3.75635401918,0.0,3.71167865564,18.077,30.6995619684,0.0,25.50935,5.19021196843
 06/21  20:00:00,23.926173786,2.19188088525,2.11145979007,0.0,3.71167865564,13.077,26.5467822458,0.0,22.50825,4.03853224578
 06/21  21:00:00,25.2358737883,2.19188088525,1.63947810596,0.0,3.71167865564,13.077,25.62194322,0.0,21.0077,4.61424322
 06/21  22:00:00,24.4903053828,2.19188088525,1.04012861953,0.0,3.71167865564,13.077,21.4697718395,0.0,18.0066,3.46317183946
 06/21  23:00:00,24.7062521039,2.19188088525,0.150578446518,0.0,3.71167865564,13.077,5.3130419781,0.0,3.0011,2.3119419781
 06/21  24:00:00,14.1429811463,2.19188088525,0.0,0.0,1.85583932782,5.577,4.7722124996,0.0324531765584,3.0011,1.73865932304
 06/22  01:00:00,9.85710503649,0.0,0.0,0.0,0.618613109274,5.0,3.59314774608,0.0,3.0011,0.592047746081
 06/22  02:00:00,9.86736598445,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  03:00:00,9.85731989571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/22  04:00:00,9.99517273392,0.0,0.0,0.0,0.618613109274,5.0,3.5931795679,0.0,3.0011,0.592079567896
 06/22  05:00:00,12.713828825,2.19188088525,0.0,0.0,1.85583932782,5.577,6.96121197013,2.43956197013,4.50165,0.02
 06/22  06:00:00,26.0023415933,2.19188088525,0.0260393968133,0.0,3.71167865564,18.077,15.2428970999,0.0,13.50495,1.73794709985
 06/22  07:00:00,26.5596489114,2.19188088525,0.555082970569,0.0,3.71167865564,18.077,25.6236204362,0.0,21.0077,4.61592043622
 06/22  08:00:00,22.1647549667,2.19188088525,1.12827386431,0.0,3.71167865564,13.077,19.6202203269,0.0,15.0055,4.61472032693
 06/22  09:00:00,22.3089717679,2.19188088525,1.24923463157,0.0,3.71167865564,13.077,18.4685455801,0.0,15.0055,3.46304558009
 06/22  10:00:00,27.3998669651,2.19188088525,1.34583989925,0.0,3.71167865564,18.077,36.4737207244,0.0,33.0121,3.46162072442
 06/22  11:00:00,29.3699074306,2.19188088525,2.20774123831,0.0,3.71167865564,18.077,44.5517208731,0.0,40.51485,4.03687087313
 06/22  12:00:00,29.9314660329,2.19188088525,3.55260164496,0.0,3.71167865564,18.077,38.9012935701,0.0,36.0132,2.8880935701
 06/22  13:00:00,30.1754030294,2.19188088525,4.07697795521,0.0,3.71167865564,18.077,34.9723829653,0.0,31.51155,3.46083296531
 06/22  14:00:00,23.9097924631,2.19188088525,2.81500583821,0.0,3.71167865564,13.077,23.3202244073,0.0,21.0077,2.31252440731
 06/22  15:00:00,23.9117445061,2.19188088525,2.80475429112,0.0,3.71167865564,13.077,22.3931013067,0.0,19.50715,2.88595130672
 06/22  16:00:00,23.9671392869,2.19188088525,2.8590285115,0.0,3.71167865564,13.077,24.821138785,0.0,22.50825,2.31288878496
 06/22  17:00:00,29.3453371449,2.19188088525,3.30767542346,0.0,3.71167865564,18.077,28.9709601826,0.0,25.50935,3.46161018263
 06/22  18:00:00,29.4470101779,2.19188088525,3.41712082559,0.0,3.71167865564,18.077,30.1226591843,0.0,25.50935,4.61330918428
 06/22  19:00:00,29.4459315611,2.19188088525,3.23512810909,0.0,3.71167865564,18.077,30.1248910671,0.0,25.50935,4.61554106709
 06/22  20:00:00,23.7571184373,2.19188088525,1.9530066305,0.0,3.71167865564,13.077,26.5462465115,0.0,22.50825,4.03799651152
 06/22  21:00:00,24.7328965231,2.19188088525,1.16389281304,0.0,3.71167865564,13.077,25.6215508395,0.0,21.0077,4.6138508395
 06/22  22:00:00,23.6622187622,2.19188088525,0.24565482482,0.0,3.71167865564,13.077,21.4692074506,0.0,18.0066,3.46260745059
 06/22  23:00:00,24.5339580033,2.19188088525,0.0,0.0,3.71167865564,13.077,5.33995507022,0.0267646323739,3.0011,2.31209043784
 06/22  24:00:00,14.089951756,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76721257263,0.0275210842741,3.0011,1.73859148836
 06/23  01:00:00,9.78583751621,0.0,0.0,0.0,0.618613109274,5.0,3.59318427124,0.0,3.0011,0.592084271243
 06/23  02:00:00,9.8017192629,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  03:00:00,9.80143207121,0.0,0.0,0.0,0.618613109274,5.0,3.59319017296,0.0,3.0011,0.592090172963
 06/23  04:00:00,10.4776913917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/23  05:00:00,13.2013702333,2.19188088525,0.0,0.0,1.85583932782,5.577,9.90409904021,5.38244904021,4.50165,0.02
 06/23  06:00:00,26.1813024758,2.19188088525,0.00549481661686,0.0,3.71167865564,18.077,15.5059835639,0.262992941796,13.50495,1.73804062211
 06/23  07:00:00,26.1184315714,2.19188088525,0.149328213218,0.0,3.71167865564,18.077,25.6235975052,0.0,21.0077,4.6158975052
 06/23  08:00:00,21.5989658041,2.19188088525,0.575990820875,0.0,3.71167865564,13.077,19.6196200472,0.0,15.0055,4.61412004716
 06/23  09:00:00,22.3152979388,2.19188088525,1.26179942074,0.0,3.71167865564,13.077,19.0427074487,0.0,15.0055,4.03720744867
 06/23  10:00:00,27.8661338406,2.19188088525,1.80153704951,0.0,3.71167865564,18.077,35.9004659999,0.0,33.0121,2.88836599987
 06/23  11:00:00,30.3983291797,2.19188088525,3.21113559913,0.0,3.71167865564,18.077,44.5517919185,0.0,40.51485,4.03694191849
 06/23  12:00:00,31.8528379729,2.19188088525,5.43379214681,0.0,3.71167865564,18.077,39.4747916855,0.0,36.0132,3.46159168555
 06/23  13:00:00,31.482581653,2.19188088525,5.37201211794,0.0,3.71167865564,18.077,34.3988354409,0.0,31.51155,2.88728544086
 06/23  14:00:00,25.269068528,2.19188088525,4.1553111097,0.0,3.71167865564,13.077,23.3203155778,0.0,21.0077,2.31261557777
 06/23  15:00:00,24.8253932023,2.19188088525,3.70676217918,0.0,3.71167865564,13.077,22.3935677736,0.0,19.50715,2.88641777362
 06/23  16:00:00,24.0973077421,2.19188088525,2.9963273514,0.0,3.71167865564,13.077,24.8209171754,0.0,22.50825,2.31266717539
 06/23  17:00:00,29.8530646588,2.19188088525,3.76375116253,0.0,3.71167865564,18.077,28.9712078535,0.0,25.50935,3.46185785352
 06/23  18:00:00,30.0749894845,2.19188088525,4.0391821554,0.0,3.71167865564,18.077,30.1230679846,0.0,25.50935,4.61371798458
 06/23  19:00:00,29.952288451,2.19188088525,3.91714664164,0.0,3.71167865564,18.077,30.1252820288,0.0,25.50935,4.61593202878
 06/23  20:00:00,24.4982453498,2.19188088525,2.83591948489,0.0,3.71167865564,13.077,26.5469534498,0.0,22.50825,4.03870344977
 06/23  21:00:00,25.9360894687,2.19188088525,2.43599672256,0.0,3.71167865564,13.077,25.6209251212,0.0,21.0077,4.61322512117
 06/23  22:00:00,24.9117066899,2.19188088525,1.43937462559,0.0,3.71167865564,13.077,21.4691957905,0.0,18.0066,3.46259579048
 06/23  23:00:00,26.1025442825,2.19188088525,1.46311562942,0.0,3.71167865564,13.077,5.31299613986,0.0,3.0011,2.31189613986
 06/23  24:00:00,14.9712557695,2.19188088525,0.724401941364,0.0,1.85583932782,5.577,4.73938165736,0.0,3.0011,1.73828165736
 06/24  01:00:00,9.89814180282,0.0,0.0,0.0,0.618613109274,5.0,3.59318495828,0.0,3.0011,0.592084958285
 06/24  02:00:00,9.90531297545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  03:00:00,9.91354177176,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/24  04:00:00,10.0805648356,0.0,0.0,0.0,0.618613109274,5.0,3.59319086131,0.0,3.0011,0.592090861308
 06/24  05:00:00,12.8306967866,2.19188088525,0.0,0.0,1.85583932782,5.577,4.60654999633,0.0848999963268,4.50165,0.02
 06/24  06:00:00,26.2311742745,2.19188088525,0.171250420582,0.0,3.71167865564,18.077,15.2428295562,0.0,13.50495,1.73787955617
 06/24  07:00:00,26.6533069045,2.19188088525,0.637066122358,0.0,3.71167865564,18.077,22.173043757,0.0,21.0077,1.16534375698
 06/24  08:00:00,21.5410206883,2.19188088525,0.52403778861,0.0,3.71167865564,13.077,16.7433667454,0.0,15.0055,1.73786674537
 06/24  09:00:00,21.7465797251,2.19188088525,0.713527495905,0.0,3.71167865564,13.077,19.0434734049,0.0,15.0055,4.0379734049
 06/24  10:00:00,27.5336496042,2.19188088525,1.47499158049,0.0,3.71167865564,18.077,36.4750126193,0.0,33.0121,3.46291261927
 06/24  11:00:00,30.5390016874,2.19188088525,3.32915951527,0.0,3.71167865564,18.077,44.5529380631,0.0,40.51485,4.03808806315
 06/24  12:00:00,30.6909853579,2.19188088525,4.26547609353,0.0,3.71167865564,18.077,40.0511294088,0.0,36.0132,4.0379294088
 06/24  13:00:00,30.9215576249,2.19188088525,4.79243497638,0.0,3.71167865564,18.077,35.5481145321,0.0,31.51155,4.03656453213
 06/24  14:00:00,25.7615677811,2.19188088525,4.62199452684,0.0,3.71167865564,13.077,24.469708891,0.0,21.0077,3.46200889104
 06/24  15:00:00,25.2310683216,2.19188088525,4.088054229,0.0,3.71167865564,13.077,22.3954174543,0.0,19.50715,2.88826745429
 06/24  16:00:00,25.3912633977,2.19188088525,4.26512418292,0.0,3.71167865564,13.077,25.3950252525,0.0,22.50825,2.8867752525
 06/24  17:00:00,31.0201143087,2.19188088525,4.94039939693,0.0,3.71167865564,18.077,28.9709030657,0.0,25.50935,3.46155306571
 06/24  18:00:00,31.4280728441,2.19188088525,5.34919148284,0.0,3.71167865564,18.077,30.1227167039,0.0,25.50935,4.61336670393
 06/24  19:00:00,31.5348032379,2.19188088525,5.25989946588,0.0,3.71167865564,18.077,30.1230429842,0.0,25.50935,4.61369298417
 06/24  20:00:00,26.2604688155,2.19188088525,4.37160351518,0.0,3.71167865564,13.077,26.5460972898,0.0,22.50825,4.03784728976
 06/24  21:00:00,27.4881684091,2.19188088525,3.82044654348,0.0,3.71167865564,13.077,25.0460409591,0.0,21.0077,4.0383409591
 06/24  22:00:00,26.4768920885,2.19188088525,2.9685023944,0.0,3.71167865564,13.077,21.4680497834,0.0,18.0066,3.46144978343
 06/24  23:00:00,26.5625231421,2.19188088525,1.91004433534,0.0,3.71167865564,13.077,5.88707204142,0.0,3.0011,2.88597204142
 06/24  24:00:00,15.191302932,2.19188088525,0.931260249534,0.0,1.85583932782,5.577,4.73946196732,0.0,3.0011,1.73836196732
 06/25  01:00:00,9.86977645675,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  02:00:00,9.85407923048,0.0,0.0,0.0,0.618613109274,5.0,3.59319345752,0.0,3.0011,0.592093457521
 06/25  03:00:00,9.86115820523,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/25  04:00:00,10.0431748868,0.0,0.0,0.0,0.618613109274,5.0,3.59317352891,0.0,3.0011,0.592073528913
 06/25  05:00:00,12.7944759884,2.19188088525,0.0,0.0,1.85583932782,5.577,4.66887774968,0.147227749682,4.50165,0.02
 06/25  06:00:00,26.0968986901,2.19188088525,0.0750518394022,0.0,3.71167865564,18.077,14.6703166731,0.0,13.50495,1.16536667313
 06/25  07:00:00,26.7883491062,2.19188088525,0.783324849356,0.0,3.71167865564,18.077,22.7457370142,0.0,21.0077,1.73803701423
 06/25  08:00:00,21.9330722476,2.19188088525,0.910501986098,0.0,3.71167865564,13.077,16.1707777656,0.0,15.0055,1.16527776563
 06/25  09:00:00,22.3422307526,2.19188088525,1.28606961084,0.0,3.71167865564,13.077,16.7433897641,0.0,15.0055,1.73788976413
 06/25  10:00:00,27.827070167,2.19188088525,1.75170451196,0.0,3.71167865564,18.077,37.0502453887,0.0,33.0121,4.03814538868
 06/25  11:00:00,29.3794541709,2.19188088525,2.22447746739,0.0,3.71167865564,18.077,44.5529605628,0.0,40.51485,4.0381105628
 06/25  12:00:00,28.7056704697,2.19188088525,2.35334916208,0.0,3.71167865564,18.077,39.4748039433,0.0,36.0132,3.4616039433
 06/25  13:00:00,28.6904430299,2.19188088525,2.60910946184,0.0,3.71167865564,18.077,34.3993175854,0.0,31.51155,2.88776758536
 06/25  14:00:00,23.2016452834,2.19188088525,2.11487640893,0.0,3.71167865564,13.077,23.89376528,0.0,21.0077,2.88606528003
 06/25  15:00:00,23.7391912132,2.19188088525,2.63497167042,0.0,3.71167865564,13.077,21.8194732666,0.0,19.50715,2.31232326661
 06/25  16:00:00,24.1612093244,2.19188088525,3.089060306,0.0,3.71167865564,13.077,25.3944659513,0.0,22.50825,2.88621595131
 06/25  17:00:00,29.9281737715,2.19188088525,3.8800712843,0.0,3.71167865564,18.077,28.3971183515,0.0,25.50935,2.88776835146
 06/25  18:00:00,30.7494985352,2.19188088525,4.69580664684,0.0,3.71167865564,18.077,29.5472306456,0.0,25.50935,4.03788064558
 06/25  19:00:00,30.6493813471,2.19188088525,4.40874244507,0.0,3.71167865564,18.077,30.1216028821,0.0,25.50935,4.61225288214
 06/25  20:00:00,24.9455684113,2.19188088525,3.10022851402,0.0,3.71167865564,13.077,25.3967100063,0.0,22.50825,2.88846000626
 06/25  21:00:00,25.4494273669,2.19188088525,1.83702610202,0.0,3.71167865564,13.077,25.0458236209,0.0,21.0077,4.03812362091
 06/25  22:00:00,24.4588508433,2.19188088525,1.01188400204,0.0,3.71167865564,13.077,21.4682581154,0.0,18.0066,3.4616581154
 06/25  23:00:00,24.9013573169,2.19188088525,0.332183524013,0.0,3.71167865564,13.077,4.73959018798,0.0,3.0011,1.73849018798
 06/25  24:00:00,14.1566207023,2.19188088525,0.0,0.0,1.85583932782,5.577,5.34205506772,0.028889613425,3.0011,2.3120654543
 06/26  01:00:00,9.85290451089,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  02:00:00,9.87145226888,0.0,0.0,0.0,0.618613109274,5.0,3.59318698209,0.0,3.0011,0.592086982089
 06/26  03:00:00,9.87282334794,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/26  04:00:00,10.0438731765,0.0,0.0,0.0,0.618613109274,5.0,3.59319286181,0.0,3.0011,0.592092861811
 06/26  05:00:00,12.7873045934,2.19188088525,0.0,0.0,1.85583932782,5.577,4.62208436031,0.100434360308,4.50165,0.02
 06/26  06:00:00,26.377443441,2.19188088525,0.32802608888,0.0,3.71167865564,18.077,15.2430175776,0.0,13.50495,1.73806757762
 06/26  07:00:00,28.2225227324,2.19188088525,2.15365569561,0.0,3.71167865564,18.077,25.6237541088,0.0,21.0077,4.6160541088
 06/26  08:00:00,23.818555145,2.19188088525,2.72182481106,0.0,3.71167865564,13.077,19.6198252441,0.0,15.0055,4.61432524413
 06/26  09:00:00,24.3823705294,2.19188088525,3.26653165325,0.0,3.71167865564,13.077,18.4687321458,0.0,15.0055,3.46323214578
 06/26  10:00:00,30.9106361964,2.19188088525,4.78150336352,0.0,3.71167865564,18.077,36.4742821765,0.0,33.0121,3.46218217647
 06/26  11:00:00,33.9084143103,2.19188088525,6.66638137096,0.0,3.71167865564,18.077,43.9780747803,0.0,40.51485,3.46322478025
 06/26  12:00:00,35.1525469874,2.19188088525,8.66858412121,0.0,3.71167865564,18.077,39.474758436,0.0,36.0132,3.46155843603
 06/26  13:00:00,35.6005046941,2.19188088525,9.43136769977,0.0,3.71167865564,18.077,34.3986231972,0.0,31.51155,2.8870731972
 06/26  14:00:00,29.3007362252,2.19188088525,8.12653827715,0.0,3.71167865564,13.077,23.3207052933,0.0,21.0077,2.31300529327
 06/26  15:00:00,28.5031154393,2.19188088525,7.33701652159,0.0,3.71167865564,13.077,22.3931422548,0.0,19.50715,2.88599225479
 06/26  16:00:00,28.048925635,2.19188088525,6.90404751273,0.0,3.71167865564,13.077,24.8206721754,0.0,22.50825,2.31242217537
 06/26  17:00:00,33.7712804454,2.19188088525,7.64374755624,0.0,3.71167865564,18.077,28.9709453104,0.0,25.50935,3.46159531039
 06/26  18:00:00,33.3155068192,2.19188088525,7.20210789351,0.0,3.71167865564,18.077,30.1235470935,0.0,25.50935,4.61419709351
 06/26  19:00:00,32.2435107166,2.19188088525,5.96615101297,0.0,3.71167865564,18.077,30.1252876422,0.0,25.50935,4.61593764224
 06/26  20:00:00,24.9586887863,2.19188088525,3.10963830381,0.0,3.71167865564,13.077,26.5468982266,0.0,22.50825,4.03864822661
 06/26  21:00:00,25.5164869306,2.19188088525,1.92028713335,0.0,3.71167865564,13.077,25.6218934818,0.0,21.0077,4.61419348184
 06/26  22:00:00,25.0840071252,2.19188088525,1.61662485936,0.0,3.71167865564,13.077,21.4695479958,0.0,18.0066,3.46294799581
 06/26  23:00:00,24.8475877508,2.19188088525,0.287722079684,0.0,3.71167865564,13.077,5.33239584779,0.0194379841139,3.0011,2.31185786368
 06/26  24:00:00,14.1185410784,2.19188088525,0.0,0.0,1.85583932782,5.577,4.77496202828,0.0353762335335,3.0011,1.73848579475
 06/27  01:00:00,9.8488288676,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  02:00:00,9.86515239527,0.0,0.0,0.0,0.618613109274,5.0,3.59314499458,0.0,3.0011,0.592044994584
 06/27  03:00:00,9.8680729151,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/27  04:00:00,10.6208104306,0.0,0.0,0.0,0.618613109274,5.0,3.59315094108,0.0,3.0011,0.592050941079
 06/27  05:00:00,13.3814222088,2.19188088525,0.0179924968632,0.0,1.85583932782,5.577,4.66090087966,0.139250879657,4.50165,0.02
 06/27  06:00:00,26.3073022782,2.19188088525,0.0199608560918,0.0,3.71167865564,18.077,15.243023784,0.0,13.50495,1.73807378399
 06/27  07:00:00,26.9140110703,2.19188088525,0.896885640697,0.0,3.71167865564,18.077,25.6234423828,0.0,21.0077,4.6157423828
 06/27  08:00:00,22.6009183238,2.19188088525,1.55468467311,0.0,3.71167865564,13.077,19.6197626539,0.0,15.0055,4.61426265393
 06/27  09:00:00,23.229358512,2.19188088525,2.15997500376,0.0,3.71167865564,13.077,18.4686502354,0.0,15.0055,3.46315023538
 06/27  10:00:00,29.0663612237,2.19188088525,2.97733182023,0.0,3.71167865564,18.077,36.4738495409,0.0,33.0121,3.46174954092
 06/27  11:00:00,32.4065568822,2.19188088525,5.19251096798,0.0,3.71167865564,18.077,43.9782319772,0.0,40.51485,3.46338197721
 06/27  12:00:00,33.1823879775,2.19188088525,6.73518080333,0.0,3.71167865564,18.077,39.4750608015,0.0,36.0132,3.46186080152
 06/27  13:00:00,33.7834516443,2.19188088525,7.64110176439,0.0,3.71167865564,18.077,34.3986934406,0.0,31.51155,2.88714344063
 06/27  14:00:00,27.5038502261,2.19188088525,6.3651413404,0.0,3.71167865564,13.077,23.3200729592,0.0,21.0077,2.31237295919
 06/27  15:00:00,27.3409330161,2.19188088525,6.19843488829,0.0,3.71167865564,13.077,22.3933711006,0.0,19.50715,2.88622110063
 06/27  16:00:00,26.9631724914,2.19188088525,5.82394606551,0.0,3.71167865564,13.077,24.8213247056,0.0,22.50825,2.3130747056
 06/27  17:00:00,31.9169080841,2.19188088525,5.80847698711,0.0,3.71167865564,18.077,28.971523505,0.0,25.50935,3.46217350503
 06/27  18:00:00,30.9859617421,2.19188088525,4.88464028486,0.0,3.71167865564,18.077,29.5486781025,0.0,25.50935,4.03932810246
 06/27  19:00:00,29.7466831527,2.19188088525,3.6921846433,0.0,3.71167865564,18.077,30.6993578675,0.0,25.50935,5.19000786753
 06/27  20:00:00,23.7897628277,2.19188088525,2.14639224688,0.0,3.71167865564,13.077,26.5466883018,0.0,22.50825,4.03843830182
 06/27  21:00:00,25.3891855949,2.19188088525,1.9090179572,0.0,3.71167865564,13.077,25.0471446509,0.0,21.0077,4.03944465095
 06/27  22:00:00,25.1377184829,2.19188088525,1.65832869323,0.0,3.71167865564,13.077,22.0429655282,0.0,18.0066,4.03636552821
 06/27  23:00:00,25.7559121309,2.19188088525,1.14625925889,0.0,3.71167865564,13.077,5.31217393713,0.0,3.0011,2.31107393713
 06/27  24:00:00,14.2180033125,2.19188088525,0.0225022976319,0.0,1.85583932782,5.577,4.73933358259,0.0,3.0011,1.73823358259
 06/28  01:00:00,9.87633729695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  02:00:00,9.88308810055,0.0,0.0,0.0,0.618613109274,5.0,3.59317928607,0.0,3.0011,0.592079286068
 06/28  03:00:00,9.87816224504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  04:00:00,10.0587088999,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/28  05:00:00,12.8266072351,2.19188088525,0.0,0.0,1.85583932782,5.577,5.2439578057,0.150222627697,4.50165,0.592085178
 06/28  06:00:00,26.0637158809,2.19188088525,0.0136106476247,0.0,3.71167865564,18.077,14.6702671309,0.0,13.50495,1.1653171309
 06/28  07:00:00,27.1781200317,2.19188088525,1.14565650194,0.0,3.71167865564,18.077,26.1977510553,0.0,21.0077,5.19005105533
 06/28  08:00:00,22.5347890842,2.19188088525,1.47813655172,0.0,3.71167865564,13.077,19.0450270117,0.0,15.0055,4.03952701173
 06/28  09:00:00,23.0200860317,2.19188088525,1.93877420174,0.0,3.71167865564,13.077,19.0420638094,0.0,15.0055,4.03656380944
 06/28  10:00:00,28.9727278212,2.19188088525,2.87156162415,0.0,3.71167865564,18.077,35.9001604712,0.0,33.0121,2.88806047123
 06/28  11:00:00,31.9610033234,2.19188088525,4.74529049994,0.0,3.71167865564,18.077,44.5515932053,0.0,40.51485,4.03674320527
 06/28  12:00:00,32.7738435237,2.19188088525,6.32779141644,0.0,3.71167865564,18.077,38.9010982516,0.0,36.0132,2.88789825164
 06/28  13:00:00,33.2838285805,2.19188088525,7.1421094965,0.0,3.71167865564,18.077,34.3987659,0.0,31.51155,2.88721590005
 06/28  14:00:00,27.2288446271,2.19188088525,6.08200180006,0.0,3.71167865564,13.077,23.8931542855,0.0,21.0077,2.88545428548
 06/28  15:00:00,26.6157545575,2.19188088525,5.46889706192,0.0,3.71167865564,13.077,21.8200333906,0.0,19.50715,2.3128833906
 06/28  16:00:00,26.6898087493,2.19188088525,5.54277233012,0.0,3.71167865564,13.077,25.3942207327,0.0,22.50825,2.88597073266
 06/28  17:00:00,32.9446910054,2.19188088525,6.79772215054,0.0,3.71167865564,18.077,28.3974527481,0.0,25.50935,2.88810274806
 06/28  18:00:00,33.1536074643,2.19188088525,7.02532179591,0.0,3.71167865564,18.077,30.1229815655,0.0,25.50935,4.6136315655
 06/28  19:00:00,32.9410717406,2.19188088525,6.65708948272,0.0,3.71167865564,18.077,30.1243937254,0.0,25.50935,4.61504372543
 06/28  20:00:00,26.2149043536,2.19188088525,4.34633802445,0.0,3.71167865564,13.077,26.546207744,0.0,22.50825,4.03795774403
 06/28  21:00:00,26.4784009404,2.19188088525,2.83185096338,0.0,3.71167865564,13.077,25.6209054097,0.0,21.0077,4.61320540966
 06/28  22:00:00,25.5351006841,2.19188088525,2.03648102057,0.0,3.71167865564,13.077,21.4687686032,0.0,18.0066,3.46216860322
 06/28  23:00:00,26.1326587777,2.19188088525,1.50230132487,0.0,3.71167865564,13.077,5.31305263171,0.0,3.0011,2.31195263171
 06/28  24:00:00,14.3537297563,2.19188088525,0.138166891809,0.0,1.85583932782,5.577,4.73937246187,0.0,3.0011,1.73827246187
 06/29  01:00:00,9.89864951861,0.0,0.0,0.0,0.618613109274,5.0,3.59318227671,0.0,3.0011,0.592082276705
 06/29  02:00:00,9.92570322226,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  03:00:00,9.9252906924,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/29  04:00:00,10.0793016942,0.0,0.0,0.0,0.618613109274,5.0,3.59318816389,0.0,3.0011,0.592088163891
 06/29  05:00:00,12.8199051286,2.19188088525,0.0,0.0,1.85583932782,5.577,4.68317074351,0.161520743507,4.50165,0.02
 06/29  06:00:00,26.2614443372,2.19188088525,0.209497875617,0.0,3.71167865564,18.077,15.2429217541,0.0,13.50495,1.73797175413
 06/29  07:00:00,27.6358262827,2.19188088525,1.58429496755,0.0,3.71167865564,18.077,25.6222607333,0.0,21.0077,4.61456073325
 06/29  08:00:00,22.9294345425,2.19188088525,1.85675109716,0.0,3.71167865564,13.077,19.6190205272,0.0,15.0055,4.61352052723
 06/29  09:00:00,23.1645601761,2.19188088525,2.07799103568,0.0,3.71167865564,13.077,18.4685739828,0.0,15.0055,3.46307398279
 06/29  10:00:00,29.8584635373,2.19188088525,3.74826396006,0.0,3.71167865564,18.077,36.4738251165,0.0,33.0121,3.46172511649
 06/29  11:00:00,33.5088695273,2.19188088525,6.27992012964,0.0,3.71167865564,18.077,43.9774826849,0.0,40.51485,3.46263268493
 06/29  12:00:00,34.3967010767,2.19188088525,7.93033565505,0.0,3.71167865564,18.077,39.4750603773,0.0,36.0132,3.46186037733
 06/29  13:00:00,34.51665322,2.19188088525,8.36887314094,0.0,3.71167865564,18.077,34.3979831441,0.0,31.51155,2.88643314406
 06/29  14:00:00,27.8714749292,2.19188088525,6.72382563897,0.0,3.71167865564,13.077,23.3199385189,0.0,21.0077,2.31223851891
 06/29  15:00:00,27.3165787764,2.19188088525,6.16890663103,0.0,3.71167865564,13.077,22.3934096242,0.0,19.50715,2.88625962419
 06/29  16:00:00,27.5487726907,2.19188088525,6.40041773588,0.0,3.71167865564,13.077,24.8210622761,0.0,22.50825,2.3128122761
 06/29  17:00:00,33.464720889,2.19188088525,7.32494371171,0.0,3.71167865564,18.077,28.9707723519,0.0,25.50935,3.46142235193
 06/29  18:00:00,32.7301361801,2.19188088525,6.60437905673,0.0,3.71167865564,18.077,29.5486671042,0.0,25.50935,4.03931710418
 06/29  19:00:00,32.0296868066,2.19188088525,5.73968489353,0.0,3.71167865564,18.077,30.6990737901,0.0,25.50935,5.18972379008
 06/29  20:00:00,26.2685145,2.19188088525,4.4046639527,0.0,3.71167865564,13.077,26.5462676304,0.0,22.50825,4.03801763043
 06/29  21:00:00,27.1176787674,2.19188088525,3.46176600481,0.0,3.71167865564,13.077,25.0473370243,0.0,21.0077,4.03963702426
 06/29  22:00:00,25.3693249086,2.19188088525,1.87283472153,0.0,3.71167865564,13.077,22.043252873,0.0,18.0066,4.03665287299
 06/29  23:00:00,25.6176845918,2.19188088525,1.01379227184,0.0,3.71167865564,13.077,4.74027189964,0.0,3.0011,1.73917189964
 06/29  24:00:00,14.2708606058,2.19188088525,0.0750042409415,0.0,1.85583932782,5.577,4.73950013902,0.0,3.0011,1.73840013902
 06/30  01:00:00,9.87097622734,0.0,0.0,0.0,0.618613109274,5.0,3.59318555269,0.0,3.0011,0.592085552685
 06/30  02:00:00,9.86992381667,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  03:00:00,9.87078796063,0.0,0.0,0.0,0.618613109274,5.0,3.59316560211,0.0,3.0011,0.592065602113
 06/30  04:00:00,10.623487586,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 06/30  05:00:00,13.3568370445,2.19188088525,0.0123008803783,0.0,1.85583932782,5.577,5.23445999838,0.140738485568,4.50165,0.592071512817
 06/30  06:00:00,26.2647631434,2.19188088525,0.0105841702685,0.0,3.71167865564,18.077,14.6702394418,0.0,13.50495,1.16528944176
 06/30  07:00:00,26.5174270095,2.19188088525,0.536278246036,0.0,3.71167865564,18.077,25.62354298,0.0,21.0077,4.61584298002
 06/30  08:00:00,21.8787077461,2.19188088525,0.865802447143,0.0,3.71167865564,13.077,19.6193901088,0.0,15.0055,4.61389010879
 06/30  09:00:00,22.1568579543,2.19188088525,1.11317338056,0.0,3.71167865564,13.077,18.4686677994,0.0,15.0055,3.46316779943
 06/30  10:00:00,27.5877621449,2.19188088525,1.52496674287,0.0,3.71167865564,18.077,36.4741420638,0.0,33.0121,3.46204206376
 06/30  11:00:00,29.4831715615,2.19188088525,2.32100353708,0.0,3.71167865564,18.077,43.9769705503,0.0,40.51485,3.46212055028
 06/30  12:00:00,30.0956563912,2.19188088525,3.71316405642,0.0,3.71167865564,18.077,39.4747997825,0.0,36.0132,3.46159978252
 06/30  13:00:00,29.4182749803,2.19188088525,3.33335205122,0.0,3.71167865564,18.077,34.3986152734,0.0,31.51155,2.88706527344
 06/30  14:00:00,22.8872805726,2.19188088525,1.81335954465,0.0,3.71167865564,13.077,23.3205046071,0.0,21.0077,2.31280460706
 06/30  15:00:00,23.410998448,2.19188088525,2.31201658318,0.0,3.71167865564,13.077,22.3932401193,0.0,19.50715,2.88609011931
 06/30  16:00:00,23.7028276763,2.19188088525,2.62988059396,0.0,3.71167865564,13.077,24.8212929551,0.0,22.50825,2.31304295509
 06/30  17:00:00,29.7493105181,2.19188088525,3.71328450223,0.0,3.71167865564,18.077,28.9707222565,0.0,25.50935,3.4613722565
 06/30  18:00:00,29.7792245752,2.19188088525,3.74120219157,0.0,3.71167865564,18.077,29.5491864341,0.0,25.50935,4.03983643405
 06/30  19:00:00,29.1902156145,2.19188088525,3.16693929863,0.0,3.71167865564,18.077,30.6994532433,0.0,25.50935,5.19010324332
 06/30  20:00:00,23.6234761404,2.19188088525,1.98471721413,0.0,3.71167865564,13.077,25.9724660601,0.0,22.50825,3.46421606012
 06/30  21:00:00,24.7389928775,2.19188088525,1.28465650983,0.0,3.71167865564,13.077,25.6217557545,0.0,21.0077,4.6140557545
 06/30  22:00:00,24.1479302209,2.19188088525,0.723706796634,0.0,3.71167865564,13.077,21.4690909588,0.0,18.0066,3.46249095884
 06/30  23:00:00,24.864500384,2.19188088525,0.312427666238,0.0,3.71167865564,13.077,5.31323484407,0.0,3.0011,2.31213484407
 06/30  24:00:00,14.1301397518,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76399322472,0.0243229650325,3.0011,1.73857025969
 07/01  01:00:00,9.82475298178,0.0,0.0,0.0,0.618613109274,5.0,3.59319496405,0.0,3.0011,0.592094964049
 07/01  02:00:00,9.84123148686,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  03:00:00,9.8407298127,0.0,0.0,0.0,0.618613109274,5.0,3.59317503088,0.0,3.0011,0.592075030876
 07/01  04:00:00,9.99728617034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/01  05:00:00,12.7135500603,2.19188088525,0.0,0.0,1.85583932782,5.577,4.88333834043,0.361688340429,4.50165,0.02
 07/01  06:00:00,25.9583853685,2.19188088525,0.00921619476922,0.0,3.71167865564,18.077,15.2429844087,0.0,13.50495,1.7380344087
 07/01  07:00:00,26.4714215781,2.19188088525,0.502894625074,0.0,3.71167865564,18.077,22.1730609231,0.0,21.0077,1.16536092312
 07/01  08:00:00,21.9037981894,2.19188088525,0.897221706049,0.0,3.71167865564,13.077,16.7435502948,0.0,15.0055,1.73805029479
 07/01  09:00:00,22.4512436461,2.19188088525,1.40167674293,0.0,3.71167865564,13.077,19.0439716131,0.0,15.0055,4.03847161311
 07/01  10:00:00,28.3330670608,2.19188088525,2.25353642446,0.0,3.71167865564,18.077,36.4748089386,0.0,33.0121,3.46270893863
 07/01  11:00:00,31.049755789,2.19188088525,3.85024584412,0.0,3.71167865564,18.077,44.5528724592,0.0,40.51485,4.03802245919
 07/01  12:00:00,31.0697083783,2.19188088525,4.63947571587,0.0,3.71167865564,18.077,40.0511288899,0.0,36.0132,4.03792888986
 07/01  13:00:00,31.01292682,2.19188088525,4.87671131446,0.0,3.71167865564,18.077,34.9744847457,0.0,31.51155,3.46293474567
 07/01  14:00:00,25.51760782,2.19188088525,4.37747669321,0.0,3.71167865564,13.077,24.4689770353,0.0,21.0077,3.46127703527
 07/01  15:00:00,24.9771594814,2.19188088525,3.84671886155,0.0,3.71167865564,13.077,22.3947499286,0.0,19.50715,2.88759992862
 07/01  16:00:00,24.6583385651,2.19188088525,3.61082437229,0.0,3.71167865564,13.077,25.3951793366,0.0,22.50825,2.88692933664
 07/01  17:00:00,30.0713228268,2.19188088525,4.03153853909,0.0,3.71167865564,18.077,28.9711988143,0.0,25.50935,3.46184881433
 07/01  18:00:00,30.0682990214,2.19188088525,4.03484214784,0.0,3.71167865564,18.077,30.1228479757,0.0,25.50935,4.6134979757
 07/01  19:00:00,30.047508308,2.19188088525,3.82497477091,0.0,3.71167865564,18.077,29.5485830289,0.0,25.50935,4.03923302893
 07/01  20:00:00,24.4722239071,2.19188088525,2.64931077085,0.0,3.71167865564,13.077,26.5462539475,0.0,22.50825,4.0380039475
 07/01  21:00:00,25.3334765903,2.19188088525,1.72539145931,0.0,3.71167865564,13.077,25.6207337294,0.0,21.0077,4.61303372944
 07/01  22:00:00,24.6721250845,2.19188088525,1.21551814983,0.0,3.71167865564,13.077,21.4677845088,0.0,18.0066,3.46118450885
 07/01  23:00:00,25.2115022031,2.19188088525,0.642693476528,0.0,3.71167865564,13.077,5.31383324299,0.0,3.0011,2.31273324299
 07/01  24:00:00,14.1808274477,2.19188088525,0.0143373840604,0.0,1.85583932782,5.577,4.73954411393,0.0,3.0011,1.73844411393
 07/02  01:00:00,9.83575485673,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  02:00:00,9.82881521029,0.0,0.0,0.0,0.618613109274,5.0,3.5931789957,0.0,3.0011,0.592078995698
 07/02  03:00:00,9.83297819223,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/02  04:00:00,9.99895550866,0.0,0.0,0.0,0.618613109274,5.0,3.5931590392,0.0,3.0011,0.592059039204
 07/02  05:00:00,12.7482646273,2.19188088525,0.0103575321361,0.0,1.85583932782,5.577,4.72035833943,0.198708339431,4.50165,0.02
 07/02  06:00:00,25.984641349,2.19188088525,0.00574266986568,0.0,3.71167865564,18.077,15.2428645854,0.0,13.50495,1.73791458541
 07/02  07:00:00,26.505618704,2.19188088525,0.521686190103,0.0,3.71167865564,18.077,22.1729314388,0.0,21.0077,1.16523143885
 07/02  08:00:00,21.6950039136,2.19188088525,0.684163825616,0.0,3.71167865564,13.077,16.1706858278,0.0,15.0055,1.16518582781
 07/02  09:00:00,21.9799564655,2.19188088525,0.945465401282,0.0,3.71167865564,13.077,16.7433501868,0.0,15.0055,1.73785018677
 07/02  10:00:00,27.3947249922,2.19188088525,1.33865536364,0.0,3.71167865564,18.077,37.0499713747,0.0,33.0121,4.03787137469
 07/02  11:00:00,28.9091869827,2.19188088525,1.75919405995,0.0,3.71167865564,18.077,44.5531960922,0.0,40.51485,4.03834609219
 07/02  12:00:00,28.5524402641,2.19188088525,2.2021531295,0.0,3.71167865564,18.077,38.9003608012,0.0,36.0132,2.8871608012
 07/02  13:00:00,28.077836933,2.19188088525,2.01746121387,0.0,3.71167865564,18.077,34.9729498545,0.0,31.51155,3.46139985448
 07/02  14:00:00,22.3236082956,2.19188088525,1.27345931712,0.0,3.71167865564,13.077,23.320200076,0.0,21.0077,2.31250007597
 07/02  15:00:00,22.0755310495,2.19188088525,1.03479015761,0.0,3.71167865564,13.077,22.3931809989,0.0,19.50715,2.88603099888
 07/02  16:00:00,21.2275079501,2.19188088525,0.273846035775,0.0,3.71167865564,13.077,24.8376004053,0.0165729660182,22.50825,2.31277743932
 07/02  17:00:00,25.87687593,2.19188088525,0.0,0.0,3.71167865564,18.077,28.9711880129,0.0,25.50935,3.4618380129
 07/02  18:00:00,25.8533760506,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5472479847,0.0,25.50935,4.0378979847
 07/02  19:00:00,26.0123361197,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5467594189,0.0,25.50935,4.03740941893
 07/02  20:00:00,21.6193811101,2.19188088525,0.0,0.0,3.71167865564,13.077,25.4254720835,0.029322035776,22.50825,2.88790004771
 07/02  21:00:00,23.399051775,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0449752079,0.0,21.0077,4.03727520786
 07/02  22:00:00,23.2518598242,2.19188088525,0.0,0.0,3.71167865564,13.077,22.174433728,0.706728556359,18.0066,3.46110517159
 07/02  23:00:00,24.3883402669,2.19188088525,0.0,0.0,3.71167865564,13.077,6.80925440663,2.07011024991,3.0011,1.73804415672
 07/02  24:00:00,13.9536720426,2.19188088525,0.0,0.0,1.85583932782,5.577,10.7844038666,5.47218307509,3.0011,2.31112079155
 07/03  01:00:00,9.70952481951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  02:00:00,9.75006028318,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  03:00:00,9.78283499581,0.0,0.0,0.0,0.618613109274,5.0,3.59315173804,0.0,3.0011,0.592051738041
 07/03  04:00:00,9.9678978316,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/03  05:00:00,12.7338499142,2.19188088525,0.0,0.0,1.85583932782,5.577,6.42973375427,1.33600021231,4.50165,0.592083541958
 07/03  06:00:00,25.9846701057,2.19188088525,0.0102090219062,0.0,3.71167865564,18.077,14.6701736685,0.0,13.50495,1.16522366852
 07/03  07:00:00,25.9804544167,2.19188088525,0.0112455862872,0.0,3.71167865564,18.077,25.6226163186,0.0,21.0077,4.61491631864
 07/03  08:00:00,21.0879886336,2.19188088525,0.0903941912985,0.0,3.71167865564,13.077,19.6188309337,0.0,15.0055,4.61333093371
 07/03  09:00:00,21.1454461304,2.19188088525,0.131547103784,0.0,3.71167865564,13.077,18.4679207212,0.0,15.0055,3.46242072121
 07/03  10:00:00,26.4449268498,2.19188088525,0.431400496096,0.0,3.71167865564,18.077,36.4738297069,0.0,33.0121,3.46172970695
 07/03  11:00:00,28.4560132262,2.19188088525,1.33930655882,0.0,3.71167865564,18.077,43.9769733882,0.0,40.51485,3.46212338821
 07/03  12:00:00,28.4043298716,2.19188088525,2.09675226968,0.0,3.71167865564,18.077,39.4742052025,0.0,36.0132,3.46100520245
 07/03  13:00:00,28.237483062,2.19188088525,2.19308330778,0.0,3.71167865564,18.077,34.398343215,0.0,31.51155,2.88679321501
 07/03  14:00:00,22.7683139642,2.19188088525,1.7104738452,0.0,3.71167865564,13.077,23.3196958787,0.0,21.0077,2.31199587869
 07/03  15:00:00,22.7228386698,2.19188088525,1.65128589807,0.0,3.71167865564,13.077,21.8197857227,0.0,19.50715,2.31263572271
 07/03  16:00:00,23.2634639008,2.19188088525,2.17730497131,0.0,3.71167865564,13.077,25.3938703271,0.0,22.50825,2.88562032709
 07/03  17:00:00,29.3492341588,2.19188088525,3.30420686811,0.0,3.71167865564,18.077,28.3968323686,0.0,25.50935,2.8874823686
 07/03  18:00:00,28.7961174587,2.19188088525,2.77196219875,0.0,3.71167865564,18.077,30.1226575118,0.0,25.50935,4.61330751181
 07/03  19:00:00,28.7059627159,2.19188088525,2.50949905094,0.0,3.71167865564,18.077,30.1236931798,0.0,25.50935,4.61434317976
 07/03  20:00:00,23.9648688942,2.19188088525,2.15228965693,0.0,3.71167865564,13.077,26.5457358097,0.0,22.50825,4.03748580967
 07/03  21:00:00,25.2056397313,2.19188088525,1.61330591994,0.0,3.71167865564,13.077,25.6198331777,0.0,21.0077,4.61213317771
 07/03  22:00:00,24.189547117,2.19188088525,0.751217484944,0.0,3.71167865564,13.077,21.4690142837,0.0,18.0066,3.46241428373
 07/03  23:00:00,25.0816153818,2.19188088525,0.493698507151,0.0,3.71167865564,13.077,5.31214986791,0.0,3.0011,2.31104986791
 07/03  24:00:00,14.1859383888,2.19188088525,0.0,0.0,1.85583932782,5.577,4.73924902262,0.0,3.0011,1.73814902262
 07/04  01:00:00,9.87329519651,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  02:00:00,9.90314029592,0.0,0.0,0.0,0.618613109274,5.0,3.59315500391,0.0,3.0011,0.592055003914
 07/04  03:00:00,9.92105629307,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  04:00:00,10.1021665781,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/04  05:00:00,12.8622915669,2.19188088525,0.00733768327517,0.0,1.85583932782,5.577,5.1054042989,0.0116675057035,4.50165,0.592086793196
 07/04  06:00:00,26.6228010529,2.19188088525,0.553868187539,0.0,3.71167865564,18.077,14.6701391887,0.0,13.50495,1.16518918874
 07/04  07:00:00,26.9998425584,2.19188088525,0.974400361149,0.0,3.71167865564,18.077,22.7456131036,0.0,21.0077,1.73791310356
 07/04  08:00:00,22.174916311,2.19188088525,1.13300422738,0.0,3.71167865564,13.077,16.170860116,0.0,15.0055,1.16536011595
 07/04  09:00:00,22.6229023029,2.19188088525,1.5444687144,0.0,3.71167865564,13.077,16.1708256875,0.0,15.0055,1.16532568746
 07/04  10:00:00,28.0777716518,2.19188088525,1.99178836236,0.0,3.71167865564,18.077,37.050369844,0.0,33.0121,4.03826984403
 07/04  11:00:00,30.7388456058,2.19188088525,3.53679550139,0.0,3.71167865564,18.077,44.5518267129,0.0,40.51485,4.03697671286
 07/04  12:00:00,30.8203074429,2.19188088525,4.40448342307,0.0,3.71167865564,18.077,39.4744276859,0.0,36.0132,3.46122768589
