Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  13:00:00,30.4209806089,2.19188088525,4.30514277876,0.0,3.71167865564,18.077,34.3992878172,0.0,31.51155,2.88773781724
 07/04  14:00:00,24.4326858437,2.19188088525,3.31760609335,0.0,3.71167865564,13.077,23.8929936372,0.0,21.0077,2.88529363723
 07/04  15:00:00,24.2845934604,2.19188088525,3.16905835888,0.0,3.71167865564,13.077,21.819809061,0.0,19.50715,2.312659061
 07/04  16:00:00,24.4161899434,2.19188088525,3.33127174367,0.0,3.71167865564,13.077,24.8210170094,0.0,22.50825,2.31276700941
 07/04  17:00:00,29.940717399,2.19188088525,3.89363648667,0.0,3.71167865564,18.077,28.970738627,0.0,25.50935,3.46138862704
 07/04  18:00:00,30.3462657697,2.19188088525,4.29922703444,0.0,3.71167865564,18.077,29.547149199,0.0,25.50935,4.03779919897
 07/04  19:00:00,30.13746942,2.19188088525,3.90722156527,0.0,3.71167865564,18.077,29.5472360959,0.0,25.50935,4.03788609589
 07/04  20:00:00,24.5595171048,2.19188088525,2.7264934801,0.0,3.71167865564,13.077,25.8220918577,0.0,22.50825,3.31384185767
 07/04  21:00:00,25.9739035151,2.19188088525,2.34287084097,0.0,3.71167865564,13.077,24.6186246278,0.0,21.0077,3.61092462783
 07/04  22:00:00,25.1245744872,2.19188088525,1.63974422661,0.0,3.71167865564,13.077,21.4677946629,0.0,18.0066,3.46119466291
 07/04  23:00:00,25.7414477403,2.19188088525,1.13159484692,0.0,3.71167865564,13.077,4.73950398344,0.0,3.0011,1.73840398344
 07/04  24:00:00,14.6020225079,2.19188088525,0.391423165049,0.0,1.85583932782,5.577,5.31288787372,0.0,3.0011,2.31178787372
 07/05  01:00:00,9.89376072428,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  02:00:00,9.9040421574,0.0,0.0,0.0,0.618613109274,5.0,3.59315670811,0.0,3.0011,0.592056708108
 07/05  03:00:00,9.89144481455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/05  04:00:00,10.0673006373,0.0,0.0,0.0,0.618613109274,5.0,3.59316263594,0.0,3.0011,0.592062635936
 07/05  05:00:00,12.8371680929,2.19188088525,0.0,0.0,1.85583932782,5.577,4.62932912128,0.107679121278,4.50165,0.02
 07/05  06:00:00,26.6915274669,2.19188088525,0.626470182684,0.0,3.71167865564,18.077,14.6702895402,0.0,13.50495,1.16533954015
 07/05  07:00:00,27.3789562576,2.19188088525,1.34210583809,0.0,3.71167865564,18.077,26.1975732235,0.0,21.0077,5.18987322348
 07/05  08:00:00,21.8494664316,2.19188088525,0.834692249374,0.0,3.71167865564,13.077,19.0447463159,0.0,15.0055,4.03924631586
 07/05  09:00:00,22.0048293284,2.19188088525,0.975909284629,0.0,3.71167865564,13.077,18.4683601228,0.0,15.0055,3.46286012281
 07/05  10:00:00,27.9730631022,2.19188088525,1.89958337989,0.0,3.71167865564,18.077,36.4734629535,0.0,33.0121,3.46136295345
 07/05  11:00:00,31.1092528754,2.19188088525,3.90653709515,0.0,3.71167865564,18.077,43.9770458382,0.0,40.51485,3.46219583822
 07/05  12:00:00,31.4860996984,2.19188088525,5.06475449613,0.0,3.71167865564,18.077,39.4741643926,0.0,36.0132,3.46096439258
 07/05  13:00:00,31.1253680679,2.19188088525,5.00885957848,0.0,3.71167865564,18.077,34.3987807545,0.0,31.51155,2.88723075452
 07/05  14:00:00,25.1003932712,2.19188088525,3.97598819136,0.0,3.71167865564,13.077,23.3204488185,0.0,21.0077,2.31274881851
 07/05  15:00:00,24.8798567531,2.19188088525,3.75084456438,0.0,3.71167865564,13.077,21.8197363257,0.0,19.50715,2.31258632568
 07/05  16:00:00,24.8889587058,2.19188088525,3.78010335413,0.0,3.71167865564,13.077,25.3938031865,0.0,22.50825,2.8855531865
 07/05  17:00:00,31.1307015238,2.19188088525,5.06412592778,0.0,3.71167865564,18.077,28.3969896378,0.0,25.50935,2.88763963775
 07/05  18:00:00,31.5009378986,2.19188088525,5.42812937174,0.0,3.71167865564,18.077,30.1223864556,0.0,25.50935,4.61303645561
 07/05  19:00:00,31.3994958526,2.19188088525,5.13699363927,0.0,3.71167865564,18.077,30.123934292,0.0,25.50935,4.61458429204
 07/05  20:00:00,25.7190721146,2.19188088525,3.85388581847,0.0,3.71167865564,13.077,26.5462911088,0.0,22.50825,4.03804110884
 07/05  21:00:00,26.0228041194,2.19188088525,2.3935201253,0.0,3.71167865564,13.077,25.0468297566,0.0,21.0077,4.0391297566
 07/05  22:00:00,24.8245335719,2.19188088525,1.35711754828,0.0,3.71167865564,13.077,22.0430294158,0.0,18.0066,4.03642941576
 07/05  23:00:00,25.4639239855,2.19188088525,0.873313193269,0.0,3.71167865564,13.077,4.74015948898,0.0,3.0011,1.73905948898
 07/05  24:00:00,14.3025976841,2.19188088525,0.118001873045,0.0,1.85583932782,5.577,4.73937845409,0.0,3.0011,1.73827845409
 07/06  01:00:00,9.86829514194,0.0,0.0,0.0,0.618613109274,5.0,3.59317893041,0.0,3.0011,0.592078930415
 07/06  02:00:00,9.88378826605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  03:00:00,9.86855138729,0.0,0.0,0.0,0.618613109274,5.0,3.59318482291,0.0,3.0011,0.592084822911
 07/06  04:00:00,10.0123115968,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/06  05:00:00,12.7186455201,2.19188088525,0.0,0.0,1.85583932782,5.577,5.86176587764,0.768025178185,4.50165,0.592090699454
 07/06  06:00:00,25.9397320523,2.19188088525,0.00660729953759,0.0,3.71167865564,18.077,14.6702901737,0.0,13.50495,1.16534017368
 07/06  07:00:00,26.0000052688,2.19188088525,0.0616051323143,0.0,3.71167865564,18.077,25.622526072,0.0,21.0077,4.61482607204
 07/06  08:00:00,21.0025022484,2.19188088525,0.0412191413033,0.0,3.71167865564,13.077,19.619070961,0.0,15.0055,4.61357096105
 07/06  09:00:00,21.2161884488,2.19188088525,0.235248925857,0.0,3.71167865564,13.077,18.4685145057,0.0,15.0055,3.4630145057
 07/06  10:00:00,26.8612598479,2.19188088525,0.851076486443,0.0,3.71167865564,18.077,35.9003138841,0.0,33.0121,2.88821388406
 07/06  11:00:00,28.8392613337,2.19188088525,1.70259198143,0.0,3.71167865564,18.077,44.5509381885,0.0,40.51485,4.03608818849
 07/06  12:00:00,29.408579494,2.19188088525,3.04969161194,0.0,3.71167865564,18.077,38.9008321225,0.0,36.0132,2.88763212247
 07/06  13:00:00,30.1674657062,2.19188088525,4.0626629652,0.0,3.71167865564,18.077,34.3977982719,0.0,31.51155,2.88624827186
 07/06  14:00:00,24.569042319,2.19188088525,3.45421567786,0.0,3.71167865564,13.077,23.8936814579,0.0,21.0077,2.88598145792
 07/06  15:00:00,24.3483534609,2.19188088525,3.22484540126,0.0,3.71167865564,13.077,21.8201543294,0.0,19.50715,2.31300432941
 07/06  16:00:00,24.4599287078,2.19188088525,3.37036462504,0.0,3.71167865564,13.077,24.8206914224,0.0,22.50825,2.31244142241
 07/06  17:00:00,29.9595432959,2.19188088525,3.91634344041,0.0,3.71167865564,18.077,28.9705400184,0.0,25.50935,3.46119001839
 07/06  18:00:00,30.1298969459,2.19188088525,4.08989014732,0.0,3.71167865564,18.077,29.5476216787,0.0,25.50935,4.0382716787
 07/06  19:00:00,30.0558485772,2.19188088525,3.82885027125,0.0,3.71167865564,18.077,30.124631927,0.0,25.50935,4.61528192705
 07/06  20:00:00,24.6097194559,2.19188088525,2.77797180053,0.0,3.71167865564,13.077,26.5463635499,0.0,22.50825,4.03811354992
 07/06  21:00:00,25.6319503796,2.19188088525,2.01122436709,0.0,3.71167865564,13.077,25.6208599962,0.0,21.0077,4.61315999622
 07/06  22:00:00,25.0063680446,2.19188088525,1.52744720207,0.0,3.71167865564,13.077,21.4693716696,0.0,18.0066,3.4627716696
 07/06  23:00:00,25.9523143097,2.19188088525,1.32525093915,0.0,3.71167865564,13.077,5.31278327303,0.0,3.0011,2.31168327303
 07/06  24:00:00,14.733524481,2.19188088525,0.509427449069,0.0,1.85583932782,5.577,4.73936739903,0.0,3.0011,1.73826739903
 07/07  01:00:00,9.88857935249,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  02:00:00,9.9021908037,0.0,0.0,0.0,0.618613109274,5.0,3.59319483732,0.0,3.0011,0.592094837323
 07/07  03:00:00,9.9108051662,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/07  04:00:00,10.7282550173,0.0,0.0,0.0,0.618613109274,5.0,3.59314901227,0.0,3.0011,0.592049012274
 07/07  05:00:00,13.4678636936,2.19188088525,0.0,0.0,1.85583932782,5.577,4.5763078479,0.0546578478953,4.50165,0.02
 07/07  06:00:00,26.5921062957,2.19188088525,0.268667286325,0.0,3.71167865564,18.077,14.6701608363,0.0,13.50495,1.16521083631
 07/07  07:00:00,27.0056313813,2.19188088525,0.99495837893,0.0,3.71167865564,18.077,25.6229649011,0.0,21.0077,4.61526490109
 07/07  08:00:00,22.1043635039,2.19188088525,1.07621629338,0.0,3.71167865564,13.077,19.618999055,0.0,15.0055,4.61349905499
 07/07  09:00:00,21.7118681215,2.19188088525,0.689009915229,0.0,3.71167865564,13.077,18.4678636945,0.0,15.0055,3.46236369446
 07/07  10:00:00,26.6373895545,2.19188088525,0.62995634001,0.0,3.71167865564,18.077,36.4730174826,0.0,33.0121,3.46091748261
 07/07  11:00:00,28.7800700816,2.19188088525,1.65065951586,0.0,3.71167865564,18.077,43.9771195518,0.0,40.51485,3.46226955178
 07/07  12:00:00,28.5894913685,2.19188088525,2.26781991877,0.0,3.71167865564,18.077,39.4741960262,0.0,36.0132,3.46099602618
 07/07  13:00:00,28.8223428779,2.19188088525,2.76116099152,0.0,3.71167865564,18.077,33.8244085058,0.0,31.51155,2.31285850584
 07/07  14:00:00,23.1317264274,2.19188088525,2.05564150484,0.0,3.71167865564,13.077,23.8929524948,0.0,21.0077,2.88525249484
 07/07  15:00:00,23.3690292291,2.19188088525,2.27613057315,0.0,3.71167865564,13.077,21.8192064074,0.0,19.50715,2.31205640745
 07/07  16:00:00,23.5654849168,2.19188088525,2.47045659251,0.0,3.71167865564,13.077,24.8208715299,0.0,22.50825,2.31262152991
 07/07  17:00:00,29.3908118357,2.19188088525,3.34760745871,0.0,3.71167865564,18.077,28.9707098913,0.0,25.50935,3.46135989128
 07/07  18:00:00,29.9938906864,2.19188088525,3.95403461037,0.0,3.71167865564,18.077,29.5470328926,0.0,25.50935,4.03768289265
 07/07  19:00:00,29.8646852384,2.19188088525,3.82902031592,0.0,3.71167865564,18.077,30.6975284563,0.0,25.50935,5.18817845634
 07/07  20:00:00,24.1543672254,2.19188088525,2.49904754375,0.0,3.71167865564,13.077,25.9716683808,0.0,22.50825,3.46341838077
 07/07  21:00:00,25.5723016351,2.19188088525,2.07714352379,0.0,3.71167865564,13.077,25.6210667541,0.0,21.0077,4.61336675413
 07/07  22:00:00,25.3195965211,2.19188088525,1.82745767902,0.0,3.71167865564,13.077,21.468850172,0.0,18.0066,3.46225017202
 07/07  23:00:00,26.0056478256,2.19188088525,1.38145391223,0.0,3.71167865564,13.077,5.31258879304,0.0,3.0011,2.31148879304
 07/07  24:00:00,14.4817926709,2.19188088525,0.268039647593,0.0,1.85583932782,5.577,4.73935758709,0.0,3.0011,1.73825758709
 07/08  01:00:00,9.91245905799,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  02:00:00,9.94205254853,0.0,0.0,0.0,0.618613109274,5.0,3.59314601204,0.0,3.0011,0.592046012045
 07/08  03:00:00,9.95117990266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/08  04:00:00,10.1509680586,0.0,0.0,0.0,0.618613109274,5.0,3.59315195692,0.0,3.0011,0.592051956917
 07/08  05:00:00,13.8776356904,2.19188088525,0.949060405587,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/08  06:00:00,27.7811558268,2.19188088525,1.63355524593,0.0,3.71167865564,18.077,14.6702198084,0.0,13.50495,1.16526980841
 07/08  07:00:00,28.7837124373,2.19188088525,2.67602526805,0.0,3.71167865564,18.077,22.7455654668,0.0,21.0077,1.73786546684
 07/08  08:00:00,24.2112040593,2.19188088525,3.0848921608,0.0,3.71167865564,13.077,16.1708089477,0.0,15.0055,1.1653089477
 07/08  09:00:00,24.9620751709,2.19188088525,3.82232705452,0.0,3.71167865564,13.077,19.0434652572,0.0,15.0055,4.03796525725
 07/08  10:00:00,31.9588279463,2.19188088525,5.79640040461,0.0,3.71167865564,18.077,36.4743915825,0.0,33.0121,3.46229158248
 07/08  11:00:00,35.0485727152,2.19188088525,7.76848312228,0.0,3.71167865564,18.077,44.5524194212,0.0,40.51485,4.0375694212
 07/08  12:00:00,35.7314229269,2.19188088525,9.19216442209,0.0,3.71167865564,18.077,40.0506434658,0.0,36.0132,4.03744346576
 07/08  13:00:00,35.6409867133,2.19188088525,9.44136804579,0.0,3.71167865564,18.077,34.973610326,0.0,31.51155,3.46206032598
 07/08  14:00:00,29.9890411487,2.19188088525,8.78173577546,0.0,3.71167865564,13.077,24.4685679287,0.0,21.0077,3.46086792866
 07/08  15:00:00,30.3623770511,2.19188088525,9.14206125027,0.0,3.71167865564,13.077,22.3947059666,0.0,19.50715,2.88755596655
 07/08  16:00:00,30.5538507112,2.19188088525,9.32870879463,0.0,3.71167865564,13.077,25.3949572593,0.0,22.50825,2.8867072593
 07/08  17:00:00,35.8874521167,2.19188088525,9.67014374725,0.0,3.71167865564,18.077,28.9702367067,0.0,25.50935,3.46088670673
 07/08  18:00:00,36.3178023087,2.19188088525,10.1510473714,0.0,3.71167865564,18.077,29.54802998,0.0,25.50935,4.03867997997
 07/08  19:00:00,36.0552378914,2.19188088525,9.69562277423,0.0,3.71167865564,18.077,30.1217783952,0.0,25.50935,4.61242839517
 07/08  20:00:00,30.2650898285,2.19188088525,8.30312902071,0.0,3.71167865564,13.077,26.5452371952,0.0,22.50825,4.0369871952
 07/08  21:00:00,30.7857627069,2.19188088525,7.05511606066,0.0,3.71167865564,13.077,25.0470152055,0.0,21.0077,4.03931520549
 07/08  22:00:00,29.4785650252,2.19188088525,5.90543193549,0.0,3.71167865564,13.077,21.4676712153,0.0,18.0066,3.46107121533
 07/08  23:00:00,29.8150164329,2.19188088525,5.09016671874,0.0,3.71167865564,13.077,5.31324550965,0.0,3.0011,2.31214550965
 07/08  24:00:00,17.1635356667,2.19188088525,2.81105419442,0.0,1.85583932782,5.577,4.739430907,0.0,3.0011,1.738330907
 07/09  01:00:00,9.99966515263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  02:00:00,10.0065742505,0.0,0.0,0.0,0.618613109274,5.0,3.59317047383,0.0,3.0011,0.59207047383
 07/09  03:00:00,9.99884672455,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/09  04:00:00,10.1785257595,0.0,0.0,0.0,0.618613109274,5.0,3.59317637609,0.0,3.0011,0.59207637609
 07/09  05:00:00,13.902968935,2.19188088525,0.973034789013,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 07/09  06:00:00,27.696759404,2.19188088525,1.56513976883,0.0,3.71167865564,18.077,15.2427292116,0.0,13.50495,1.73777921161
 07/09  07:00:00,28.314778578,2.19188088525,2.23989582589,0.0,3.71167865564,18.077,22.1730009752,0.0,21.0077,1.16530097519
 07/09  08:00:00,23.0278276162,2.19188088525,1.95882675501,0.0,3.71167865564,13.077,16.170826256,0.0,15.0055,1.16532625599
 07/09  09:00:00,23.7360270462,2.19188088525,2.64581957411,0.0,3.71167865564,13.077,16.7435105592,0.0,15.0055,1.73801055925
 07/09  10:00:00,29.41047814,2.19188088525,3.32101929972,0.0,3.71167865564,18.077,36.4756736946,0.0,33.0121,3.46357369457
 07/09  11:00:00,32.2808247628,2.19188088525,5.08015570245,0.0,3.71167865564,18.077,44.5529327546,0.0,40.51485,4.03808275458
 07/09  12:00:00,33.6240245244,2.19188088525,7.18325248275,0.0,3.71167865564,18.077,39.4746084377,0.0,36.0132,3.46140843768
 07/09  13:00:00,33.560181762,2.19188088525,7.42641567344,0.0,3.71167865564,18.077,34.3993800202,0.0,31.51155,2.88783002018
 07/09  14:00:00,27.5102027669,2.19188088525,6.3683296595,0.0,3.71167865564,13.077,23.8928929568,0.0,21.0077,2.88519295677
 07/09  15:00:00,27.226062077,2.19188088525,6.07944033023,0.0,3.71167865564,13.077,21.819818812,0.0,19.50715,2.31266881197
 07/09  16:00:00,27.4521504013,2.19188088525,6.29729663418,0.0,3.71167865564,13.077,24.8205220074,0.0,22.50825,2.31227200744
 07/09  17:00:00,33.2667603926,2.19188088525,7.10733659872,0.0,3.71167865564,18.077,28.9704441826,0.0,25.50935,3.46109418263
 07/09  18:00:00,33.5411060006,2.19188088525,7.39020902484,0.0,3.71167865564,18.077,29.5468702645,0.0,25.50935,4.03752026449
 07/09  19:00:00,33.04620577,2.19188088525,6.75500248872,0.0,3.71167865564,18.077,28.9732434007,0.0,25.50935,3.46389340066
 07/09  20:00:00,26.5688503982,2.19188088525,4.69569629335,0.0,3.71167865564,13.077,25.969986435,0.0,22.50825,3.46173643501
 07/09  21:00:00,27.2165797313,2.19188088525,3.5634160915,0.0,3.71167865564,13.077,25.0452896418,0.0,21.0077,4.03758964179
 07/09  22:00:00,26.3754781758,2.19188088525,2.85962660037,0.0,3.71167865564,13.077,20.8942069885,0.0,18.0066,2.88760698854
 07/09  23:00:00,26.8564928839,2.19188088525,2.18998651957,0.0,3.71167865564,13.077,4.73955100704,0.0,3.0011,1.73845100704
 07/09  24:00:00,15.4046761305,2.19188088525,1.13414508005,0.0,1.85583932782,5.577,5.31291833705,0.0,3.0011,2.31181833705
 07/10  01:00:00,9.94019144921,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  02:00:00,9.95691602822,0.0,0.0,0.0,0.618613109274,5.0,3.59316667096,0.0,3.0011,0.592066670963
 07/10  03:00:00,9.95740957454,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/10  04:00:00,10.1252555314,0.0,0.0,0.0,0.618613109274,5.0,3.59317258294,0.0,3.0011,0.592072582937
 07/10  05:00:00,12.8823806258,2.19188088525,0.0,0.0,1.85583932782,5.577,4.56421841014,0.0425684101376,4.50165,0.02
 07/10  06:00:00,27.1733260774,2.19188088525,1.07381856346,0.0,3.71167865564,18.077,15.2429353289,0.0,13.50495,1.7379853289
 07/10  07:00:00,28.0948318048,2.19188088525,2.03594334748,0.0,3.71167865564,18.077,25.6223979925,0.0,21.0077,4.61469799247
 07/10  08:00:00,23.2197911916,2.19188088525,2.14707215265,0.0,3.71167865564,13.077,19.0445709788,0.0,15.0055,4.03907097876
 07/10  09:00:00,23.5493438531,2.19188088525,2.45422204224,0.0,3.71167865564,13.077,18.4680622229,0.0,15.0055,3.46256222294
 07/10  10:00:00,30.6389524969,2.19188088525,4.5162963617,0.0,3.71167865564,18.077,36.473705289,0.0,33.0121,3.46160528903
 07/10  11:00:00,33.47496172,2.19188088525,6.2443667407,0.0,3.71167865564,18.077,43.9778318707,0.0,40.51485,3.46298187069
 07/10  12:00:00,34.1882427164,2.19188088525,7.71302390629,0.0,3.71167865564,18.077,39.474559807,0.0,36.0132,3.46135980696
 07/10  13:00:00,34.0622699674,2.19188088525,7.90321589576,0.0,3.71167865564,18.077,33.8245519573,0.0,31.51155,2.31300195732
 07/10  14:00:00,27.6298383394,2.19188088525,6.47119583257,0.0,3.71167865564,13.077,23.892609516,0.0,21.0077,2.88490951603
 07/10  15:00:00,26.6708146423,2.19188088525,5.52075148102,0.0,3.71167865564,13.077,21.8193041433,0.0,19.50715,2.31215414327
 07/10  16:00:00,26.6637902087,2.19188088525,5.51040487088,0.0,3.71167865564,13.077,24.8206702863,0.0,22.50825,2.31242028627
 07/10  17:00:00,33.0708134454,2.19188088525,6.91224725329,0.0,3.71167865564,18.077,28.9708467265,0.0,25.50935,3.46149672647
 07/10  18:00:00,32.570739744,2.19188088525,6.47743896795,0.0,3.71167865564,18.077,29.5483032955,0.0,25.50935,4.03895329548
 07/10  19:00:00,32.2708207572,2.19188088525,6.00063688562,0.0,3.71167865564,18.077,30.1244475552,0.0,25.50935,4.61509755523
 07/10  20:00:00,26.717500313,2.19188088525,4.83803403432,0.0,3.71167865564,13.077,26.5460342525,0.0,22.50825,4.03778425248
 07/10  21:00:00,27.211468222,2.19188088525,3.55571693211,0.0,3.71167865564,13.077,25.6200051612,0.0,21.0077,4.61230516117
 07/10  22:00:00,25.7214259973,2.19188088525,2.21866951158,0.0,3.71167865564,13.077,21.469001053,0.0,18.0066,3.46240105301
 07/10  23:00:00,26.1126528641,2.19188088525,1.48399526963,0.0,3.71167865564,13.077,4.74006118068,0.0,3.0011,1.73896118068
 07/10  24:00:00,14.5389884442,2.19188088525,0.323221762487,0.0,1.85583932782,5.577,4.73928359259,0.0,3.0011,1.73818359259
 07/11  01:00:00,9.88261854277,0.0,0.0,0.0,0.618613109274,5.0,3.59319593173,0.0,3.0011,0.592095931726
 07/11  02:00:00,9.88418729669,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  03:00:00,9.88739883174,0.0,0.0,0.0,0.618613109274,5.0,3.59315876411,0.0,3.0011,0.59205876411
 07/11  04:00:00,10.6415122335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/11  05:00:00,13.3688345771,2.19188088525,0.0201486036,0.0,1.85583932782,5.577,5.25875321156,0.165012679369,4.50165,0.592090532196
 07/11  06:00:00,26.2616228714,2.19188088525,0.00901996007627,0.0,3.71167865564,18.077,14.670179322,0.0,13.50495,1.16522932204
 07/11  07:00:00,26.7118637213,2.19188088525,0.711745974372,0.0,3.71167865564,18.077,25.6219521332,0.0,21.0077,4.61425213323
 07/11  08:00:00,22.7007116125,2.19188088525,1.6374419662,0.0,3.71167865564,13.077,19.618355037,0.0,15.0055,4.61285503697
 07/11  09:00:00,23.1621278171,2.19188088525,2.07550348029,0.0,3.71167865564,13.077,18.4676176295,0.0,15.0055,3.46211762945
 07/11  10:00:00,28.9664607051,2.19188088525,2.86562431859,0.0,3.71167865564,18.077,35.8999206542,0.0,33.0121,2.88782065419
 07/11  11:00:00,31.6754951335,2.19188088525,4.45978231012,0.0,3.71167865564,18.077,43.9772175083,0.0,40.51485,3.46236750831
 07/11  12:00:00,32.9299837766,2.19188088525,6.47428058417,0.0,3.71167865564,18.077,39.4748474998,0.0,36.0132,3.46164749978
 07/11  13:00:00,33.1032407853,2.19188088525,6.95754905911,0.0,3.71167865564,18.077,34.3981971633,0.0,31.51155,2.88664716332
 07/11  14:00:00,26.4325207813,2.19188088525,5.29569690724,0.0,3.71167865564,13.077,23.3204772598,0.0,21.0077,2.31277725978
 07/11  15:00:00,25.6664367402,2.19188088525,4.53476576696,0.0,3.71167865564,13.077,21.8196306086,0.0,19.50715,2.31248060857
 07/11  16:00:00,25.5227019241,2.19188088525,4.39117828035,0.0,3.71167865564,13.077,25.3942542281,0.0,22.50825,2.88600422814
 07/11  17:00:00,31.3374082822,2.19188088525,5.22176126435,0.0,3.71167865564,18.077,28.3972031527,0.0,25.50935,2.88785315272
 07/11  18:00:00,31.2321522662,2.19188088525,5.17360741467,0.0,3.71167865564,18.077,30.121128493,0.0,25.50935,4.611778493
 07/11  19:00:00,31.1537864172,2.19188088525,5.09700648221,0.0,3.71167865564,18.077,30.1225577388,0.0,25.50935,4.61320773878
 07/11  20:00:00,25.4858972172,2.19188088525,3.80585102443,0.0,3.71167865564,13.077,25.9721031887,0.0,22.50825,3.46385318869
 07/11  21:00:00,26.3842072326,2.19188088525,2.87613886733,0.0,3.71167865564,13.077,25.6209969277,0.0,21.0077,4.61329692768
 07/11  22:00:00,25.4237591043,2.19188088525,1.92891865955,0.0,3.71167865564,13.077,21.46886559,0.0,18.0066,3.46226558999
 07/11  23:00:00,26.3128303115,2.19188088525,1.66369859699,0.0,3.71167865564,13.077,5.3124150018,0.0,3.0011,2.3113150018
 07/11  24:00:00,15.1474902625,2.19188088525,0.893404371896,0.0,1.85583932782,5.577,4.73920804359,0.0,3.0011,1.73810804359
 07/12  01:00:00,9.92295478547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  02:00:00,9.94146595012,0.0,0.0,0.0,0.618613109274,5.0,3.59314539815,0.0,3.0011,0.59204539815
 07/12  03:00:00,9.94347809033,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  04:00:00,10.1263430192,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/12  05:00:00,13.2186549943,2.19188088525,0.328461830206,0.0,1.85583932782,5.577,5.09373584596,0.0,4.50165,0.592085845956
 07/12  06:00:00,27.1045336245,2.19188088525,1.00721697127,0.0,3.71167865564,18.077,14.6700836506,0.0,13.50495,1.16513365064
 07/12  07:00:00,27.8824645547,2.19188088525,1.82600315049,0.0,3.71167865564,18.077,25.6222929959,0.0,21.0077,4.61459299589
 07/12  08:00:00,23.0939153068,2.19188088525,2.02122902803,0.0,3.71167865564,13.077,19.6182882521,0.0,15.0055,4.61278825208
 07/12  09:00:00,23.0669624743,2.19188088525,1.98927786418,0.0,3.71167865564,13.077,18.4678771203,0.0,15.0055,3.46237712029
 07/12  10:00:00,28.6710147121,2.19188088525,2.58398908856,0.0,3.71167865564,18.077,35.8991853669,0.0,33.0121,2.88708536688
 07/12  11:00:00,31.257395617,2.19188088525,4.05504617448,0.0,3.71167865564,18.077,43.9771965216,0.0,40.51485,3.46234652156
 07/12  12:00:00,31.8200887798,2.19188088525,5.39263029465,0.0,3.71167865564,18.077,39.4743312399,0.0,36.0132,3.46113123994
 07/12  13:00:00,31.2396924724,2.19188088525,5.12196539918,0.0,3.71167865564,18.077,34.3979575512,0.0,31.51155,2.88640755118
 07/12  14:00:00,25.0003811083,2.19188088525,3.87601142804,0.0,3.71167865564,13.077,23.320024288,0.0,21.0077,2.31232428799
 07/12  15:00:00,24.7184983519,2.19188088525,3.58958656274,0.0,3.71167865564,13.077,21.8200374391,0.0,19.50715,2.31288743913
 07/12  16:00:00,25.3540734319,2.19188088525,4.20850486469,0.0,3.71167865564,13.077,25.3934599511,0.0,22.50825,2.88520995108
 07/12  17:00:00,31.9550401335,2.19188088525,5.8435188363,0.0,3.71167865564,18.077,28.3970240149,0.0,25.50935,2.88767401486
 07/12  18:00:00,32.5349666518,2.19188088525,6.44990697222,0.0,3.71167865564,18.077,30.1223317031,0.0,25.50935,4.61298170306
 07/12  19:00:00,33.219967345,2.19188088525,6.93937626437,0.0,3.71167865564,18.077,30.1231398686,0.0,25.50935,4.61378986858
 07/12  20:00:00,27.2807031923,2.19188088525,5.39224457808,0.0,3.71167865564,13.077,25.9718724835,0.0,22.50825,3.46362248353
 07/12  21:00:00,27.8016403759,2.19188088525,4.1384430155,0.0,3.71167865564,13.077,25.6208395298,0.0,21.0077,4.61313952975
 07/12  22:00:00,26.1994778889,2.19188088525,2.68462937628,0.0,3.71167865564,13.077,21.4688232859,0.0,18.0066,3.46222328586
 07/12  23:00:00,26.4549312854,2.19188088525,1.81546357617,0.0,3.71167865564,13.077,5.31301805665,0.0,3.0011,2.31191805665
 07/12  24:00:00,14.629773062,2.19188088525,0.395065870758,0.0,1.85583932782,5.577,4.73916932663,0.0,3.0011,1.73806932663
 07/13  01:00:00,9.90735782349,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  02:00:00,9.92777754071,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  03:00:00,9.94805809828,0.0,0.0,0.0,0.618613109274,5.0,3.59318502711,0.0,3.0011,0.59208502711
 07/13  04:00:00,10.1005880681,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/13  05:00:00,12.838240848,2.19188088525,0.0,0.0,1.85583932782,5.577,5.26055763695,0.166816729755,4.50165,0.592090907195
 07/13  06:00:00,26.9405158724,2.19188088525,0.848816804168,0.0,3.71167865564,18.077,14.6701933375,0.0,13.50495,1.1652433375
 07/13  07:00:00,28.4371378671,2.19188088525,2.35542550168,0.0,3.71167865564,18.077,25.6219585284,0.0,21.0077,4.61425852839
 07/13  08:00:00,23.4658900656,2.19188088525,2.3738124801,0.0,3.71167865564,13.077,19.6175377057,0.0,15.0055,4.61203770572
 07/13  09:00:00,23.8657239255,2.19188088525,2.75644784738,0.0,3.71167865564,13.077,18.4679068793,0.0,15.0055,3.46240687927
 07/13  10:00:00,30.7086205436,2.19188088525,4.58019099166,0.0,3.71167865564,18.077,35.9002916306,0.0,33.0121,2.88819163058
 07/13  11:00:00,33.8983510003,2.19188088525,6.64502164318,0.0,3.71167865564,18.077,43.9777416996,0.0,40.51485,3.46289169958
 07/13  12:00:00,35.3694118219,2.19188088525,8.8585229796,0.0,3.71167865564,18.077,39.4741244411,0.0,36.0132,3.46092444109
 07/13  13:00:00,35.5238206055,2.19188088525,9.33757855549,0.0,3.71167865564,18.077,34.3982463113,0.0,31.51155,2.88669631129
 07/13  14:00:00,29.1572632625,2.19188088525,7.97109307101,0.0,3.71167865564,13.077,23.320667279,0.0,21.0077,2.31296727901
 07/13  15:00:00,28.5041600932,2.19188088525,7.31798617948,0.0,3.71167865564,13.077,21.8198225923,0.0,19.50715,2.31267259229
 07/13  16:00:00,28.5961959377,2.19188088525,7.40990832991,0.0,3.71167865564,13.077,25.3941254708,0.0,22.50825,2.88587547079
 07/13  17:00:00,34.8380655913,2.19188088525,8.65178644709,0.0,3.71167865564,18.077,28.3968338354,0.0,25.50935,2.88748383536
 07/13  18:00:00,34.6155145916,2.19188088525,8.45254636869,0.0,3.71167865564,18.077,29.548328876,0.0,25.50935,4.03897887602
 07/13  19:00:00,34.1253187043,2.19188088525,7.81333558795,0.0,3.71167865564,18.077,30.1243030407,0.0,25.50935,4.61495304066
 07/13  20:00:00,27.7256793125,2.19188088525,5.8215269196,0.0,3.71167865564,13.077,26.5456640618,0.0,22.50825,4.03741406183
 07/13  21:00:00,28.1232471182,2.19188088525,4.44494018143,0.0,3.71167865564,13.077,25.6201557667,0.0,21.0077,4.61245576665
 07/13  22:00:00,26.3205477892,2.19188088525,2.8066592542,0.0,3.71167865564,13.077,21.4688915225,0.0,18.0066,3.46229152246
 07/13  23:00:00,26.2651143236,2.19188088525,1.62519471289,0.0,3.71167865564,13.077,4.73998351873,0.0,3.0011,1.73888351873
 07/13  24:00:00,14.8706428789,2.19188088525,0.636321365102,0.0,1.85583932782,5.577,4.7395361219,0.0,3.0011,1.7384361219
 07/14  01:00:00,9.90769340316,0.0,0.0,0.0,0.618613109274,5.0,3.593171567,0.0,3.0011,0.592071567004
 07/14  02:00:00,9.92084083862,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  03:00:00,9.9206498684,0.0,0.0,0.0,0.618613109274,5.0,3.5931774889,0.0,3.0011,0.592077488905
 07/14  04:00:00,10.6989571563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/14  05:00:00,13.4370221111,2.19188088525,0.0,0.0,1.85583932782,5.577,5.18474025768,0.0910068793893,4.50165,0.592083378295
 07/14  06:00:00,26.8756703932,2.19188088525,0.517937690556,0.0,3.71167865564,18.077,14.6702346405,0.0,13.50495,1.16528464055
 07/14  07:00:00,27.7567890707,2.19188088525,1.70364752974,0.0,3.71167865564,18.077,25.6226497628,0.0,21.0077,4.61494976276
 07/14  08:00:00,23.3050086629,2.19188088525,2.22396894716,0.0,3.71167865564,13.077,19.0448265428,0.0,15.0055,4.03932654282
 07/14  09:00:00,24.308761796,2.19188088525,3.19881718049,0.0,3.71167865564,13.077,18.4683637382,0.0,15.0055,3.46286373819
 07/14  10:00:00,31.3815115893,2.19188088525,5.25229002412,0.0,3.71167865564,18.077,36.4735985789,0.0,33.0121,3.46149857893
 07/14  11:00:00,34.0890130487,2.19188088525,6.84698010934,0.0,3.71167865564,18.077,43.9773432612,0.0,40.51485,3.4624932612
 07/14  12:00:00,34.3909449508,2.19188088525,7.90693696434,0.0,3.71167865564,18.077,39.4747542878,0.0,36.0132,3.46155428779
 07/14  13:00:00,34.0403442123,2.19188088525,7.88140089848,0.0,3.71167865564,18.077,33.8245844824,0.0,31.51155,2.31303448237
 07/14  14:00:00,27.5553569554,2.19188088525,6.39679098262,0.0,3.71167865564,13.077,23.8931789743,0.0,21.0077,2.88547897427
 07/14  15:00:00,27.57200937,2.19188088525,6.40484692842,0.0,3.71167865564,13.077,21.8188607165,0.0,19.50715,2.31171071648
 07/14  16:00:00,27.4789351205,2.19188088525,6.31485091694,0.0,3.71167865564,13.077,24.8204126001,0.0,22.50825,2.31216260006
 07/14  17:00:00,33.3611978966,2.19188088525,7.20243208407,0.0,3.71167865564,18.077,28.9699319528,0.0,25.50935,3.46058195275
 07/14  18:00:00,33.5363384693,2.19188088525,7.41718682988,0.0,3.71167865564,18.077,29.5483566155,0.0,25.50935,4.03900661552
 07/14  19:00:00,33.0949280784,2.19188088525,7.0030319984,0.0,3.71167865564,18.077,30.1235787295,0.0,25.50935,4.61422872948
 07/14  20:00:00,26.870447754,2.19188088525,5.16735427233,0.0,3.71167865564,13.077,26.5460245966,0.0,22.50825,4.03777459664
 07/14  21:00:00,26.8578692127,2.19188088525,3.34408423038,0.0,3.71167865564,13.077,25.0468254055,0.0,21.0077,4.03912540546
 07/14  22:00:00,25.287744591,2.19188088525,1.80351418848,0.0,3.71167865564,13.077,21.4690891372,0.0,18.0066,3.4624891372
 07/14  23:00:00,25.5640764372,2.19188088525,0.96484378467,0.0,3.71167865564,13.077,5.31297450974,0.0,3.0011,2.31187450974
 07/14  24:00:00,14.1826753336,2.19188088525,0.0,0.0,1.85583932782,5.577,4.73942473834,0.0,3.0011,1.73832473834
 07/15  01:00:00,9.8699791682,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  02:00:00,9.89396217754,0.0,0.0,0.0,0.618613109274,5.0,3.59317044415,0.0,3.0011,0.592070444149
 07/15  03:00:00,9.89903984269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/15  04:00:00,10.0500728502,0.0,0.0,0.0,0.618613109274,5.0,3.59317635013,0.0,3.0011,0.592076350125
 07/15  05:00:00,13.432450663,2.19188088525,0.0194604487396,0.0,1.85583932782,5.577,4.66948022476,0.147830224757,4.50165,0.02
 07/15  06:00:00,26.0188585859,2.19188088525,0.00905727588021,0.0,3.71167865564,18.077,14.6701290476,0.0,13.50495,1.16517904758
 07/15  07:00:00,27.169061621,2.19188088525,1.14333883825,0.0,3.71167865564,18.077,22.74568884,0.0,21.0077,1.73798884004
 07/15  08:00:00,23.2162452642,2.19188088525,2.14682509261,0.0,3.71167865564,13.077,16.1708153051,0.0,15.0055,1.1653153051
 07/15  09:00:00,23.6835510036,2.19188088525,2.59528474501,0.0,3.71167865564,13.077,19.0435841445,0.0,15.0055,4.03808414449
 07/15  10:00:00,30.1872714787,2.19188088525,4.07656629583,0.0,3.71167865564,18.077,36.4750194708,0.0,33.0121,3.4629194708
 07/15  11:00:00,33.1535516924,2.19188088525,5.9246022945,0.0,3.71167865564,18.077,44.5528991378,0.0,40.51485,4.0380491378
 07/15  12:00:00,33.4245114937,2.19188088525,6.96061172806,0.0,3.71167865564,18.077,39.4769272302,0.0,36.0132,3.46372723021
 07/15  13:00:00,32.8090876831,2.19188088525,6.67147745143,0.0,3.71167865564,18.077,35.5473255026,0.0,31.51155,4.03577550264
 07/15  14:00:00,26.815956362,2.19188088525,5.67520729044,0.0,3.71167865564,13.077,23.8948605096,0.0,21.0077,2.88716050964
 07/15  15:00:00,26.7442871642,2.19188088525,5.59702759215,0.0,3.71167865564,13.077,22.9684802999,0.0,19.50715,3.4613302999
 07/15  16:00:00,26.8054275831,2.19188088525,5.65637903507,0.0,3.71167865564,13.077,24.8219109959,0.0,22.50825,2.31366099588
 07/15  17:00:00,32.630163258,2.19188088525,6.4830624611,0.0,3.71167865564,18.077,28.970569071,0.0,25.50935,3.46121907103
 07/15  18:00:00,32.7234054611,2.19188088525,6.60620705858,0.0,3.71167865564,18.077,29.5481342748,0.0,25.50935,4.03878427483
 07/15  19:00:00,32.3178388154,2.19188088525,6.0559523329,0.0,3.71167865564,18.077,30.122724406,0.0,25.50935,4.61337440599
 07/15  20:00:00,26.5607995516,2.19188088525,4.69184415975,0.0,3.71167865564,13.077,25.9721912017,0.0,22.50825,3.46394120174
 07/15  21:00:00,26.6823970289,2.19188088525,3.04305530038,0.0,3.71167865564,13.077,25.6209801499,0.0,21.0077,4.61328014992
 07/15  22:00:00,25.1286106148,2.19188088525,1.65616897277,0.0,3.71167865564,13.077,20.894628764,0.0,18.0066,2.88802876402
 07/15  23:00:00,26.1781432972,2.19188088525,1.5492311369,0.0,3.71167865564,13.077,5.31388696532,0.0,3.0011,2.31278696532
 07/15  24:00:00,14.9594716611,2.19188088525,0.712366598077,0.0,1.85583932782,5.577,4.73935030095,0.0,3.0011,1.73825030095
 07/16  01:00:00,9.9136021626,0.0,0.0,0.0,0.618613109274,5.0,3.59319088323,0.0,3.0011,0.592090883225
 07/16  02:00:00,9.92904730981,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  03:00:00,9.94083982108,0.0,0.0,0.0,0.618613109274,5.0,3.59317958188,0.0,3.0011,0.592079581881
 07/16  04:00:00,10.1146987571,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/16  05:00:00,13.7673412687,2.19188088525,0.233370258772,0.0,1.85583932782,5.577,5.09373547177,0.0,4.50165,0.592085471771
 07/16  06:00:00,27.7342607344,2.19188088525,1.60706016373,0.0,3.71167865564,18.077,14.6702004456,0.0,13.50495,1.16525044556
 07/16  07:00:00,28.5932180349,2.19188088525,2.51879079541,0.0,3.71167865564,18.077,22.1730348163,0.0,21.0077,1.16533481629
 07/16  08:00:00,23.6434059765,2.19188088525,2.55598129976,0.0,3.71167865564,13.077,16.7434804512,0.0,15.0055,1.73798045124
 07/16  09:00:00,23.9245467109,2.19188088525,2.82362074621,0.0,3.71167865564,13.077,16.1708195199,0.0,15.0055,1.16531951991
 07/16  10:00:00,30.4399192852,2.19188088525,4.32544682112,0.0,3.71167865564,18.077,37.0499990883,0.0,33.0121,4.03789908832
 07/16  11:00:00,33.3134087417,2.19188088525,6.08445934386,0.0,3.71167865564,18.077,44.5524911995,0.0,40.51485,4.03764119954
 07/16  12:00:00,33.341216268,2.19188088525,6.88759079087,0.0,3.71167865564,18.077,38.9006640561,0.0,36.0132,2.88746405606
 07/16  13:00:00,33.397222446,2.19188088525,7.25621025351,0.0,3.71167865564,18.077,34.3992645154,0.0,31.51155,2.88771451544
 07/16  14:00:00,27.9698907215,2.19188088525,6.81488676451,0.0,3.71167865564,13.077,23.8932836494,0.0,21.0077,2.88558364943
 07/16  15:00:00,28.2139739747,2.19188088525,7.05385595394,0.0,3.71167865564,13.077,21.8193566936,0.0,19.50715,2.31220669365
 07/16  16:00:00,28.0121889747,2.19188088525,6.86002517682,0.0,3.71167865564,13.077,24.8203785466,0.0,22.50825,2.31212854659
 07/16  17:00:00,32.7006995114,2.19188088525,6.57052344211,0.0,3.71167865564,18.077,28.970594607,0.0,25.50935,3.46124460698
 07/16  18:00:00,31.9626530884,2.19188088525,5.8596506084,0.0,3.71167865564,18.077,28.9732114668,0.0,25.50935,3.46386146683
 07/16  19:00:00,31.1434924106,2.19188088525,4.89843972994,0.0,3.71167865564,18.077,29.5472127705,0.0,25.50935,4.03786277048
 07/16  20:00:00,25.0503190801,2.19188088525,3.21824621463,0.0,3.71167865564,13.077,25.969797396,0.0,22.50825,3.46154739601
 07/16  21:00:00,26.144203175,2.19188088525,2.52658158648,0.0,3.71167865564,13.077,24.4714290581,0.0,21.0077,3.46372905807
 07/16  22:00:00,24.6949015266,2.19188088525,1.2391377781,0.0,3.71167865564,13.077,21.4679455065,0.0,18.0066,3.46134550651
 07/16  23:00:00,24.9602760307,2.19188088525,0.382767539206,0.0,3.71167865564,13.077,4.73952140106,0.0,3.0011,1.73842140106
 07/16  24:00:00,14.1545069068,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76848660689,0.0285076498334,3.0011,1.73887895705
 07/17  01:00:00,9.85540551255,0.0,0.0,0.0,0.618613109274,5.0,3.593181811,0.0,3.0011,0.592081811001
 07/17  02:00:00,9.87987380573,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  03:00:00,9.88062376792,0.0,0.0,0.0,0.618613109274,5.0,3.59316186314,0.0,3.0011,0.592061863141
 07/17  04:00:00,10.0422435113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/17  05:00:00,13.3980660813,2.19188088525,0.0,0.0,1.85583932782,5.577,5.27417481628,0.180457035304,4.50165,0.592067780975
 07/17  06:00:00,26.0238074006,2.19188088525,0.0284654989422,0.0,3.71167865564,18.077,14.6702790395,0.0,13.50495,1.16532903952
 07/17  07:00:00,26.5422822208,2.19188088525,0.539592224163,0.0,3.71167865564,18.077,25.6221451246,0.0,21.0077,4.6144451246
 07/17  08:00:00,21.6064338771,2.19188088525,0.590129679986,0.0,3.71167865564,13.077,19.0444755649,0.0,15.0055,4.03897556492
 07/17  09:00:00,21.5264599611,2.19188088525,0.504480848677,0.0,3.71167865564,13.077,18.4679314411,0.0,15.0055,3.46243144112
 07/17  10:00:00,27.3612572282,2.19188088525,1.32111762212,0.0,3.71167865564,18.077,36.4738493447,0.0,33.0121,3.46174934474
 07/17  11:00:00,29.538949592,2.19188088525,2.38913171447,0.0,3.71167865564,18.077,43.9767915831,0.0,40.51485,3.4619415831
 07/17  12:00:00,29.3805287788,2.19188088525,3.03990231439,0.0,3.71167865564,18.077,38.9007846022,0.0,36.0132,2.88758460219
 07/17  13:00:00,29.1133104396,2.19188088525,3.05379235976,0.0,3.71167865564,18.077,34.3986115477,0.0,31.51155,2.88706154767
 07/17  14:00:00,23.2968165694,2.19188088525,2.23253466879,0.0,3.71167865564,13.077,23.3203770593,0.0,21.0077,2.31267705931
 07/17  15:00:00,23.0659684487,2.19188088525,1.99369502243,0.0,3.71167865564,13.077,22.3931346183,0.0,19.50715,2.8859846183
 07/17  16:00:00,23.3412372599,2.19188088525,2.26391897742,0.0,3.71167865564,13.077,24.8210069044,0.0,22.50825,2.31275690438
 07/17  17:00:00,29.5270674134,2.19188088525,3.45196639124,0.0,3.71167865564,18.077,28.397307601,0.0,25.50935,2.88795760104
 07/17  18:00:00,29.8601622063,2.19188088525,3.83427900924,0.0,3.71167865564,18.077,30.1226904332,0.0,25.50935,4.61334043318
 07/17  19:00:00,29.4522757444,2.19188088525,3.25308717781,0.0,3.71167865564,18.077,30.1240420332,0.0,25.50935,4.61469203322
 07/17  20:00:00,23.5404769759,2.19188088525,1.76365129481,0.0,3.71167865564,13.077,25.9719135995,0.0,22.50825,3.46366359946
 07/17  21:00:00,23.9872981999,2.19188088525,0.454205640797,0.0,3.71167865564,13.077,25.6205092019,0.0,21.0077,4.61280920188
 07/17  22:00:00,23.3738244489,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4843592629,0.0157296082034,18.0066,3.46202965474
 07/17  23:00:00,24.4654844048,2.19188088525,0.0,0.0,3.71167865564,13.077,4.77586200714,0.0357691262562,3.0011,1.73899288089
 07/17  24:00:00,13.9967852876,2.19188088525,0.0,0.0,1.85583932782,5.577,7.5481064836,2.80869673024,3.0011,1.73830975336
 07/18  01:00:00,9.74062179746,0.0,0.0,0.0,0.618613109274,5.0,3.59318159107,0.0,3.0011,0.592081591072
 07/18  02:00:00,9.77537462599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  03:00:00,9.78667449164,0.0,0.0,0.0,0.618613109274,5.0,3.59318749701,0.0,3.0011,0.592087497008
 07/18  04:00:00,10.4887503315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/18  05:00:00,13.8472467269,2.19188088525,0.0,0.0,1.85583932782,5.577,9.23548663503,4.71383663503,4.50165,0.02
 07/18  06:00:00,26.1269527955,2.19188088525,0.0,0.0,3.71167865564,18.077,16.6214896499,1.37868232581,13.50495,1.73785732404
 07/18  07:00:00,25.8452801242,2.19188088525,0.0,0.0,3.71167865564,18.077,25.6215244061,0.0,21.0077,4.61382440611
 07/18  08:00:00,20.8449277559,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0443569543,0.0,15.0055,4.03885695429
 07/18  09:00:00,20.8381392572,2.19188088525,0.0,0.0,3.71167865564,13.077,19.4757808007,1.00790118561,15.0055,3.46237961512
 07/18  10:00:00,25.8133183249,2.19188088525,0.0,0.0,3.71167865564,18.077,38.3172710967,1.84413227466,33.0121,3.46103882208
 07/18  11:00:00,26.9042511788,2.19188088525,0.0,0.0,3.71167865564,18.077,44.3698287067,0.392721116617,40.51485,3.46225759005
 07/18  12:00:00,26.0431469616,2.19188088525,0.0108703040461,0.0,3.71167865564,18.077,38.9007041509,0.0,36.0132,2.88750415094
 07/18  13:00:00,25.8415872636,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3978205805,0.0,31.51155,2.88627058049
 07/18  14:00:00,20.8507702503,2.19188088525,0.0,0.0,3.71167865564,13.077,23.7242731925,0.404300788509,21.0077,2.31227240398
 07/18  15:00:00,20.8302858497,2.19188088525,0.0,0.0,3.71167865564,13.077,23.680909763,1.8610984046,19.50715,2.31266135843
 07/18  16:00:00,20.7476222766,2.19188088525,0.0,0.0,3.71167865564,13.077,26.9944987837,1.60112183841,22.50825,2.88512694533
 07/18  17:00:00,25.7773261321,2.19188088525,0.00759846124948,0.0,3.71167865564,18.077,28.3969566486,0.0,25.50935,2.88760664861
 07/18  18:00:00,25.7906541834,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5472533093,0.0,25.50935,4.03790330928
 07/18  19:00:00,25.7932158689,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1244165896,0.0,25.50935,4.61506658957
 07/18  20:00:00,21.4168434036,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5455302435,0.0,22.50825,4.03728024346
 07/18  21:00:00,23.2632589973,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0455156412,0.0,21.0077,4.03781564121
 07/18  22:00:00,23.2595962004,2.19188088525,0.0,0.0,3.71167865564,13.077,21.9373240329,0.468356387001,18.0066,3.46236764591
 07/18  23:00:00,24.4024629075,2.19188088525,0.0,0.0,3.71167865564,13.077,6.91498270923,1.60197844499,3.0011,2.31190426424
 07/18  24:00:00,13.9630659648,2.19188088525,0.0,0.0,1.85583932782,5.577,9.76648074298,5.02725496399,3.0011,1.738125779
 07/19  01:00:00,9.71436041852,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  02:00:00,9.74794032329,0.0,0.0,0.0,0.618613109274,5.0,3.59316885396,0.0,3.0011,0.592068853962
 07/19  03:00:00,9.76144351076,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/19  04:00:00,9.92130184121,0.0,0.0,0.0,0.618613109274,5.0,3.59317476247,0.0,3.0011,0.592074762465
 07/19  05:00:00,13.2833055425,2.19188088525,0.0,0.0,1.85583932782,5.577,10.140368286,5.61871828596,4.50165,0.02
 07/19  06:00:00,25.8630498435,2.19188088525,0.0,0.0,3.71167865564,18.077,17.6403497942,2.39767311666,13.50495,1.73772667755
 07/19  07:00:00,25.8318819656,2.19188088525,0.0,0.0,3.71167865564,18.077,25.6195800606,0.0,21.0077,4.61188006065
 07/19  08:00:00,20.8650245821,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0443624447,0.0,15.0055,4.03886244467
 07/19  09:00:00,20.8903662148,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4678285663,0.0,15.0055,3.46232856628
 07/19  10:00:00,25.9063113017,2.19188088525,0.0,0.0,3.71167865564,18.077,35.8995687732,0.0,33.0121,2.8874687732
 07/19  11:00:00,27.1863397903,2.19188088525,0.137961974455,0.0,3.71167865564,18.077,43.9769646266,0.0,40.51485,3.46211462658
 07/19  12:00:00,27.0168876583,2.19188088525,0.786246289969,0.0,3.71167865564,18.077,39.4745205426,0.0,36.0132,3.4613205426
 07/19  13:00:00,26.82973603,2.19188088525,0.833825044904,0.0,3.71167865564,18.077,34.3984696136,0.0,31.51155,2.88691961358
 07/19  14:00:00,21.1337153631,2.19188088525,0.128908934104,0.0,3.71167865564,13.077,23.3195809459,0.0,21.0077,2.31188094592
 07/19  15:00:00,21.0721457991,2.19188088525,0.070866287273,0.0,3.71167865564,13.077,21.8191627541,0.0,19.50715,2.31201275411
 07/19  16:00:00,21.1931040117,2.19188088525,0.26652109905,0.0,3.71167865564,13.077,24.8206424826,0.0,22.50825,2.31239248264
 07/19  17:00:00,26.826693006,2.19188088525,0.899600618705,0.0,3.71167865564,18.077,28.9702952826,0.0,25.50935,3.46094528256
 07/19  18:00:00,27.0539858092,2.19188088525,1.11382989833,0.0,3.71167865564,18.077,29.5477489166,0.0,25.50935,4.03839891664
 07/19  19:00:00,27.0255973518,2.19188088525,0.921411993413,0.0,3.71167865564,18.077,30.1232588841,0.0,25.50935,4.61390888414
 07/19  20:00:00,22.1375895486,2.19188088525,0.424083458241,0.0,3.71167865564,13.077,26.5451410664,0.0,22.50825,4.03689106643
 07/19  21:00:00,23.7983001401,2.19188088525,0.275769830967,0.0,3.71167865564,13.077,25.0464019974,0.0,21.0077,4.0387019974
 07/19  22:00:00,23.3970754686,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4684883285,0.0,18.0066,3.46188832853
 07/19  23:00:00,24.5205796529,2.19188088525,0.0,0.0,3.71167865564,13.077,5.33940028171,0.0269935034547,3.0011,2.31130677826
 07/19  24:00:00,14.0894350872,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76349799387,0.0243604340897,3.0011,1.73803755978
 07/20  01:00:00,9.80728324819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  02:00:00,9.83417860083,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  03:00:00,9.84536688436,0.0,0.0,0.0,0.618613109274,5.0,3.59317748417,0.0,3.0011,0.592077484173
 07/20  04:00:00,10.0178586575,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/20  05:00:00,13.3990725508,2.19188088525,0.0,0.0,1.85583932782,5.577,5.19857824863,0.104844871419,4.50165,0.592083377208
 07/20  06:00:00,25.9984552305,2.19188088525,0.0088692901764,0.0,3.71167865564,18.077,14.67014998,0.0,13.50495,1.16519997995
 07/20  07:00:00,25.9670479564,2.19188088525,0.00916858836683,0.0,3.71167865564,18.077,25.6218200543,0.0,21.0077,4.61412005434
 07/20  08:00:00,20.9721804152,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0435506159,0.0,15.0055,4.03805061585
 07/20  09:00:00,21.0487425138,2.19188088525,0.040839708897,0.0,3.71167865564,13.077,18.4681907857,0.0,15.0055,3.46269078572
 07/20  10:00:00,26.4554238065,2.19188088525,0.435645276909,0.0,3.71167865564,18.077,36.4735927158,0.0,33.0121,3.46149271584
 07/20  11:00:00,29.06665033,2.19188088525,1.92760624723,0.0,3.71167865564,18.077,43.9768815549,0.0,40.51485,3.46203155492
 07/20  12:00:00,28.7609627,2.19188088525,2.44120717585,0.0,3.71167865564,18.077,38.9004832099,0.0,36.0132,2.88728320995
 07/20  13:00:00,28.6997977156,2.19188088525,2.65901847975,0.0,3.71167865564,18.077,34.3983643077,0.0,31.51155,2.88681430767
 07/20  14:00:00,23.4434029505,2.19188088525,2.3826520578,0.0,3.71167865564,13.077,23.3202545996,0.0,21.0077,2.31255459955
 07/20  15:00:00,22.9161156908,2.19188088525,1.85100317298,0.0,3.71167865564,13.077,22.3928657053,0.0,19.50715,2.88571570528
 07/20  16:00:00,23.0445193577,2.19188088525,1.97189141956,0.0,3.71167865564,13.077,24.8198839797,0.0,22.50825,2.31163397974
 07/20  17:00:00,28.6762445181,2.19188088525,2.6224695919,0.0,3.71167865564,18.077,28.3971939877,0.0,25.50935,2.88784398769
 07/20  18:00:00,28.73269533,2.19188088525,2.71604444632,0.0,3.71167865564,18.077,29.5480802578,0.0,25.50935,4.03873025777
 07/20  19:00:00,28.9585113126,2.19188088525,2.76729687257,0.0,3.71167865564,18.077,30.1242742527,0.0,25.50935,4.61492425266
 07/20  20:00:00,23.3582357504,2.19188088525,1.58430476742,0.0,3.71167865564,13.077,26.5454786772,0.0,22.50825,4.03722867715
 07/20  21:00:00,23.8728345397,2.19188088525,0.341748956538,0.0,3.71167865564,13.077,25.0460887293,0.0,21.0077,4.03838872929
 07/20  22:00:00,23.3711621666,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4959006079,0.0272235311609,18.0066,3.46207707679
 07/20  23:00:00,24.4791258959,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34171247501,0.0287696396301,3.0011,2.31184283538
 07/20  24:00:00,14.0357278068,2.19188088525,0.0,0.0,1.85583932782,5.577,5.75950831278,1.01999466016,3.0011,1.73841365261
 07/21  01:00:00,9.76010873114,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  02:00:00,9.77885310616,0.0,0.0,0.0,0.618613109274,5.0,3.593149556,0.0,3.0011,0.592049555998
 07/21  03:00:00,9.78001235648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/21  04:00:00,10.4605092363,0.0,0.0,0.0,0.618613109274,5.0,3.59315549522,0.0,3.0011,0.59205549522
 07/21  05:00:00,13.8121364703,2.19188088525,0.0,0.0,1.85583932782,5.577,10.7568590766,6.2352090766,4.50165,0.02
 07/21  06:00:00,26.1103033195,2.19188088525,0.0,0.0,3.71167865564,18.077,17.5281012455,2.28535686237,13.50495,1.73779438312
