Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/21  07:00:00,25.8675765649,2.19188088525,0.0,0.0,3.71167865564,18.077,25.0473708201,0.0,21.0077,4.03967082007
 07/21  08:00:00,20.9262502454,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6186115613,0.0,15.0055,4.61311156126
 07/21  09:00:00,21.1745445718,2.19188088525,0.185575221013,0.0,3.71167865564,13.077,18.4682124704,0.0,15.0055,3.46271247036
 07/21  10:00:00,26.7628702299,2.19188088525,0.74590654823,0.0,3.71167865564,18.077,35.8998031643,0.0,33.0121,2.88770316428
 07/21  11:00:00,28.6649927567,2.19188088525,1.52990010454,0.0,3.71167865564,18.077,43.9766080682,0.0,40.51485,3.46175806816
 07/21  12:00:00,28.5976671812,2.19188088525,2.25434950875,0.0,3.71167865564,18.077,39.4738318478,0.0,36.0132,3.4606318478
 07/21  13:00:00,28.5406381133,2.19188088525,2.46977806551,0.0,3.71167865564,18.077,33.8249341201,0.0,31.51155,2.31338412006
 07/21  14:00:00,23.0774642995,2.19188088525,1.99357081099,0.0,3.71167865564,13.077,23.892427148,0.0,21.0077,2.88472714802
 07/21  15:00:00,22.5730425158,2.19188088525,1.50135951677,0.0,3.71167865564,13.077,21.8192319416,0.0,19.50715,2.31208194158
 07/21  16:00:00,22.5758790382,2.19188088525,1.51437541014,0.0,3.71167865564,13.077,24.8206834805,0.0,22.50825,2.31243348049
 07/21  17:00:00,28.2453089979,2.19188088525,2.23426791738,0.0,3.71167865564,18.077,28.3970473447,0.0,25.50935,2.88769734468
 07/21  18:00:00,28.3218642521,2.19188088525,2.31193962214,0.0,3.71167865564,18.077,30.121874576,0.0,25.50935,4.61252457602
 07/21  19:00:00,28.0241066517,2.19188088525,2.02437637834,0.0,3.71167865564,18.077,30.1217582564,0.0,25.50935,4.61240825638
 07/21  20:00:00,22.7483462755,2.19188088525,1.15398409617,0.0,3.71167865564,13.077,25.9716568791,0.0,22.50825,3.46340687913
 07/21  21:00:00,23.8937504399,2.19188088525,0.485734520735,0.0,3.71167865564,13.077,25.6195632925,0.0,21.0077,4.61186329248
 07/21  22:00:00,23.3863287035,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4686201829,0.0,18.0066,3.46202018287
 07/21  23:00:00,24.5170552492,2.19188088525,0.0,0.0,3.71167865564,13.077,4.74000220708,0.0,3.0011,1.73890220708
 07/21  24:00:00,14.0981986399,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76350794227,0.0239536823634,3.0011,1.73845425991
 07/22  01:00:00,9.80511408468,0.0,0.0,0.0,0.618613109274,5.0,3.59319592649,0.0,3.0011,0.592095926493
 07/22  02:00:00,9.81120587087,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  03:00:00,9.80484670785,0.0,0.0,0.0,0.618613109274,5.0,3.59315010457,0.0,3.0011,0.592050104568
 07/22  04:00:00,9.95383891796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/22  05:00:00,13.2908903064,2.19188088525,0.0,0.0,1.85583932782,5.577,10.2021106037,5.68046060371,4.50165,0.02
 07/22  06:00:00,25.8914498402,2.19188088525,0.0,0.0,3.71167865564,18.077,16.3443021321,1.10153711371,13.50495,1.73781501841
 07/22  07:00:00,25.9178720361,2.19188088525,0.00887042689324,0.0,3.71167865564,18.077,22.1729491658,0.0,21.0077,1.16524916581
 07/22  08:00:00,20.9363710209,2.19188088525,0.0,0.0,3.71167865564,13.077,16.1707743089,0.0,15.0055,1.16527430886
 07/22  09:00:00,20.9719353504,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0430612877,0.0,15.0055,4.03756128774
 07/22  10:00:00,26.5550670949,2.19188088525,0.537588744736,0.0,3.71167865564,18.077,36.4738298181,0.0,33.0121,3.46172981815
 07/22  11:00:00,28.787587463,2.19188088525,1.64031338005,0.0,3.71167865564,18.077,44.5521923608,0.0,40.51485,4.03734236082
 07/22  12:00:00,28.8069548121,2.19188088525,2.44232793062,0.0,3.71167865564,18.077,39.4759555134,0.0,36.0132,3.46275551344
 07/22  13:00:00,28.7864065978,2.19188088525,2.70873340882,0.0,3.71167865564,18.077,34.9735603032,0.0,31.51155,3.46201030319
 07/22  14:00:00,23.043039332,2.19188088525,1.96591306578,0.0,3.71167865564,13.077,24.4689387573,0.0,21.0077,3.46123875728
 07/22  15:00:00,22.7631702832,2.19188088525,1.69505065255,0.0,3.71167865564,13.077,22.3940212198,0.0,19.50715,2.88687121977
 07/22  16:00:00,22.8267202587,2.19188088525,1.75505089346,0.0,3.71167865564,13.077,25.3946286827,0.0,22.50825,2.88637868272
 07/22  17:00:00,27.5747046372,2.19188088525,1.56258630264,0.0,3.71167865564,18.077,28.3969060545,0.0,25.50935,2.8875560545
 07/22  18:00:00,27.8301025532,2.19188088525,1.8477817965,0.0,3.71167865564,18.077,30.1218439108,0.0,25.50935,4.61249391079
 07/22  19:00:00,28.1240533486,2.19188088525,1.95521575098,0.0,3.71167865564,18.077,29.5476832187,0.0,25.50935,4.03833321867
 07/22  20:00:00,23.0573875123,2.19188088525,1.29489701922,0.0,3.71167865564,13.077,26.5447888459,0.0,22.50825,4.03653884591
 07/22  21:00:00,24.456051841,2.19188088525,0.900439804325,0.0,3.71167865564,13.077,25.0462806602,0.0,21.0077,4.03858066019
 07/22  22:00:00,23.6293328659,2.19188088525,0.210940240048,0.0,3.71167865564,13.077,20.8937482483,0.0,18.0066,2.88714824834
 07/22  23:00:00,24.5327541524,2.19188088525,0.0,0.0,3.71167865564,13.077,5.91401056505,0.0269771866599,3.0011,2.88593337839
 07/22  24:00:00,14.0731605838,2.19188088525,0.0,0.0,1.85583932782,5.577,4.56688665795,0.400207120597,3.0011,1.16557953735
 07/23  01:00:00,9.77354367468,0.0,0.0,0.0,0.618613109274,5.0,3.5931947246,0.0,3.0011,0.5920947246
 07/23  02:00:00,9.79752811085,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  03:00:00,9.79846740175,0.0,0.0,0.0,0.618613109274,5.0,3.59319325547,0.0,3.0011,0.592093255472
 07/23  04:00:00,9.94923402152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/23  05:00:00,13.3029440003,2.19188088525,0.0,0.0,1.85583932782,5.577,10.0269451289,4.93322182544,4.50165,0.592073303433
 07/23  06:00:00,25.8904150126,2.19188088525,0.0,0.0,3.71167865564,18.077,15.9102600191,1.24005880725,13.50495,1.16525121189
 07/23  07:00:00,25.9548267588,2.19188088525,0.0324357295855,0.0,3.71167865564,18.077,22.1730199823,0.0,21.0077,1.16531998227
 07/23  08:00:00,21.4897433528,2.19188088525,0.468649709813,0.0,3.71167865564,13.077,16.7433557289,0.0,15.0055,1.73785572889
 07/23  09:00:00,22.5432051754,2.19188088525,1.48238501825,0.0,3.71167865564,13.077,16.1707655137,0.0,15.0055,1.16526551372
 07/23  10:00:00,28.3631138841,2.19188088525,2.27930256854,0.0,3.71167865564,18.077,37.0493232515,0.0,33.0121,4.03722325152
 07/23  11:00:00,30.6891952045,2.19188088525,3.49862231513,0.0,3.71167865564,18.077,43.9782783691,0.0,40.51485,3.46342836909
 07/23  12:00:00,31.2521358656,2.19188088525,4.83208958201,0.0,3.71167865564,18.077,39.474433127,0.0,36.0132,3.46123312698
 07/23  13:00:00,31.3401293883,2.19188088525,5.22059221491,0.0,3.71167865564,18.077,34.3994605947,0.0,31.51155,2.88791059473
 07/23  14:00:00,25.2543019301,2.19188088525,4.13523722372,0.0,3.71167865564,13.077,23.3202701107,0.0,21.0077,2.31257011066
 07/23  15:00:00,26.0352915366,2.19188088525,4.90700556893,0.0,3.71167865564,13.077,21.8198809411,0.0,19.50715,2.31273094109
 07/23  16:00:00,26.8708904885,2.19188088525,5.73584122535,0.0,3.71167865564,13.077,25.393757303,0.0,22.50825,2.88550730304
 07/23  17:00:00,33.0308299291,2.19188088525,6.89573629613,0.0,3.71167865564,18.077,28.3968462185,0.0,25.50935,2.88749621855
 07/23  18:00:00,33.9054114664,2.19188088525,7.77844700248,0.0,3.71167865564,18.077,29.5461838144,0.0,25.50935,4.03683381445
 07/23  19:00:00,33.9932947882,2.19188088525,7.70521028019,0.0,3.71167865564,18.077,28.973157351,0.0,25.50935,3.46380735097
 07/23  20:00:00,26.7466164162,2.19188088525,4.88073430298,0.0,3.71167865564,13.077,25.9696191177,0.0,22.50825,3.46136911775
 07/23  21:00:00,26.3412179837,2.19188088525,2.71156545609,0.0,3.71167865564,13.077,24.4710151118,0.0,21.0077,3.46331511178
 07/23  22:00:00,24.8985042909,2.19188088525,1.43255866628,0.0,3.71167865564,13.077,21.4678648844,0.0,18.0066,3.46126488442
 07/23  23:00:00,25.0296736587,2.19188088525,0.44607148954,0.0,3.71167865564,13.077,4.73942953522,0.0,3.0011,1.73832953522
 07/23  24:00:00,14.1659254504,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76851205463,0.0285643564421,3.0011,1.73884769819
 07/24  01:00:00,9.87300033133,0.0,0.0,0.0,0.618613109274,5.0,3.59317328381,0.0,3.0011,0.592073283812
 07/24  02:00:00,9.88646712793,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  03:00:00,9.88861937774,0.0,0.0,0.0,0.618613109274,5.0,3.59315332097,0.0,3.0011,0.592053320972
 07/24  04:00:00,10.0539189371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/24  05:00:00,13.4369335353,2.19188088525,0.0,0.0,1.85583932782,5.577,5.19140489532,0.0976956429168,4.50165,0.592059252402
 07/24  06:00:00,26.0340831392,2.19188088525,0.00944442622636,0.0,3.71167865564,18.077,14.6702328309,0.0,13.50495,1.16528283094
 07/24  07:00:00,26.6107578145,2.19188088525,0.607174876163,0.0,3.71167865564,18.077,25.622188622,0.0,21.0077,4.61448862195
 07/24  08:00:00,22.6840039145,2.19188088525,1.63550044642,0.0,3.71167865564,13.077,19.0442314186,0.0,15.0055,4.03873141861
 07/24  09:00:00,23.7561173525,2.19188088525,2.67179060526,0.0,3.71167865564,13.077,18.4684253705,0.0,15.0055,3.46292537047
 07/24  10:00:00,29.4746356308,2.19188088525,3.37930077059,0.0,3.71167865564,18.077,35.8998850994,0.0,33.0121,2.88778509945
 07/24  11:00:00,32.0648937141,2.19188088525,4.86254427164,0.0,3.71167865564,18.077,43.9774872434,0.0,40.51485,3.46263724336
 07/24  12:00:00,31.9967165978,2.19188088525,5.56998520067,0.0,3.71167865564,18.077,39.4743804739,0.0,36.0132,3.46118047389
 07/24  13:00:00,31.7841592222,2.19188088525,5.65782523902,0.0,3.71167865564,18.077,34.3982613485,0.0,31.51155,2.88671134852
 07/24  14:00:00,25.3468814,2.19188088525,4.2245644775,0.0,3.71167865564,13.077,23.3191092316,0.0,21.0077,2.31140923159
 07/24  15:00:00,24.8359331591,2.19188088525,3.71034001693,0.0,3.71167865564,13.077,21.818878508,0.0,19.50715,2.31172850802
 07/24  16:00:00,25.1272260917,2.19188088525,3.9968651853,0.0,3.71167865564,13.077,24.8202955856,0.0,22.50825,2.31204558561
 07/24  17:00:00,31.2786837433,2.19188088525,5.15572025844,0.0,3.71167865564,18.077,28.3969651324,0.0,25.50935,2.88761513237
 07/24  18:00:00,31.2843741634,2.19188088525,5.19526485272,0.0,3.71167865564,18.077,30.1218464726,0.0,25.50935,4.61249647264
 07/24  19:00:00,31.1414334164,2.19188088525,4.89614067028,0.0,3.71167865564,18.077,30.121584757,0.0,25.50935,4.61223475697
 07/24  20:00:00,25.2993795669,2.19188088525,3.44816561341,0.0,3.71167865564,13.077,25.9716975519,0.0,22.50825,3.46344755185
 07/24  21:00:00,26.2282467439,2.19188088525,2.58939197511,0.0,3.71167865564,13.077,25.4403160587,0.0,21.0077,4.43261605867
 07/24  22:00:00,25.4145724308,2.19188088525,1.92252178745,0.0,3.71167865564,13.077,21.6470928527,0.0,18.0066,3.64049285269
 07/24  23:00:00,26.1133693392,2.19188088525,1.48394304988,0.0,3.71167865564,13.077,4.73999295379,0.0,3.0011,1.73889295379
 07/24  24:00:00,14.7922536045,2.19188088525,0.555165322804,0.0,1.85583932782,5.577,4.73940674416,0.0,3.0011,1.73830674416
 07/25  01:00:00,9.92188671121,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  02:00:00,9.93142442394,0.0,0.0,0.0,0.618613109274,5.0,3.59317169151,0.0,3.0011,0.592071691515
 07/25  03:00:00,9.93499710057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/25  04:00:00,10.7275769155,0.0,0.0,0.0,0.618613109274,5.0,3.59317759551,0.0,3.0011,0.592077595509
 07/25  05:00:00,14.0904620084,2.19188088525,0.0,0.0,1.85583932782,5.577,4.65542804663,0.133778046628,4.50165,0.02
 07/25  06:00:00,26.3481694632,2.19188088525,0.0275068228712,0.0,3.71167865564,18.077,15.242565047,0.0,13.50495,1.73761504701
 07/25  07:00:00,26.6675648505,2.19188088525,0.663959473785,0.0,3.71167865564,18.077,25.0471643527,0.0,21.0077,4.03946435267
 07/25  08:00:00,22.3454413482,2.19188088525,1.29903705092,0.0,3.71167865564,13.077,19.6186631254,0.0,15.0055,4.6131631254
 07/25  09:00:00,22.7734893626,2.19188088525,1.70920849889,0.0,3.71167865564,13.077,18.4679308567,0.0,15.0055,3.46243085666
 07/25  10:00:00,28.6941352439,2.19188088525,2.61095413529,0.0,3.71167865564,18.077,35.8996473537,0.0,33.0121,2.88754735367
 07/25  11:00:00,31.9018229646,2.19188088525,4.68777705034,0.0,3.71167865564,18.077,43.9767250629,0.0,40.51485,3.46187506294
 07/25  12:00:00,32.2503174674,2.19188088525,5.80555365896,0.0,3.71167865564,18.077,38.9007479664,0.0,36.0132,2.88754796643
 07/25  13:00:00,32.7558226473,2.19188088525,6.61548570236,0.0,3.71167865564,18.077,34.3982934144,0.0,31.51155,2.88674341443
 07/25  14:00:00,26.5612286246,2.19188088525,5.42356070539,0.0,3.71167865564,13.077,23.3203374659,0.0,21.0077,2.3126374659
 07/25  15:00:00,25.8378661928,2.19188088525,4.70519943204,0.0,3.71167865564,13.077,22.3926317883,0.0,19.50715,2.88548178834
 07/25  16:00:00,27.0169041795,2.19188088525,5.87523185808,0.0,3.71167865564,13.077,24.8198477856,0.0,22.50825,2.31159778563
 07/25  17:00:00,32.9100728773,2.19188088525,6.77117436102,0.0,3.71167865564,18.077,28.3970398528,0.0,25.50935,2.88768985281
 07/25  18:00:00,31.815730677,2.19188088525,5.72381729306,0.0,3.71167865564,18.077,29.5481050024,0.0,25.50935,4.03875500237
 07/25  19:00:00,31.3410274674,2.19188088525,5.27819114719,0.0,3.71167865564,18.077,30.1237240289,0.0,25.50935,4.61437402889
 07/25  20:00:00,25.5846299654,2.19188088525,3.28343702859,0.0,3.71167865564,13.077,26.5456767053,0.0,22.50825,4.03742670527
 07/25  21:00:00,24.8842691759,2.19188088525,1.42454706756,0.0,3.71167865564,13.077,25.0464680176,0.0,21.0077,4.03876801756
 07/25  22:00:00,23.9908355149,2.19188088525,0.567993623207,0.0,3.71167865564,13.077,21.4685462816,0.0,18.0066,3.46194628161
 07/25  23:00:00,25.0247707959,2.19188088525,0.44773003225,0.0,3.71167865564,13.077,5.31246048499,0.0,3.0011,2.31136048499
 07/25  24:00:00,14.1701918359,2.19188088525,0.0,0.0,1.85583932782,5.577,4.73913709593,0.0,3.0011,1.73803709593
 07/26  01:00:00,9.85926300328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  02:00:00,9.87487665687,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  03:00:00,9.86703686825,0.0,0.0,0.0,0.618613109274,5.0,3.59317924592,0.0,3.0011,0.592079245917
 07/26  04:00:00,10.0248258302,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/26  05:00:00,13.4059327139,2.19188088525,0.0111437673305,0.0,1.85583932782,5.577,5.21054735045,0.116812214292,4.50165,0.592085136156
 07/26  06:00:00,25.9922477529,2.19188088525,0.00806307472891,0.0,3.71167865564,18.077,14.6699981016,0.0,13.50495,1.16504810159
 07/26  07:00:00,26.2457920148,2.19188088525,0.293468483353,0.0,3.71167865564,18.077,25.6212923865,0.0,21.0077,4.61359238653
 07/26  08:00:00,21.3831959983,2.19188088525,0.412435213961,0.0,3.71167865564,13.077,19.0436644278,0.0,15.0055,4.03816442779
 07/26  09:00:00,21.6459091338,2.19188088525,0.645609964024,0.0,3.71167865564,13.077,18.4682895315,0.0,15.0055,3.46278953149
 07/26  10:00:00,27.0743644979,2.19188088525,1.05464904199,0.0,3.71167865564,18.077,36.473435401,0.0,33.0121,3.46133540098
 07/26  11:00:00,28.6901089373,2.19188088525,1.56230310236,0.0,3.71167865564,18.077,43.9772109672,0.0,40.51485,3.46236096723
 07/26  12:00:00,28.0875019842,2.19188088525,1.77419333985,0.0,3.71167865564,18.077,38.9002351033,0.0,36.0132,2.88703510328
 07/26  13:00:00,28.1599716119,2.19188088525,2.09926352412,0.0,3.71167865564,18.077,34.3980735012,0.0,31.51155,2.88652350124
 07/26  14:00:00,22.9929203284,2.19188088525,1.91346916905,0.0,3.71167865564,13.077,23.3202929301,0.0,21.0077,2.31259293015
 07/26  15:00:00,22.8400726379,2.19188088525,1.75740221534,0.0,3.71167865564,13.077,21.8192989165,0.0,19.50715,2.31214891647
 07/26  16:00:00,23.1805561888,2.19188088525,2.1761669836,0.0,3.71167865564,13.077,24.8208578907,0.0,22.50825,2.31260789066
 07/26  17:00:00,29.1371562333,2.19188088525,3.124705286,0.0,3.71167865564,18.077,28.9703753199,0.0,25.50935,3.4610253199
 07/26  18:00:00,28.958927488,2.19188088525,2.9524623164,0.0,3.71167865564,18.077,29.5479177366,0.0,25.50935,4.03856773661
 07/26  19:00:00,28.9442742372,2.19188088525,2.75518638675,0.0,3.71167865564,18.077,30.1236900421,0.0,25.50935,4.61434004209
 07/26  20:00:00,24.083442423,2.19188088525,1.66419822594,0.0,3.71167865564,13.077,25.9717563922,0.0,22.50825,3.46350639222
 07/26  21:00:00,24.6833195223,2.19188088525,1.11799718189,0.0,3.71167865564,13.077,25.6197918581,0.0,21.0077,4.61209185805
 07/26  22:00:00,24.2762159386,2.19188088525,0.85020305777,0.0,3.71167865564,13.077,21.4683520934,0.0,18.0066,3.46175209344
 07/26  23:00:00,25.2420725198,2.19188088525,0.665489024357,0.0,3.71167865564,13.077,4.73998621459,0.0,3.0011,1.73888621459
 07/26  24:00:00,14.1815011886,2.19188088525,0.0166901945707,0.0,1.85583932782,5.577,4.73939042853,0.0,3.0011,1.73829042853
 07/27  01:00:00,9.83883797695,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  02:00:00,9.84830890308,0.0,0.0,0.0,0.618613109274,5.0,3.59316664353,0.0,3.0011,0.592066643527
 07/27  03:00:00,9.84381017356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/27  04:00:00,10.0084355963,0.0,0.0,0.0,0.618613109274,5.0,3.59317255554,0.0,3.0011,0.592072555545
 07/27  05:00:00,13.3782364264,2.19188088525,0.00997949814895,0.0,1.85583932782,5.577,4.66630082789,0.144650827892,4.50165,0.02
 07/27  06:00:00,25.970170008,2.19188088525,0.00529275400581,0.0,3.71167865564,18.077,15.2427438557,0.0,13.50495,1.73779385566
 07/27  07:00:00,26.4179403282,2.19188088525,0.449125927878,0.0,3.71167865564,18.077,25.0474765681,0.0,21.0077,4.03977656809
 07/27  08:00:00,21.7907051774,2.19188088525,0.782216301125,0.0,3.71167865564,13.077,19.6181400466,0.0,15.0055,4.61264004664
 07/27  09:00:00,22.2793166549,2.19188088525,1.22712983758,0.0,3.71167865564,13.077,18.4677295886,0.0,15.0055,3.46222958863
 07/27  10:00:00,27.8042404997,2.19188088525,1.73728363421,0.0,3.71167865564,18.077,35.8998695922,0.0,33.0121,2.88776959222
 07/27  11:00:00,30.342385445,2.19188088525,3.16355001964,0.0,3.71167865564,18.077,43.9771176908,0.0,40.51485,3.46226769081
 07/27  12:00:00,30.5009162167,2.19188088525,4.10330586947,0.0,3.71167865564,18.077,38.900348946,0.0,36.0132,2.88714894597
 07/27  13:00:00,30.8473379541,2.19188088525,4.72060721954,0.0,3.71167865564,18.077,34.3975942532,0.0,31.51155,2.88604425322
 07/27  14:00:00,25.3895714442,2.19188088525,4.25059830445,0.0,3.71167865564,13.077,23.3200567723,0.0,21.0077,2.31235677235
 07/27  15:00:00,25.0312184202,2.19188088525,3.89652491609,0.0,3.71167865564,13.077,21.819787036,0.0,19.50715,2.31263703604
 07/27  16:00:00,25.0393612823,2.19188088525,3.98966827156,0.0,3.71167865564,13.077,25.3937036573,0.0,22.50825,2.88545365729
 07/27  17:00:00,30.786250826,2.19188088525,4.73199959392,0.0,3.71167865564,18.077,28.3970157535,0.0,25.50935,2.88766575353
 07/27  18:00:00,30.9373505947,2.19188088525,4.87870564241,0.0,3.71167865564,18.077,29.5472648069,0.0,25.50935,4.03791480687
 07/27  19:00:00,30.7894014067,2.19188088525,4.53987377395,0.0,3.71167865564,18.077,30.1234604179,0.0,25.50935,4.6141104179
 07/27  20:00:00,25.6282376016,2.19188088525,3.15152889754,0.0,3.71167865564,13.077,26.5453026295,0.0,22.50825,4.03705262948
 07/27  21:00:00,25.555264318,2.19188088525,1.93890359921,0.0,3.71167865564,13.077,25.0462051772,0.0,21.0077,4.03850517723
 07/27  22:00:00,24.6727555754,2.19188088525,1.21355361369,0.0,3.71167865564,13.077,21.4683159452,0.0,18.0066,3.46171594524
 07/27  23:00:00,25.5161791355,2.19188088525,0.919425766774,0.0,3.71167865564,13.077,4.73996071542,0.0,3.0011,1.73886071542
 07/27  24:00:00,14.3754266162,2.19188088525,0.185580049635,0.0,1.85583932782,5.577,4.7390888657,0.0,3.0011,1.7379888657
 07/28  01:00:00,9.85185640875,0.0,0.0,0.0,0.618613109274,5.0,3.59318947973,0.0,3.0011,0.592089479734
 07/28  02:00:00,9.85467298888,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  03:00:00,9.85133231542,0.0,0.0,0.0,0.618613109274,5.0,3.59319537191,0.0,3.0011,0.592095371913
 07/28  04:00:00,10.6066514635,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/28  05:00:00,13.9875079938,2.19188088525,0.0122870449838,0.0,1.85583932782,5.577,5.23952453006,0.14582500362,4.50165,0.592049526441
 07/28  06:00:00,26.2387996645,2.19188088525,0.00556362564085,0.0,3.71167865564,18.077,14.6699754445,0.0,13.50495,1.16502544446
 07/28  07:00:00,26.0501203952,2.19188088525,0.10391035191,0.0,3.71167865564,18.077,25.6220521196,0.0,21.0077,4.61435211956
 07/28  08:00:00,21.0722781456,2.19188088525,0.111244847993,0.0,3.71167865564,13.077,19.0443056836,0.0,15.0055,4.03880568356
 07/28  09:00:00,21.2372885462,2.19188088525,0.259383754457,0.0,3.71167865564,13.077,18.467990284,0.0,15.0055,3.46249028405
 07/28  10:00:00,26.8671485718,2.19188088525,0.856582887794,0.0,3.71167865564,18.077,35.8998799776,0.0,33.0121,2.88777997761
 07/28  11:00:00,28.829248996,2.19188088525,1.69085810783,0.0,3.71167865564,18.077,43.977174612,0.0,40.51485,3.46232461199
 07/28  12:00:00,29.1869367935,2.19188088525,2.83101231314,0.0,3.71167865564,18.077,39.4739514845,0.0,36.0132,3.46075148453
 07/28  13:00:00,29.4345382455,2.19188088525,3.35122987427,0.0,3.71167865564,18.077,33.8249156822,0.0,31.51155,2.31336568219
 07/28  14:00:00,23.6669067444,2.19188088525,2.57854866686,0.0,3.71167865564,13.077,23.3204520622,0.0,21.0077,2.31275206222
 07/28  15:00:00,23.6133445493,2.19188088525,2.51590655445,0.0,3.71167865564,13.077,22.3922180622,0.0,19.50715,2.8850680622
 07/28  16:00:00,23.5649355072,2.19188088525,2.48376293716,0.0,3.71167865564,13.077,24.8203904844,0.0,22.50825,2.31214048441
 07/28  17:00:00,29.2252896399,2.19188088525,3.20106732005,0.0,3.71167865564,18.077,28.3970434772,0.0,25.50935,2.8876934772
 07/28  18:00:00,29.293456225,2.19188088525,3.27312819652,0.0,3.71167865564,18.077,29.5480103989,0.0,25.50935,4.03866039893
 07/28  19:00:00,28.9150876451,2.19188088525,2.90175483309,0.0,3.71167865564,18.077,30.1238346469,0.0,25.50935,4.6144846469
 07/28  20:00:00,24.0572036202,2.19188088525,1.79455900396,0.0,3.71167865564,13.077,26.5458344124,0.0,22.50825,4.03758441241
 07/28  21:00:00,24.8299181162,2.19188088525,1.37439983743,0.0,3.71167865564,13.077,25.0461382349,0.0,21.0077,4.03843823492
 07/28  22:00:00,24.4435434079,2.19188088525,1.00205713488,0.0,3.71167865564,13.077,21.4687226942,0.0,18.0066,3.46212269416
 07/28  23:00:00,24.9605257777,2.19188088525,0.404597622068,0.0,3.71167865564,13.077,4.73994965844,0.0,3.0011,1.73884965844
 07/28  24:00:00,14.1340877027,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76492019239,0.0256382467918,3.0011,1.7381819456
 07/29  01:00:00,9.83231843689,0.0,0.0,0.0,0.618613109274,5.0,3.5931931871,0.0,3.0011,0.592093187099
 07/29  02:00:00,9.85115103957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  03:00:00,9.85193871536,0.0,0.0,0.0,0.618613109274,5.0,3.59318065008,0.0,3.0011,0.592080650084
 07/29  04:00:00,10.0165215659,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/29  05:00:00,13.3966899316,2.19188088525,0.0122292263925,0.0,1.85583932782,5.577,5.23671987419,0.143009179429,4.50165,0.59206069476
 07/29  06:00:00,25.9760843607,2.19188088525,0.00815448656084,0.0,3.71167865564,18.077,14.6701037743,0.0,13.50495,1.16515377433
 07/29  07:00:00,25.9787535588,2.19188088525,0.0340879780171,0.0,3.71167865564,18.077,22.1729880441,0.0,21.0077,1.16528804411
 07/29  08:00:00,21.1292185911,2.19188088525,0.168328711257,0.0,3.71167865564,13.077,16.743451166,0.0,15.0055,1.73795116601
 07/29  09:00:00,21.7962524401,2.19188088525,0.788541089391,0.0,3.71167865564,13.077,18.4693475465,0.0,15.0055,3.46384754649
 07/29  10:00:00,27.6239148436,2.19188088525,1.56862520491,0.0,3.71167865564,18.077,36.4746517609,0.0,33.0121,3.4625517609
 07/29  11:00:00,30.4116496903,2.19188088525,3.22820305576,0.0,3.71167865564,18.077,44.5517915812,0.0,40.51485,4.03694158117
 07/29  12:00:00,30.7911301261,2.19188088525,4.37885825955,0.0,3.71167865564,18.077,39.4761845547,0.0,36.0132,3.46298455467
 07/29  13:00:00,30.6291997219,2.19188088525,4.5019135352,0.0,3.71167865564,18.077,34.9733879934,0.0,31.51155,3.46183799341
 07/29  14:00:00,24.92764986,2.19188088525,3.80065506606,0.0,3.71167865564,13.077,24.468228139,0.0,21.0077,3.46052813903
 07/29  15:00:00,25.068136589,2.19188088525,3.93232074164,0.0,3.71167865564,13.077,22.394440739,0.0,19.50715,2.88729073902
 07/29  16:00:00,24.8992855825,2.19188088525,3.82731383005,0.0,3.71167865564,13.077,25.3947777987,0.0,22.50825,2.88652779873
 07/29  17:00:00,30.6612619598,2.19188088525,4.59650941595,0.0,3.71167865564,18.077,28.3970806232,0.0,25.50935,2.88773062322
 07/29  18:00:00,31.230348556,2.19188088525,5.16310600501,0.0,3.71167865564,18.077,29.548027614,0.0,25.50935,4.038677614
 07/29  19:00:00,30.9781559179,2.19188088525,4.7274281432,0.0,3.71167865564,18.077,30.12156395,0.0,25.50935,4.61221394996
 07/29  20:00:00,25.6084049984,2.19188088525,3.13336353308,0.0,3.71167865564,13.077,25.9714898862,0.0,22.50825,3.46323988618
 07/29  21:00:00,25.7702235184,2.19188088525,2.14495912914,0.0,3.71167865564,13.077,25.0460043207,0.0,21.0077,4.03830432069
 07/29  22:00:00,25.0288768357,2.19188088525,1.5524897559,0.0,3.71167865564,13.077,21.4674175978,0.0,18.0066,3.46081759782
 07/29  23:00:00,25.6400667008,2.19188088525,1.0375871878,0.0,3.71167865564,13.077,5.31360977244,0.0,3.0011,2.31250977244
 07/29  24:00:00,14.2245376007,2.19188088525,0.0337754274906,0.0,1.85583932782,5.577,4.73936857111,0.0,3.0011,1.73826857111
 07/30  01:00:00,9.87015082593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  02:00:00,9.88236177847,0.0,0.0,0.0,0.618613109274,5.0,3.59317749628,0.0,3.0011,0.592077496276
 07/30  03:00:00,9.88376264179,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/30  04:00:00,10.043902853,0.0,0.0,0.0,0.618613109274,5.0,3.59315753235,0.0,3.0011,0.592057532346
 07/30  05:00:00,14.0464351693,2.19188088525,0.0170002709459,0.0,1.85583932782,5.577,4.6816130754,0.1599630754,4.50165,0.02
 07/30  06:00:00,25.9878231817,2.19188088525,0.00827880650893,0.0,3.71167865564,18.077,14.6702093283,0.0,13.50495,1.16525932833
 07/30  07:00:00,26.219970257,2.19188088525,0.234639177562,0.0,3.71167865564,18.077,22.7456165841,0.0,21.0077,1.73791658407
 07/30  08:00:00,22.1091632058,2.19188088525,1.07195815736,0.0,3.71167865564,13.077,16.1707908973,0.0,15.0055,1.16529089728
 07/30  09:00:00,22.9754596209,2.19188088525,1.89537443805,0.0,3.71167865564,13.077,16.1707977941,0.0,15.0055,1.16529779408
 07/30  10:00:00,29.4179881567,2.19188088525,3.3091931498,0.0,3.71167865564,18.077,37.0497620541,0.0,33.0121,4.03766205409
 07/30  11:00:00,32.2187319214,2.19188088525,4.98978252349,0.0,3.71167865564,18.077,43.9783907751,0.0,40.51485,3.46354077515
 07/30  12:00:00,32.1609022566,2.19188088525,5.7077594078,0.0,3.71167865564,18.077,39.4743437373,0.0,36.0132,3.46114373726
 07/30  13:00:00,32.2521995569,2.19188088525,6.11240616793,0.0,3.71167865564,18.077,34.3987807287,0.0,31.51155,2.88723072868
 07/30  14:00:00,26.4301925424,2.19188088525,5.28594228375,0.0,3.71167865564,13.077,23.3199083513,0.0,21.0077,2.3122083513
 07/30  15:00:00,27.0233353237,2.19188088525,5.8619709938,0.0,3.71167865564,13.077,21.819831099,0.0,19.50715,2.312681099
 07/30  16:00:00,27.5597904208,2.19188088525,6.38827332585,0.0,3.71167865564,13.077,24.820962927,0.0,22.50825,2.31271292702
 07/30  17:00:00,32.8133392785,2.19188088525,6.69626769952,0.0,3.71167865564,18.077,28.9706182837,0.0,25.50935,3.46126828366
 07/30  18:00:00,32.7613576357,2.19188088525,6.67326492299,0.0,3.71167865564,18.077,28.9730211546,0.0,25.50935,3.46367115463
 07/30  19:00:00,32.4871285195,2.19188088525,6.21145348902,0.0,3.71167865564,18.077,29.5470006748,0.0,25.50935,4.03765067479
 07/30  20:00:00,27.0206578264,2.19188088525,4.51722771875,0.0,3.71167865564,13.077,25.3959206131,0.0,22.50825,2.8876706131
 07/30  21:00:00,26.2313826446,2.19188088525,2.59745954554,0.0,3.71167865564,13.077,25.0452025121,0.0,21.0077,4.03750251212
 07/30  22:00:00,24.7992125013,2.19188088525,1.33781977707,0.0,3.71167865564,13.077,20.8943068266,0.0,18.0066,2.88770682661
 07/30  23:00:00,25.0526177464,2.19188088525,0.476640134352,0.0,3.71167865564,13.077,4.73953669635,0.0,3.0011,1.73843669635
 07/30  24:00:00,14.1523923891,2.19188088525,0.0,0.0,1.85583932782,5.577,5.34225484698,0.0291403056142,3.0011,2.31201454137
 07/31  01:00:00,9.85470436541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  02:00:00,9.86670601388,0.0,0.0,0.0,0.618613109274,5.0,3.59318697939,0.0,3.0011,0.592086979393
 07/31  03:00:00,9.86114843104,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  04:00:00,10.0163210001,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 07/31  05:00:00,13.9942056299,2.19188088525,0.0,0.0,1.85583932782,5.577,6.6549872993,1.5612444201,4.50165,0.5920928792
 07/31  06:00:00,25.9237970646,2.19188088525,0.0,0.0,3.71167865564,18.077,14.6700175892,0.0,13.50495,1.16506758917
 07/31  07:00:00,26.0962061473,2.19188088525,0.151999867853,0.0,3.71167865564,18.077,25.6220731707,0.0,21.0077,4.61437317068
 07/31  08:00:00,22.0041472532,2.19188088525,0.974807194931,0.0,3.71167865564,13.077,19.0444586091,0.0,15.0055,4.03895860907
 07/31  09:00:00,22.6609282314,2.19188088525,1.59592981955,0.0,3.71167865564,13.077,18.4681481486,0.0,15.0055,3.46264814862
 07/31  10:00:00,28.2382586124,2.19188088525,2.16015804573,0.0,3.71167865564,18.077,36.4727702662,0.0,33.0121,3.46067026622
 07/31  11:00:00,30.7164702349,2.19188088525,3.53197936605,0.0,3.71167865564,18.077,43.7651763218,0.0,40.51485,3.25032632177
 07/31  12:00:00,30.7227795274,2.19188088525,4.33736781409,0.0,3.71167865564,18.077,39.1105910296,0.0,36.0132,3.0973910296
 07/31  13:00:00,29.5542400008,2.19188088525,3.48055280454,0.0,3.71167865564,18.077,34.3979311543,0.0,31.51155,2.88638115434
 07/31  14:00:00,23.5082308799,2.19188088525,2.42560500469,0.0,3.71167865564,13.077,23.3204421554,0.0,21.0077,2.31274215542
 07/31  15:00:00,23.5187610958,2.19188088525,2.42377809039,0.0,3.71167865564,13.077,21.8194795252,0.0,19.50715,2.31232952517
 07/31  16:00:00,23.9421987044,2.19188088525,2.8391195444,0.0,3.71167865564,13.077,24.820939688,0.0,22.50825,2.31268968799
 07/31  17:00:00,30.220433437,2.19188088525,4.12970908416,0.0,3.71167865564,18.077,28.3968040167,0.0,25.50935,2.88745401671
 07/31  18:00:00,30.1963193113,2.19188088525,4.15451186771,0.0,3.71167865564,18.077,30.1209828065,0.0,25.50935,4.6116328065
 07/31  19:00:00,30.1196135646,2.19188088525,3.89603599513,0.0,3.71167865564,18.077,29.5498276052,0.0,25.50935,4.04047760521
 07/31  20:00:00,25.3351609906,2.19188088525,2.86517607402,0.0,3.71167865564,13.077,26.5450870016,0.0,22.50825,4.03683700163
 07/31  21:00:00,26.4317607335,2.19188088525,2.78741456686,0.0,3.71167865564,13.077,25.0458572104,0.0,21.0077,4.03815721043
 07/31  22:00:00,26.2727648757,2.19188088525,2.75859899525,0.0,3.71167865564,13.077,21.4677796818,0.0,18.0066,3.46117968184
 07/31  23:00:00,27.104367287,2.19188088525,2.43746136051,0.0,3.71167865564,13.077,5.31208867689,0.0,3.0011,2.31098867689
 07/31  24:00:00,15.5272719277,2.19188088525,1.24930141602,0.0,1.85583932782,5.577,4.16648493407,0.0,3.0011,1.16538493407
 08/01  01:00:00,9.94596806421,0.0,0.0,0.0,0.618613109274,5.0,3.59319451401,0.0,3.0011,0.592094514005
 08/01  02:00:00,9.95608101887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  03:00:00,9.95748703468,0.0,0.0,0.0,0.618613109274,5.0,3.59318321498,0.0,3.0011,0.59208321498
 08/01  04:00:00,10.7802031751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/01  05:00:00,15.192985633,2.19188088525,0.383494251449,0.0,1.85583932782,5.577,5.09373909911,0.0,4.50165,0.592089099106
 08/01  06:00:00,27.7736601597,2.19188088525,1.35225077607,0.0,3.71167865564,18.077,14.6701539133,0.0,13.50495,1.16520391331
 08/01  07:00:00,28.4247702028,2.19188088525,2.35156095267,0.0,3.71167865564,18.077,25.6216671411,0.0,21.0077,4.61396714113
 08/01  08:00:00,23.6950848491,2.19188088525,2.60729122938,0.0,3.71167865564,13.077,19.0441533708,0.0,15.0055,4.03865337076
 08/01  09:00:00,24.1776220494,2.19188088525,3.06767261108,0.0,3.71167865564,13.077,18.4681182629,0.0,15.0055,3.46261826294
 08/01  10:00:00,30.9845602307,2.19188088525,4.85625618195,0.0,3.71167865564,18.077,35.9000289598,0.0,33.0121,2.88792895982
 08/01  11:00:00,34.5693363545,2.19188088525,7.31600699737,0.0,3.71167865564,18.077,43.9773014953,0.0,40.51485,3.4624514953
 08/01  12:00:00,35.1555088866,2.19188088525,8.66361648131,0.0,3.71167865564,18.077,39.4744633081,0.0,36.0132,3.4612633081
 08/01  13:00:00,35.6959211321,2.19188088525,9.519614598,0.0,3.71167865564,18.077,33.8243308434,0.0,31.51155,2.31278084337
 08/01  14:00:00,29.71936045,2.19188088525,8.54111405733,0.0,3.71167865564,13.077,23.3203962905,0.0,21.0077,2.31269629048
 08/01  15:00:00,29.3275093145,2.19188088525,8.14495489913,0.0,3.71167865564,13.077,22.3929465624,0.0,19.50715,2.88579656244
 08/01  16:00:00,28.9786940015,2.19188088525,7.79994855458,0.0,3.71167865564,13.077,24.8197712337,0.0,22.50825,2.31152123374
 08/01  17:00:00,34.7612233425,2.19188088525,8.59603571145,0.0,3.71167865564,18.077,28.3968226018,0.0,25.50935,2.8874726018
 08/01  18:00:00,34.5357437161,2.19188088525,8.3836968105,0.0,3.71167865564,18.077,29.5477250538,0.0,25.50935,4.03837505384
 08/01  19:00:00,34.5700664932,2.19188088525,8.45732420219,0.0,3.71167865564,18.077,30.1230235903,0.0,25.50935,4.61367359034
 08/01  20:00:00,29.2002566515,2.19188088525,6.85092658466,0.0,3.71167865564,13.077,26.5455734588,0.0,22.50825,4.03732345877
 08/01  21:00:00,28.5914249479,2.19188088525,5.05622749599,0.0,3.71167865564,13.077,25.0462887357,0.0,21.0077,4.03858873571
 08/01  22:00:00,26.5146466086,2.19188088525,3.00134540503,0.0,3.71167865564,13.077,21.4686945275,0.0,18.0066,3.46209452752
 08/01  23:00:00,26.4324652071,2.19188088525,1.80160629278,0.0,3.71167865564,13.077,4.74004770872,0.0,3.0011,1.73894770872
 08/01  24:00:00,14.9348839743,2.19188088525,0.692706827545,0.0,1.85583932782,5.577,4.73922395468,0.0,3.0011,1.73812395468
 08/02  01:00:00,9.92607260792,0.0,0.0,0.0,0.618613109274,5.0,3.59317271381,0.0,3.0011,0.592072713809
 08/02  02:00:00,9.92249488929,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  03:00:00,9.9178047937,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/02  04:00:00,10.0732122463,0.0,0.0,0.0,0.618613109274,5.0,3.59317862672,0.0,3.0011,0.59207862672
 08/02  05:00:00,14.0615510556,2.19188088525,0.0,0.0,1.85583932782,5.577,4.63719088694,0.115540886943,4.50165,0.02
 08/02  06:00:00,26.0224740472,2.19188088525,0.00964820560006,0.0,3.71167865564,18.077,15.2426045267,0.0,13.50495,1.73765452669
 08/02  07:00:00,26.6894253434,2.19188088525,0.686513187851,0.0,3.71167865564,18.077,25.0475361749,0.0,21.0077,4.03983617494
 08/02  08:00:00,22.1789705215,2.19188088525,1.14720287615,0.0,3.71167865564,13.077,19.6182696201,0.0,15.0055,4.61276962006
 08/02  09:00:00,22.5333468952,2.19188088525,1.4759032979,0.0,3.71167865564,13.077,18.4672847411,0.0,15.0055,3.46178474112
 08/02  10:00:00,28.3458231744,2.19188088525,2.26485256088,0.0,3.71167865564,18.077,35.899768048,0.0,33.0121,2.88766804798
 08/02  11:00:00,31.4155430642,2.19188088525,4.21319362172,0.0,3.71167865564,18.077,43.9773930877,0.0,40.51485,3.46254308765
 08/02  12:00:00,32.0641272361,2.19188088525,5.63837933006,0.0,3.71167865564,18.077,38.9000730935,0.0,36.0132,2.8868730935
 08/02  13:00:00,32.5144824199,2.19188088525,6.38759074558,0.0,3.71167865564,18.077,34.3981732152,0.0,31.51155,2.88662321521
 08/02  14:00:00,26.4839181016,2.19188088525,5.35164196733,0.0,3.71167865564,13.077,23.3196364122,0.0,21.0077,2.31193641222
 08/02  15:00:00,25.445987109,2.19188088525,4.32224271364,0.0,3.71167865564,13.077,21.8193153232,0.0,19.50715,2.31216532321
 08/02  16:00:00,25.8745497396,2.19188088525,4.74700264895,0.0,3.71167865564,13.077,24.820643202,0.0,22.50825,2.31239320203
 08/02  17:00:00,32.8098557325,2.19188088525,6.68212395237,0.0,3.71167865564,18.077,28.9701381594,0.0,25.50935,3.46078815937
 08/02  18:00:00,32.8131993488,2.19188088525,6.73813027235,0.0,3.71167865564,18.077,29.5474915138,0.0,25.50935,4.03814151379
 08/02  19:00:00,31.8193230209,2.19188088525,5.5738171378,0.0,3.71167865564,18.077,30.1232162607,0.0,25.50935,4.61386626072
 08/02  20:00:00,25.462464927,2.19188088525,3.00404738287,0.0,3.71167865564,13.077,25.9718277021,0.0,22.50825,3.46357770206
 08/02  21:00:00,25.1596458876,2.19188088525,1.57718712229,0.0,3.71167865564,13.077,25.0461991099,0.0,21.0077,4.03849910985
 08/02  22:00:00,23.8729391715,2.19188088525,0.449613402646,0.0,3.71167865564,13.077,21.4687068996,0.0,18.0066,3.46210689957
 08/02  23:00:00,24.5376789266,2.19188088525,0.0,0.0,3.71167865564,13.077,5.31266932195,0.0,3.0011,2.31156932195
 08/02  24:00:00,14.1055482409,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76377870364,0.0243555362446,3.0011,1.7383231674
 08/03  01:00:00,9.82080958751,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  02:00:00,9.84189700273,0.0,0.0,0.0,0.618613109274,5.0,3.59319269233,0.0,3.0011,0.592092692333
 08/03  03:00:00,9.85063923042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  04:00:00,10.0066848844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/03  05:00:00,13.9774320653,2.19188088525,0.0,0.0,1.85583932782,5.577,7.52500433692,2.43126865291,4.50165,0.592085684013
 08/03  06:00:00,25.9347147481,2.19188088525,0.0,0.0,3.71167865564,18.077,14.6700586112,0.0,13.50495,1.16510861118
 08/03  07:00:00,26.2056238929,2.19188088525,0.234207029555,0.0,3.71167865564,18.077,25.6218029123,0.0,21.0077,4.61410291235
 08/03  08:00:00,22.4159408566,2.19188088525,1.36230169795,0.0,3.71167865564,13.077,19.0442834158,0.0,15.0055,4.03878341578
 08/03  09:00:00,22.8479205792,2.19188088525,1.77092103839,0.0,3.71167865564,13.077,18.4679316178,0.0,15.0055,3.46243161782
 08/03  10:00:00,28.1034186333,2.19188088525,2.02569455765,0.0,3.71167865564,18.077,35.8998738966,0.0,33.0121,2.88777389664
 08/03  11:00:00,31.4362825778,2.19188088525,4.22390723355,0.0,3.71167865564,18.077,43.9773591072,0.0,40.51485,3.46250910719
 08/03  12:00:00,32.1643418595,2.19188088525,5.73924674781,0.0,3.71167865564,18.077,39.4744904084,0.0,36.0132,3.46129040842
 08/03  13:00:00,32.0887754821,2.19188088525,5.97488987019,0.0,3.71167865564,18.077,33.8248866563,0.0,31.51155,2.31333665633
 08/03  14:00:00,25.7040370375,2.19188088525,4.59389480319,0.0,3.71167865564,13.077,23.8936910053,0.0,21.0077,2.88599100527
 08/03  15:00:00,25.0399881299,2.19188088525,3.93350932078,0.0,3.71167865564,13.077,21.8199162395,0.0,19.50715,2.31276623946
 08/03  16:00:00,24.5202380155,2.19188088525,3.42194403108,0.0,3.71167865564,13.077,24.821062316,0.0,22.50825,2.31281231597
 08/03  17:00:00,30.221140222,2.19188088525,4.1287195333,0.0,3.71167865564,18.077,28.3968568848,0.0,25.50935,2.88750688477
 08/03  18:00:00,29.8410888106,2.19188088525,3.78223479118,0.0,3.71167865564,18.077,29.5478676237,0.0,25.50935,4.03851762369
 08/03  19:00:00,29.2796768849,2.19188088525,3.07780446603,0.0,3.71167865564,18.077,30.1234196559,0.0,25.50935,4.61406965592
 08/03  20:00:00,24.4166227692,2.19188088525,1.98403712405,0.0,3.71167865564,13.077,26.5453460579,0.0,22.50825,4.03709605791
 08/03  21:00:00,24.7496235039,2.19188088525,1.18160966686,0.0,3.71167865564,13.077,25.0456352319,0.0,21.0077,4.03793523193
 08/03  22:00:00,23.9935243457,2.19188088525,0.572421948991,0.0,3.71167865564,13.077,21.4687668193,0.0,18.0066,3.4621668193
 08/03  23:00:00,24.8008611452,2.19188088525,0.238118960122,0.0,3.71167865564,13.077,4.73973922586,0.0,3.0011,1.73863922586
 08/03  24:00:00,14.1339534283,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76953805806,0.0302398362657,3.0011,1.7381982218
 08/04  01:00:00,9.8273723885,0.0,0.0,0.0,0.618613109274,5.0,3.59318601738,0.0,3.0011,0.592086017375
 08/04  02:00:00,9.83091060443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  03:00:00,9.83711480607,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/04  04:00:00,10.5838647658,0.0,0.0,0.0,0.618613109274,5.0,3.59316607202,0.0,3.0011,0.592066072022
 08/04  05:00:00,14.5735168971,2.19188088525,0.0,0.0,1.85583932782,5.577,4.93098261185,0.409332611853,4.50165,0.02
 08/04  06:00:00,26.2134350093,2.19188088525,0.00788848319009,0.0,3.71167865564,18.077,15.2426493122,0.0,13.50495,1.73769931218
 08/04  07:00:00,26.1102227698,2.19188088525,0.163306281153,0.0,3.71167865564,18.077,25.0468450162,0.0,21.0077,4.03914501623
 08/04  08:00:00,21.7908775202,2.19188088525,0.779507186537,0.0,3.71167865564,13.077,19.6177487862,0.0,15.0055,4.6122487862
 08/04  09:00:00,22.278446455,2.19188088525,1.21874423152,0.0,3.71167865564,13.077,17.8936898868,0.0,15.0055,2.88818988676
 08/04  10:00:00,27.8044509622,2.19188088525,1.72498251217,0.0,3.71167865564,18.077,36.4734417468,0.0,33.0121,3.46134174684
 08/04  11:00:00,30.9226615566,2.19188088525,3.71854829941,0.0,3.71167865564,18.077,43.9773581787,0.0,40.51485,3.46250817871
 08/04  12:00:00,32.0032528571,2.19188088525,5.5658775807,0.0,3.71167865564,18.077,38.9009288839,0.0,36.0132,2.88772888394
 08/04  13:00:00,31.8295147195,2.19188088525,5.6907761963,0.0,3.71167865564,18.077,34.3979892178,0.0,31.51155,2.88643921781
 08/04  14:00:00,25.5543737399,2.19188088525,4.41270356137,0.0,3.71167865564,13.077,23.3202164672,0.0,21.0077,2.3125164672
 08/04  15:00:00,24.8302180668,2.19188088525,3.69815199969,0.0,3.71167865564,13.077,21.8197193581,0.0,19.50715,2.31256935808
 08/04  16:00:00,24.7118490515,2.19188088525,3.62953023267,0.0,3.71167865564,13.077,24.8205481884,0.0,22.50825,2.31229818839
 08/04  17:00:00,30.7430369785,2.19188088525,4.6872879092,0.0,3.71167865564,18.077,28.3969056391,0.0,25.50935,2.88755563914
 08/04  18:00:00,30.5070262565,2.19188088525,4.45931857263,0.0,3.71167865564,18.077,30.1222135365,0.0,25.50935,4.61286353647
 08/04  19:00:00,30.2300002038,2.19188088525,4.18770944532,0.0,3.71167865564,18.077,29.5492843322,0.0,25.50935,4.03993433219
 08/04  20:00:00,25.1760477206,2.19188088525,2.887864542,0.0,3.71167865564,13.077,26.5457020281,0.0,22.50825,4.03745202809
 08/04  21:00:00,25.7605194955,2.19188088525,2.27109152678,0.0,3.71167865564,13.077,25.0462312223,0.0,21.0077,4.03853122232
 08/04  22:00:00,25.0906258707,2.19188088525,1.61116627408,0.0,3.71167865564,13.077,21.4683400601,0.0,18.0066,3.46174006011
 08/04  23:00:00,25.8514769963,2.19188088525,1.23097796763,0.0,3.71167865564,13.077,5.31287491517,0.0,3.0011,2.31177491517
 08/04  24:00:00,14.866515843,2.19188088525,0.639313964917,0.0,1.85583932782,5.577,4.16645361461,0.0,3.0011,1.16535361461
 08/05  01:00:00,9.89630323389,0.0,0.0,0.0,0.618613109274,5.0,3.59318795177,0.0,3.0011,0.592087951773
 08/05  02:00:00,9.90904363334,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  03:00:00,9.91685518727,0.0,0.0,0.0,0.618613109274,5.0,3.59316802732,0.0,3.0011,0.592068027317
 08/05  04:00:00,10.0922267092,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/05  05:00:00,14.1028523668,2.19188088525,0.0,0.0,1.85583932782,5.577,5.13143258084,0.0377086452814,4.50165,0.592073935558
 08/05  06:00:00,26.5788567499,2.19188088525,0.526417609791,0.0,3.71167865564,18.077,14.6701141254,0.0,13.50495,1.16516412538
 08/05  07:00:00,26.8327572725,2.19188088525,0.831714437098,0.0,3.71167865564,18.077,22.1729726215,0.0,21.0077,1.1652726215
 08/05  08:00:00,21.6145764619,2.19188088525,0.62419329188,0.0,3.71167865564,13.077,16.7434430234,0.0,15.0055,1.73794302344
 08/05  09:00:00,21.6253680165,2.19188088525,0.632530948637,0.0,3.71167865564,13.077,18.4691763319,0.0,15.0055,3.4636763319
 08/05  10:00:00,26.9084280364,2.19188088525,0.906669266099,0.0,3.71167865564,18.077,36.4743534189,0.0,33.0121,3.46225341893
 08/05  11:00:00,28.4220728698,2.19188088525,1.31188623806,0.0,3.71167865564,18.077,44.5522245934,0.0,40.51485,4.03737459339
 08/05  12:00:00,27.8436365892,2.19188088525,1.54147988936,0.0,3.71167865564,18.077,39.47649361,0.0,36.0132,3.46329361004
 08/05  13:00:00,27.5332975965,2.19188088525,1.49614932455,0.0,3.71167865564,18.077,34.9726849754,0.0,31.51155,3.46113497538
 08/05  14:00:00,22.360884724,2.19188088525,1.31131245831,0.0,3.71167865564,13.077,23.8948042387,0.0,21.0077,2.88710423871
 08/05  15:00:00,22.3789449659,2.19188088525,1.33842354368,0.0,3.71167865564,13.077,22.968250435,0.0,19.50715,3.46110043505
 08/05  16:00:00,22.4759759077,2.19188088525,1.50290423835,0.0,3.71167865564,13.077,24.8216446165,0.0,22.50825,2.3133946165
 08/05  17:00:00,28.3481501653,2.19188088525,2.35515374647,0.0,3.71167865564,18.077,28.9705727587,0.0,25.50935,3.46122275869
 08/05  18:00:00,28.5829949624,2.19188088525,2.58728409387,0.0,3.71167865564,18.077,29.5477727264,0.0,25.50935,4.03842272641
 08/05  19:00:00,28.6068734125,2.19188088525,2.425688593,0.0,3.71167865564,18.077,29.5479693492,0.0,25.50935,4.03861934923
 08/05  20:00:00,24.3319164991,2.19188088525,1.89798505859,0.0,3.71167865564,13.077,26.5454506572,0.0,22.50825,4.0372006572
 08/05  21:00:00,25.109689557,2.19188088525,1.51148654629,0.0,3.71167865564,13.077,25.045793727,0.0,21.0077,4.038093727
 08/05  22:00:00,24.4973105512,2.19188088525,1.05355097315,0.0,3.71167865564,13.077,20.8940542752,0.0,18.0066,2.88745427517
 08/05  23:00:00,25.3148308973,2.19188088525,0.734356814286,0.0,3.71167865564,13.077,5.31323811595,0.0,3.0011,2.31213811595
 08/05  24:00:00,14.2980226698,2.19188088525,0.115944340944,0.0,1.85583932782,5.577,4.73908048627,0.0,3.0011,1.73798048627
 08/06  01:00:00,9.87135980315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  02:00:00,9.90055938378,0.0,0.0,0.0,0.618613109274,5.0,3.59318686617,0.0,3.0011,0.592086866168
 08/06  03:00:00,9.90718981875,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/06  04:00:00,10.0755862376,0.0,0.0,0.0,0.618613109274,5.0,3.59319274607,0.0,3.0011,0.592092746073
 08/06  05:00:00,14.069443527,2.19188088525,0.0,0.0,1.85583932782,5.577,4.66114018434,0.139490184337,4.50165,0.02
 08/06  06:00:00,26.0044325772,2.19188088525,0.00976291800562,0.0,3.71167865564,18.077,15.2427022619,0.0,13.50495,1.73775226195
 08/06  07:00:00,26.1406679351,2.19188088525,0.186326428816,0.0,3.71167865564,18.077,22.1729467114,0.0,21.0077,1.16524671141
 08/06  08:00:00,21.2443555406,2.19188088525,0.271902998956,0.0,3.71167865564,13.077,16.1707688925,0.0,15.0055,1.1652688925
 08/06  09:00:00,21.7517369933,2.19188088525,0.746688788562,0.0,3.71167865564,13.077,16.1707686003,0.0,15.0055,1.1652686003
 08/06  10:00:00,27.355294207,2.19188088525,1.31317862089,0.0,3.71167865564,18.077,37.0489597796,0.0,33.0121,4.03685977964
 08/06  11:00:00,29.6044866274,2.19188088525,2.43957836203,0.0,3.71167865564,18.077,43.9784339329,0.0,40.51485,3.46358393289
 08/06  12:00:00,29.4141924949,2.19188088525,3.04208281658,0.0,3.71167865564,18.077,39.4747451092,0.0,36.0132,3.46154510917
 08/06  13:00:00,30.1215953833,2.19188088525,4.00900123497,0.0,3.71167865564,18.077,34.3993624245,0.0,31.51155,2.88781242454
 08/06  14:00:00,24.9627574444,2.19188088525,3.83513004795,0.0,3.71167865564,13.077,23.3199920748,0.0,21.0077,2.31229207483
 08/06  15:00:00,24.7978141615,2.19188088525,3.67087269323,0.0,3.71167865564,13.077,21.8196407647,0.0,19.50715,2.31249076474
 08/06  16:00:00,25.1416865927,2.19188088525,4.06480158914,0.0,3.71167865564,13.077,24.8209393342,0.0,22.50825,2.31268933423
 08/06  17:00:00,30.4514728658,2.19188088525,4.39459703832,0.0,3.71167865564,18.077,28.9707759707,0.0,25.50935,3.4614259707
 08/06  18:00:00,30.799255899,2.19188088525,4.7443104356,0.0,3.71167865564,18.077,28.9728153651,0.0,25.50935,3.46346536507
 08/06  19:00:00,30.3409341752,2.19188088525,4.10735484554,0.0,3.71167865564,18.077,29.5464822949,0.0,25.50935,4.03713229485
 08/06  20:00:00,24.8502692506,2.19188088525,2.39897512411,0.0,3.71167865564,13.077,25.3962644398,0.0,22.50825,2.88801443977
 08/06  21:00:00,25.4016953169,2.19188088525,1.78976831928,0.0,3.71167865564,13.077,25.0445602054,0.0,21.0077,4.03686020542
 08/06  22:00:00,24.8616646133,2.19188088525,1.3941727985,0.0,3.71167865564,13.077,20.8939964035,0.0,18.0066,2.88739640354
