Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/06  23:00:00,25.5193632677,2.19188088525,0.926044398178,0.0,3.71167865564,13.077,4.73942450802,0.0,3.0011,1.73832450802
 08/06  24:00:00,14.2120496269,2.19188088525,0.0328064334307,0.0,1.85583932782,5.577,4.73940615741,0.0,3.0011,1.73830615741
 08/07  01:00:00,9.85886994541,0.0,0.0,0.0,0.618613109274,5.0,3.59319033308,0.0,3.0011,0.592090333082
 08/07  02:00:00,9.87813672082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  03:00:00,9.88888285998,0.0,0.0,0.0,0.618613109274,5.0,3.59315314799,0.0,3.0011,0.592053147993
 08/07  04:00:00,10.0558838825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/07  05:00:00,14.0480601018,2.19188088525,0.0,0.0,1.85583932782,5.577,5.20626720549,0.11255812578,4.50165,0.59205907971
 08/07  06:00:00,26.0108032085,2.19188088525,0.00831174770378,0.0,3.71167865564,18.077,14.6700792213,0.0,13.50495,1.1651292213
 08/07  07:00:00,26.6750361556,2.19188088525,0.677034489571,0.0,3.71167865564,18.077,25.6205653576,0.0,21.0077,4.61286535759
 08/07  08:00:00,22.1161532181,2.19188088525,1.08132141194,0.0,3.71167865564,13.077,19.0439279128,0.0,15.0055,4.03842791283
 08/07  09:00:00,22.5923530211,2.19188088525,1.51617823942,0.0,3.71167865564,13.077,18.4677303018,0.0,15.0055,3.46223030184
 08/07  10:00:00,28.4673849993,2.19188088525,2.36959312634,0.0,3.71167865564,18.077,35.899805722,0.0,33.0121,2.887705722
 08/07  11:00:00,31.6568142055,2.19188088525,4.4338973054,0.0,3.71167865564,18.077,43.9766612382,0.0,40.51485,3.46181123815
 08/07  12:00:00,32.7686050607,2.19188088525,6.3143018405,0.0,3.71167865564,18.077,38.90032779,0.0,36.0132,2.88712778996
 08/07  13:00:00,33.0894838192,2.19188088525,6.93614748847,0.0,3.71167865564,18.077,34.3980904325,0.0,31.51155,2.88654043249
 08/07  14:00:00,27.060421554,2.19188088525,5.90230670259,0.0,3.71167865564,13.077,23.3202964449,0.0,21.0077,2.31259644495
 08/07  15:00:00,27.1668350158,2.19188088525,5.99227088213,0.0,3.71167865564,13.077,21.8196976662,0.0,19.50715,2.31254766621
 08/07  16:00:00,27.3844791314,2.19188088525,6.20846068536,0.0,3.71167865564,13.077,24.8209521281,0.0,22.50825,2.31270212813
 08/07  17:00:00,33.4356451397,2.19188088525,7.32415191099,0.0,3.71167865564,18.077,28.9698537635,0.0,25.50935,3.46050376346
 08/07  18:00:00,33.1592713801,2.19188088525,7.0578002542,0.0,3.71167865564,18.077,29.5479275875,0.0,25.50935,4.03857758754
 08/07  19:00:00,32.3310316328,2.19188088525,6.05173804924,0.0,3.71167865564,18.077,30.1229846995,0.0,25.50935,4.61363469951
 08/07  20:00:00,28.0398520901,2.19188088525,4.88926503163,0.0,3.71167865564,13.077,25.9711921305,0.0,22.50825,3.46294213047
 08/07  21:00:00,28.3332850495,2.19188088525,4.64931718542,0.0,3.71167865564,13.077,25.0452921121,0.0,21.0077,4.0375921121
 08/07  22:00:00,27.000558927,2.19188088525,3.47445122678,0.0,3.71167865564,13.077,21.4685426163,0.0,18.0066,3.46194261635
 08/07  23:00:00,25.6847187509,2.19188088525,1.09182175231,0.0,3.71167865564,13.077,5.31289037073,0.0,3.0011,2.31179037073
 08/07  24:00:00,14.1605060506,2.19188088525,0.0,0.0,1.85583932782,5.577,4.18917894874,0.022557694097,3.0011,1.16552125464
 08/08  01:00:00,9.87712741984,0.0,0.0,0.0,0.618613109274,5.0,3.59319584896,0.0,3.0011,0.592095848962
 08/08  02:00:00,9.90510237107,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  03:00:00,9.90398606041,0.0,0.0,0.0,0.618613109274,5.0,3.59319438275,0.0,3.0011,0.592094382746
 08/08  04:00:00,10.6669826386,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/08  05:00:00,14.6669401998,2.19188088525,0.0,0.0,1.85583932782,5.577,5.20064001791,0.106941484491,4.50165,0.592048533417
 08/08  06:00:00,26.3106692672,2.19188088525,0.0122708954569,0.0,3.71167865564,18.077,14.6701631963,0.0,13.50495,1.16521319628
 08/08  07:00:00,26.5212715043,2.19188088525,0.526746214382,0.0,3.71167865564,18.077,25.6204297145,0.0,21.0077,4.61272971453
 08/08  08:00:00,21.9605612072,2.19188088525,0.935097348255,0.0,3.71167865564,13.077,19.043489715,0.0,15.0055,4.03798971498
 08/08  09:00:00,22.5829715814,2.19188088525,1.51675525583,0.0,3.71167865564,13.077,18.4678822484,0.0,15.0055,3.46238224844
 08/08  10:00:00,28.2873953812,2.19188088525,2.20114968136,0.0,3.71167865564,18.077,35.8996613541,0.0,33.0121,2.88756135414
 08/08  11:00:00,31.1303034499,2.19188088525,3.92795400745,0.0,3.71167865564,18.077,43.9766160578,0.0,40.51485,3.46176605783
 08/08  12:00:00,31.8404234328,2.19188088525,5.41328717892,0.0,3.71167865564,18.077,38.9004776599,0.0,36.0132,2.88727765988
 08/08  13:00:00,32.780515656,2.19188088525,6.65289909629,0.0,3.71167865564,18.077,34.3980474603,0.0,31.51155,2.88649746029
 08/08  14:00:00,27.0309507904,2.19188088525,5.89718570659,0.0,3.71167865564,13.077,23.3200002628,0.0,21.0077,2.31230026284
 08/08  15:00:00,26.0878362798,2.19188088525,4.96214742355,0.0,3.71167865564,13.077,21.8198174166,0.0,19.50715,2.31266741662
 08/08  16:00:00,25.4746317178,2.19188088525,4.36263990093,0.0,3.71167865564,13.077,24.8208085654,0.0,22.50825,2.31255856541
 08/08  17:00:00,31.7470267225,2.19188088525,5.63170460037,0.0,3.71167865564,18.077,28.9705645038,0.0,25.50935,3.46121450378
 08/08  18:00:00,31.780059345,2.19188088525,5.68590424071,0.0,3.71167865564,18.077,29.5477842056,0.0,25.50935,4.03843420559
 08/08  19:00:00,31.163370648,2.19188088525,5.10685182248,0.0,3.71167865564,18.077,30.1231184241,0.0,25.50935,4.61376842405
 08/08  20:00:00,26.6277281287,2.19188088525,3.68662613594,0.0,3.71167865564,13.077,25.9711508314,0.0,22.50825,3.46290083135
 08/08  21:00:00,26.2361491928,2.19188088525,2.72817471811,0.0,3.71167865564,13.077,25.0454690799,0.0,21.0077,4.03776907988
 08/08  22:00:00,25.5186419818,2.19188088525,2.01760473589,0.0,3.71167865564,13.077,21.4685988388,0.0,18.0066,3.46199883878
 08/08  23:00:00,26.0534728285,2.19188088525,1.42555410348,0.0,3.71167865564,13.077,5.31282395708,0.0,3.0011,2.31172395708
 08/08  24:00:00,14.4819876264,2.19188088525,0.269391391924,0.0,1.85583932782,5.577,4.40579380855,0.0,3.0011,1.40469380855
 08/09  01:00:00,9.88022902136,0.0,0.0,0.0,0.618613109274,5.0,3.35398186026,0.0,3.0011,0.352881860257
 08/09  02:00:00,9.88952220012,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  03:00:00,9.8883727398,0.0,0.0,0.0,0.618613109274,5.0,3.59315060606,0.0,3.0011,0.592050606059
 08/09  04:00:00,10.0427741733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/09  05:00:00,14.0460471693,2.19188088525,0.0148203696788,0.0,1.85583932782,5.577,5.24337153195,0.149639116388,4.50165,0.592082415558
 08/09  06:00:00,26.0020481829,2.19188088525,0.00766148419011,0.0,3.71167865564,18.077,14.6701781716,0.0,13.50495,1.16522817157
 08/09  07:00:00,26.8066067187,2.19188088525,0.802441816097,0.0,3.71167865564,18.077,25.6212368378,0.0,21.0077,4.6135368378
 08/09  08:00:00,22.2440101197,2.19188088525,1.19935773558,0.0,3.71167865564,13.077,19.0438604416,0.0,15.0055,4.03836044163
 08/09  09:00:00,22.6658274736,2.19188088525,1.5872196668,0.0,3.71167865564,13.077,18.4678892667,0.0,15.0055,3.4623892667
 08/09  10:00:00,28.9079302025,2.19188088525,2.80068082248,0.0,3.71167865564,18.077,35.8999684133,0.0,33.0121,2.88786841329
 08/09  11:00:00,31.8888586928,2.19188088525,4.65990929511,0.0,3.71167865564,18.077,43.9766000134,0.0,40.51485,3.46175001342
 08/09  12:00:00,32.5067455912,2.19188088525,6.0495696973,0.0,3.71167865564,18.077,38.9006646539,0.0,36.0132,2.88746465387
 08/09  13:00:00,32.3926969789,2.19188088525,6.24012228844,0.0,3.71167865564,18.077,34.398296069,0.0,31.51155,2.88674606903
 08/09  14:00:00,26.2475238516,2.19188088525,5.09128758246,0.0,3.71167865564,13.077,23.3198517933,0.0,21.0077,2.31215179326
 08/09  15:00:00,25.7608023549,2.19188088525,4.60500368785,0.0,3.71167865564,13.077,21.819485128,0.0,19.50715,2.31233512799
 08/09  16:00:00,25.6702256019,2.19188088525,4.54163848026,0.0,3.71167865564,13.077,24.820768038,0.0,22.50825,2.31251803801
 08/09  17:00:00,31.4600665234,2.19188088525,5.37758016193,0.0,3.71167865564,18.077,28.9700740117,0.0,25.50935,3.46072401169
 08/09  18:00:00,31.3426171282,2.19188088525,5.26751472632,0.0,3.71167865564,18.077,29.5472618116,0.0,25.50935,4.03791181159
 08/09  19:00:00,31.0114234036,2.19188088525,4.75178787285,0.0,3.71167865564,18.077,30.1211547362,0.0,25.50935,4.61180473622
 08/09  20:00:00,26.0836276978,2.19188088525,2.97800475503,0.0,3.71167865564,13.077,25.9715604141,0.0,22.50825,3.46331041412
 08/09  21:00:00,25.0994096008,2.19188088525,1.50320719541,0.0,3.71167865564,13.077,25.0458959115,0.0,21.0077,4.03819591152
 08/09  22:00:00,24.223813523,2.19188088525,0.796121817361,0.0,3.71167865564,13.077,21.4683530621,0.0,18.0066,3.46175306214
 08/09  23:00:00,24.8128216516,2.19188088525,0.268085299293,0.0,3.71167865564,13.077,5.31273548237,0.0,3.0011,2.31163548237
 08/09  24:00:00,14.1088156921,2.19188088525,0.0,0.0,1.85583932782,5.577,4.19734741025,0.0306996672379,3.0011,1.16554774301
 08/10  01:00:00,9.80410876938,0.0,0.0,0.0,0.618613109274,5.0,3.59319632174,0.0,3.0011,0.592096321737
 08/10  02:00:00,9.81977059055,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  03:00:00,9.82451626065,0.0,0.0,0.0,0.618613109274,5.0,3.59318010495,0.0,3.0011,0.59208010495
 08/10  04:00:00,9.98069474664,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/10  05:00:00,13.969503817,2.19188088525,0.0,0.0,1.85583932782,5.577,5.72950796231,0.635771969672,4.50165,0.592085992642
 08/10  06:00:00,25.9523614037,2.19188088525,0.00569055935563,0.0,3.71167865564,18.077,14.6701308221,0.0,13.50495,1.16518082206
 08/10  07:00:00,26.4869400689,2.19188088525,0.519852498481,0.0,3.71167865564,18.077,25.6211722646,0.0,21.0077,4.61347226464
 08/10  08:00:00,22.1987801353,2.19188088525,1.1661787034,0.0,3.71167865564,13.077,19.044005021,0.0,15.0055,4.03850502105
 08/10  09:00:00,22.8761574847,2.19188088525,1.78673595654,0.0,3.71167865564,13.077,18.4677035871,0.0,15.0055,3.46220358712
 08/10  10:00:00,29.14523813,2.19188088525,3.03823986642,0.0,3.71167865564,18.077,35.8994989179,0.0,33.0121,2.88739891795
 08/10  11:00:00,31.556109819,2.19188088525,4.34630860347,0.0,3.71167865564,18.077,43.9766303605,0.0,40.51485,3.4617803605
 08/10  12:00:00,31.8822961022,2.19188088525,5.43161727895,0.0,3.71167865564,18.077,38.9005950235,0.0,36.0132,2.88739502345
 08/10  13:00:00,32.4791328363,2.19188088525,6.30858210219,0.0,3.71167865564,18.077,34.3981142482,0.0,31.51155,2.88656424817
 08/10  14:00:00,27.1043736181,2.19188088525,5.92396255486,0.0,3.71167865564,13.077,23.3199415865,0.0,21.0077,2.31224158654
 08/10  15:00:00,26.7424270716,2.19188088525,5.56403288804,0.0,3.71167865564,13.077,21.8193310092,0.0,19.50715,2.31218100925
 08/10  16:00:00,26.6933705671,2.19188088525,5.60268572208,0.0,3.71167865564,13.077,24.8206107135,0.0,22.50825,2.31236071354
 08/10  17:00:00,32.1013885298,2.19188088525,6.01739797497,0.0,3.71167865564,18.077,28.9696739608,0.0,25.50935,3.46032396076
 08/10  18:00:00,31.6710663245,2.19188088525,5.5992179067,0.0,3.71167865564,18.077,29.5473805112,0.0,25.50935,4.03803051117
 08/10  19:00:00,31.314246874,2.19188088525,5.05270459751,0.0,3.71167865564,18.077,29.5478355142,0.0,25.50935,4.03848551422
 08/10  20:00:00,26.8086536493,2.19188088525,3.69233398448,0.0,3.71167865564,13.077,26.5452223356,0.0,22.50825,4.0369723356
 08/10  21:00:00,25.7732529752,2.19188088525,2.16118687392,0.0,3.71167865564,13.077,25.045684578,0.0,21.0077,4.03798457801
 08/10  22:00:00,25.0732419393,2.19188088525,1.60494971033,0.0,3.71167865564,13.077,21.4683938056,0.0,18.0066,3.46179380557
 08/10  23:00:00,25.7135594646,2.19188088525,1.11667615807,0.0,3.71167865564,13.077,4.73991299366,0.0,3.0011,1.73881299366
 08/10  24:00:00,14.3739573648,2.19188088525,0.19449583752,0.0,1.85583932782,5.577,4.73937564777,0.0,3.0011,1.73827564777
 08/11  01:00:00,9.84386861696,0.0,0.0,0.0,0.618613109274,5.0,3.59317412279,0.0,3.0011,0.592074122786
 08/11  02:00:00,9.84720793942,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  03:00:00,9.85818048594,0.0,0.0,0.0,0.618613109274,5.0,3.593180037,0.0,3.0011,0.592080036998
 08/11  04:00:00,10.6524523836,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/11  05:00:00,14.640628107,2.19188088525,0.0,0.0,1.85583932782,5.577,5.25353984077,0.159803914619,4.50165,0.592085926155
 08/11  06:00:00,26.2500882776,2.19188088525,0.00655177330185,0.0,3.71167865564,18.077,14.6700222544,0.0,13.50495,1.16507225444
 08/11  07:00:00,26.7309843764,2.19188088525,0.751511848572,0.0,3.71167865564,18.077,25.6208963024,0.0,21.0077,4.61319630242
 08/11  08:00:00,22.4359577083,2.19188088525,1.39384103964,0.0,3.71167865564,13.077,19.0444984661,0.0,15.0055,4.03899846615
 08/11  09:00:00,23.0839674834,2.19188088525,1.99503307639,0.0,3.71167865564,13.077,18.4679932179,0.0,15.0055,3.46249321793
 08/11  10:00:00,29.4588676435,2.19188088525,3.35519948701,0.0,3.71167865564,18.077,35.8998778164,0.0,33.0121,2.88777781641
 08/11  11:00:00,31.8894606635,2.19188088525,4.68170941947,0.0,3.71167865564,18.077,43.9772705724,0.0,40.51485,3.46242057236
 08/11  12:00:00,32.2602761278,2.19188088525,5.81249466528,0.0,3.71167865564,18.077,38.9008570206,0.0,36.0132,2.88765702056
 08/11  13:00:00,32.4725080513,2.19188088525,6.31680009157,0.0,3.71167865564,18.077,34.3983429615,0.0,31.51155,2.88679296149
 08/11  14:00:00,27.0199730892,2.19188088525,5.84992321941,0.0,3.71167865564,13.077,23.3202423514,0.0,21.0077,2.31254235136
 08/11  15:00:00,26.9643060504,2.19188088525,5.80053004417,0.0,3.71167865564,13.077,21.819664636,0.0,19.50715,2.31251463596
 08/11  16:00:00,27.1048588748,2.19188088525,6.02350937437,0.0,3.71167865564,13.077,24.8208223973,0.0,22.50825,2.31257239733
 08/11  17:00:00,32.376466618,2.19188088525,6.29545897816,0.0,3.71167865564,18.077,28.397075004,0.0,25.50935,2.88772500402
 08/11  18:00:00,31.8633550536,2.19188088525,5.78712405367,0.0,3.71167865564,18.077,30.1220360138,0.0,25.50935,4.61268601381
 08/11  19:00:00,31.2632937423,2.19188088525,5.19481717685,0.0,3.71167865564,18.077,29.5490698879,0.0,25.50935,4.03971988786
 08/11  20:00:00,27.0667278082,2.19188088525,4.11568531524,0.0,3.71167865564,13.077,26.545209585,0.0,22.50825,4.03695958504
 08/11  21:00:00,26.9152952741,2.19188088525,3.39990474485,0.0,3.71167865564,13.077,25.045706315,0.0,21.0077,4.03800631501
 08/11  22:00:00,26.4106993303,2.19188088525,2.90448714136,0.0,3.71167865564,13.077,21.4682705197,0.0,18.0066,3.4616705197
 08/11  23:00:00,26.7359256461,2.19188088525,2.09139297118,0.0,3.71167865564,13.077,4.73967419159,0.0,3.0011,1.73857419159
 08/11  24:00:00,15.2718218478,2.19188088525,1.01945940537,0.0,1.85583932782,5.577,4.73930575664,0.0,3.0011,1.73820575664
 08/12  01:00:00,9.90202140791,0.0,0.0,0.0,0.618613109274,5.0,3.59314777857,0.0,3.0011,0.592047778572
 08/12  02:00:00,9.91469405626,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  03:00:00,9.92317417524,0.0,0.0,0.0,0.618613109274,5.0,3.59315372063,0.0,3.0011,0.592053720628
 08/12  04:00:00,10.1113611064,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/12  05:00:00,14.6070596079,2.19188088525,0.478408644202,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 08/12  06:00:00,27.7568661649,2.19188088525,1.0434247802,0.0,3.71167865564,18.077,15.2424853838,0.0,13.50495,1.73753538385
 08/12  07:00:00,27.6129702487,2.19188088525,1.56428754748,0.0,3.71167865564,18.077,22.1728654557,0.0,21.0077,1.16516545569
 08/12  08:00:00,22.7611530461,2.19188088525,1.68993002805,0.0,3.71167865564,13.077,16.1707428669,0.0,15.0055,1.16524286691
 08/12  09:00:00,23.3013910018,2.19188088525,2.20245211702,0.0,3.71167865564,13.077,19.042624873,0.0,15.0055,4.037124873
 08/12  10:00:00,29.1338531897,2.19188088525,3.03700105863,0.0,3.71167865564,18.077,36.4740539236,0.0,33.0121,3.4619539236
 08/12  11:00:00,31.5685308983,2.19188088525,4.36398864748,0.0,3.71167865564,18.077,43.9777541507,0.0,40.51485,3.46290415067
 08/12  12:00:00,31.1698080211,2.19188088525,4.74418387885,0.0,3.71167865564,18.077,40.0498781863,0.0,36.0132,4.03667818633
 08/12  13:00:00,30.8987559086,2.19188088525,4.77190552968,0.0,3.71167865564,18.077,34.9728422483,0.0,31.51155,3.46129224832
 08/12  14:00:00,25.0709063778,2.19188088525,3.94361973761,0.0,3.71167865564,13.077,23.8943367998,0.0,21.0077,2.88663679983
 08/12  15:00:00,24.6613969918,2.19188088525,3.55050247335,0.0,3.71167865564,13.077,22.3938774604,0.0,19.50715,2.88672746037
 08/12  16:00:00,25.2605436246,2.19188088525,4.21129234293,0.0,3.71167865564,13.077,25.3942444993,0.0,22.50825,2.88599449932
 08/12  17:00:00,31.1327914335,2.19188088525,5.07082244273,0.0,3.71167865564,18.077,28.3960778033,0.0,25.50935,2.88672780329
 08/12  18:00:00,31.5121746244,2.19188088525,5.44812693671,0.0,3.71167865564,18.077,29.5469414203,0.0,25.50935,4.03759142026
 08/12  19:00:00,31.3691131861,2.19188088525,5.11004299023,0.0,3.71167865564,18.077,29.5468482823,0.0,25.50935,4.03749828231
 08/12  20:00:00,27.2119366402,2.19188088525,4.08555231828,0.0,3.71167865564,13.077,26.5452080821,0.0,22.50825,4.03695808215
 08/12  21:00:00,27.3922983068,2.19188088525,3.73508371616,0.0,3.71167865564,13.077,25.0457487281,0.0,21.0077,4.03804872806
 08/12  22:00:00,26.9471748371,2.19188088525,3.43158477383,0.0,3.71167865564,13.077,20.893702056,0.0,18.0066,2.88710205596
 08/12  23:00:00,26.9268346604,2.19188088525,2.27834986593,0.0,3.71167865564,13.077,5.3137962776,0.0,3.0011,2.3126962776
 08/12  24:00:00,15.2539654189,2.19188088525,0.995351347134,0.0,1.85583932782,5.577,4.73934297715,0.0,3.0011,1.73824297715
 08/13  01:00:00,9.916074478,0.0,0.0,0.0,0.618613109274,5.0,3.59318916818,0.0,3.0011,0.592089168181
 08/13  02:00:00,9.94031132957,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  03:00:00,9.93691320097,0.0,0.0,0.0,0.618613109274,5.0,3.59316923326,0.0,3.0011,0.592069233258
 08/13  04:00:00,10.1055769919,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/13  05:00:00,14.1989898995,2.19188088525,0.0929769272045,0.0,1.85583932782,5.577,5.09372513957,0.0,4.50165,0.592075139572
 08/13  06:00:00,27.0761003768,2.19188088525,0.403877775153,0.0,3.71167865564,18.077,14.6699977345,0.0,13.50495,1.16504773451
 08/13  07:00:00,26.7807154699,2.19188088525,0.784165236831,0.0,3.71167865564,18.077,22.1728693341,0.0,21.0077,1.16516933406
 08/13  08:00:00,22.0694508503,2.19188088525,1.04516876572,0.0,3.71167865564,13.077,16.1707245254,0.0,15.0055,1.16522452539
 08/13  09:00:00,22.5318356169,2.19188088525,1.47455439167,0.0,3.71167865564,13.077,16.743372182,0.0,15.0055,1.73787218198
 08/13  10:00:00,28.4274146536,2.19188088525,2.35604341437,0.0,3.71167865564,18.077,36.4756291904,0.0,33.0121,3.46352919042
 08/13  11:00:00,30.8398598724,2.19188088525,3.6634425433,0.0,3.71167865564,18.077,44.5515155807,0.0,40.51485,4.03666558067
 08/13  12:00:00,31.288952105,2.19188088525,4.875614293,0.0,3.71167865564,18.077,38.9000932272,0.0,36.0132,2.88689322721
 08/13  13:00:00,31.3544378736,2.19188088525,5.22601887833,0.0,3.71167865564,18.077,34.3990000252,0.0,31.51155,2.88745002518
 08/13  14:00:00,26.0427355134,2.19188088525,4.89993217392,0.0,3.71167865564,13.077,23.320351875,0.0,21.0077,2.31265187502
 08/13  15:00:00,26.502770032,2.19188088525,5.35982760796,0.0,3.71167865564,13.077,21.8198735893,0.0,19.50715,2.31272358934
 08/13  16:00:00,26.6330603837,2.19188088525,5.56455626099,0.0,3.71167865564,13.077,25.3939874474,0.0,22.50825,2.88573744738
 08/13  17:00:00,31.7017312623,2.19188088525,5.63193568429,0.0,3.71167865564,18.077,28.3967705229,0.0,25.50935,2.88742052288
 08/13  18:00:00,31.4644628966,2.19188088525,5.40514613658,0.0,3.71167865564,18.077,28.9728924958,0.0,25.50935,3.46354249577
 08/13  19:00:00,31.0278740113,2.19188088525,4.78319637304,0.0,3.71167865564,18.077,29.5466479629,0.0,25.50935,4.03729796292
 08/13  20:00:00,25.7625645222,2.19188088525,2.67336995666,0.0,3.71167865564,13.077,25.3959987665,0.0,22.50825,2.88774876648
 08/13  21:00:00,25.3054814005,2.19188088525,1.70013805213,0.0,3.71167865564,13.077,25.0448713084,0.0,21.0077,4.03717130842
 08/13  22:00:00,24.8505419317,2.19188088525,1.38148964026,0.0,3.71167865564,13.077,20.8938925486,0.0,18.0066,2.88729254858
 08/13  23:00:00,25.6266721432,2.19188088525,1.02854391834,0.0,3.71167865564,13.077,4.73934941799,0.0,3.0011,1.73824941799
 08/13  24:00:00,14.4007198956,2.19188088525,0.217210280963,0.0,1.85583932782,5.577,4.73972546944,0.0,3.0011,1.73862546944
 08/14  01:00:00,9.8624368485,0.0,0.0,0.0,0.618613109274,5.0,3.59319400181,0.0,3.0011,0.59209400181
 08/14  02:00:00,9.88412284648,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  03:00:00,9.89327466695,0.0,0.0,0.0,0.618613109274,5.0,3.59317407539,0.0,3.0011,0.592074075393
 08/14  04:00:00,10.0662881351,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/14  05:00:00,14.0686535382,2.19188088525,0.0,0.0,1.85583932782,5.577,5.16528386373,0.071553889916,4.50165,0.592079973816
 08/14  06:00:00,27.1155473981,2.19188088525,0.451006482529,0.0,3.71167865564,18.077,14.67000676,0.0,13.50495,1.16505675996
 08/14  07:00:00,27.1697226324,2.19188088525,1.15420215376,0.0,3.71167865564,18.077,25.6218826505,0.0,21.0077,4.61418265054
 08/14  08:00:00,22.5513306858,2.19188088525,1.49406809081,0.0,3.71167865564,13.077,19.0442272547,0.0,15.0055,4.0387272547
 08/14  09:00:00,23.5190523837,2.19188088525,2.40804785982,0.0,3.71167865564,13.077,18.4679136067,0.0,15.0055,3.46241360665
 08/14  10:00:00,29.827754403,2.19188088525,3.70764376257,0.0,3.71167865564,18.077,35.8998602872,0.0,33.0121,2.8877602872
 08/14  11:00:00,32.3971251467,2.19188088525,5.17206723734,0.0,3.71167865564,18.077,43.9771325281,0.0,40.51485,3.46228252806
 08/14  12:00:00,32.9714618985,2.19188088525,6.49615070287,0.0,3.71167865564,18.077,38.9010016386,0.0,36.0132,2.88780163858
 08/14  13:00:00,33.1880676836,2.19188088525,7.01210610256,0.0,3.71167865564,18.077,34.3978106839,0.0,31.51155,2.88626068389
 08/14  14:00:00,27.8941239382,2.19188088525,6.70632924732,0.0,3.71167865564,13.077,23.3192883745,0.0,21.0077,2.31158837452
 08/14  15:00:00,27.8215102331,2.19188088525,6.62973439999,0.0,3.71167865564,13.077,21.819148334,0.0,19.50715,2.31199833398
 08/14  16:00:00,28.1007220092,2.19188088525,6.99474887468,0.0,3.71167865564,13.077,24.8206567711,0.0,22.50825,2.31240677109
 08/14  17:00:00,34.2236636858,2.19188088525,8.10631792582,0.0,3.71167865564,18.077,28.3969770159,0.0,25.50935,2.8876270159
 08/14  18:00:00,33.9624401473,2.19188088525,7.84302503807,0.0,3.71167865564,18.077,29.5478764008,0.0,25.50935,4.03852640082
 08/14  19:00:00,33.4907776087,2.19188088525,7.16948616165,0.0,3.71167865564,18.077,30.1235666913,0.0,25.50935,4.61421669129
 08/14  20:00:00,29.5670506115,2.19188088525,6.36976649468,0.0,3.71167865564,13.077,26.5456407196,0.0,22.50825,4.03739071962
 08/14  21:00:00,29.1380163872,2.19188088525,5.42799673713,0.0,3.71167865564,13.077,25.0460434545,0.0,21.0077,4.03834345452
 08/14  22:00:00,27.853611123,2.19188088525,4.31149939669,0.0,3.71167865564,13.077,21.4685748345,0.0,18.0066,3.46197483452
 08/14  23:00:00,28.2673337491,2.19188088525,3.57691436181,0.0,3.71167865564,13.077,4.73988447009,0.0,3.0011,1.73878447009
 08/14  24:00:00,15.4925781865,2.19188088525,1.21010663837,0.0,1.85583932782,5.577,4.73927033924,0.0,3.0011,1.73817033924
 08/15  01:00:00,9.89587517734,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  02:00:00,9.90283048881,0.0,0.0,0.0,0.618613109274,5.0,3.59318389563,0.0,3.0011,0.592083895633
 08/15  03:00:00,9.90118987959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/15  04:00:00,10.6804277892,0.0,0.0,0.0,0.618613109274,5.0,3.59318979193,0.0,3.0011,0.59208979193
 08/15  05:00:00,14.6743271621,2.19188088525,0.0,0.0,1.85583932782,5.577,4.61464831243,0.0929983124268,4.50165,0.02
 08/15  06:00:00,26.9927233008,2.19188088525,0.0691147666336,0.0,3.71167865564,18.077,15.2427652713,0.0,13.50495,1.73781527127
 08/15  07:00:00,26.719478843,2.19188088525,0.733616481973,0.0,3.71167865564,18.077,25.0476876249,0.0,21.0077,4.03998762486
 08/15  08:00:00,22.0323512497,2.19188088525,1.01547902808,0.0,3.71167865564,13.077,19.0441064706,0.0,15.0055,4.03860647061
 08/15  09:00:00,22.3744698785,2.19188088525,1.32116064449,0.0,3.71167865564,13.077,18.4679792967,0.0,15.0055,3.46247929668
 08/15  10:00:00,28.2990756052,2.19188088525,2.21474234556,0.0,3.71167865564,18.077,36.473497751,0.0,33.0121,3.46139775099
 08/15  11:00:00,30.5589310584,2.19188088525,3.37762164997,0.0,3.71167865564,18.077,43.4034777684,0.0,40.51485,2.88862776845
 08/15  12:00:00,30.7449677855,2.19188088525,4.34283837555,0.0,3.71167865564,18.077,39.4742677204,0.0,36.0132,3.46106772043
 08/15  13:00:00,30.9207868141,2.19188088525,4.79811215757,0.0,3.71167865564,18.077,33.8245875899,0.0,31.51155,2.31303758993
 08/15  14:00:00,25.1329010932,2.19188088525,4.00583218983,0.0,3.71167865564,13.077,23.8933336687,0.0,21.0077,2.88563366875
 08/15  15:00:00,24.6454290533,2.19188088525,3.52259421412,0.0,3.71167865564,13.077,21.8191936455,0.0,19.50715,2.3120436455
 08/15  16:00:00,24.3642449947,2.19188088525,3.31732354765,0.0,3.71167865564,13.077,24.8208609462,0.0,22.50825,2.31261094619
 08/15  17:00:00,29.6586894579,2.19188088525,3.63230650328,0.0,3.71167865564,18.077,28.3971180763,0.0,25.50935,2.88776807627
 08/15  18:00:00,29.363527797,2.19188088525,3.34719276837,0.0,3.71167865564,18.077,29.5481137324,0.0,25.50935,4.03876373244
 08/15  19:00:00,28.516314217,2.19188088525,2.51867983789,0.0,3.71167865564,18.077,30.1235194794,0.0,25.50935,4.61416947944
 08/15  20:00:00,23.9965640314,2.19188088525,1.14707579927,0.0,3.71167865564,13.077,25.9717975372,0.0,22.50825,3.46354753724
 08/15  21:00:00,23.8689047593,2.19188088525,0.477127228862,0.0,3.71167865564,13.077,25.0461809167,0.0,21.0077,4.03848091671
 08/15  22:00:00,23.3830909834,2.19188088525,0.0133295969526,0.0,3.71167865564,13.077,21.468845143,0.0,18.0066,3.46224514302
 08/15  23:00:00,24.4782031758,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34764886542,0.0348574035494,3.0011,2.31169146187
 08/15  24:00:00,14.0300063829,2.19188088525,0.0,0.0,1.85583932782,5.577,5.88430642005,1.14493943104,3.0011,1.73826698901
 08/16  01:00:00,9.74734629975,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  02:00:00,9.76851675982,0.0,0.0,0.0,0.618613109274,5.0,3.59318708114,0.0,3.0011,0.592087081145
 08/16  03:00:00,9.77727054048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  04:00:00,9.93057217219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/16  05:00:00,13.8984024138,2.19188088525,0.0,0.0,1.85583932782,5.577,11.8268221258,6.73307916507,4.50165,0.592092960709
 08/16  06:00:00,26.4600742324,2.19188088525,0.0,0.0,3.71167865564,18.077,18.8563427565,4.18634629544,13.50495,1.16504646107
 08/16  07:00:00,25.8325417715,2.19188088525,0.0,0.0,3.71167865564,18.077,25.8499999824,0.228503875356,21.0077,4.61379610701
 08/16  08:00:00,20.9231961075,2.19188088525,0.00184524606935,0.0,3.71167865564,13.077,19.0443000498,0.0,15.0055,4.03880004981
 08/16  09:00:00,21.2780183032,2.19188088525,0.278622987127,0.0,3.71167865564,13.077,18.4679275619,0.0,15.0055,3.46242756192
 08/16  10:00:00,27.253114804,2.19188088525,1.21166236047,0.0,3.71167865564,18.077,35.8994220606,0.0,33.0121,2.88732206061
 08/16  11:00:00,29.3141709671,2.19188088525,2.15188246986,0.0,3.71167865564,18.077,43.9771269884,0.0,40.51485,3.46227698835
 08/16  12:00:00,29.9626157047,2.19188088525,3.58327092918,0.0,3.71167865564,18.077,38.9008868934,0.0,36.0132,2.88768689343
 08/16  13:00:00,30.2414719742,2.19188088525,4.14310121948,0.0,3.71167865564,18.077,34.3981827851,0.0,31.51155,2.88663278506
 08/16  14:00:00,23.2619248044,2.19188088525,2.18544584723,0.0,3.71167865564,13.077,23.3203797192,0.0,21.0077,2.31267971916
 08/16  15:00:00,22.0516922401,2.19188088525,1.01752934921,0.0,3.71167865564,13.077,21.8196479299,0.0,19.50715,2.31249792987
 08/16  16:00:00,21.3837079828,2.19188088525,0.41384118048,0.0,3.71167865564,13.077,24.821031852,0.0,22.50825,2.31278185201
 08/16  17:00:00,26.3161606867,2.19188088525,0.41368327516,0.0,3.71167865564,18.077,28.9706816245,0.0,25.50935,3.46133162451
 08/16  18:00:00,25.8820160019,2.19188088525,0.00389421687219,0.0,3.71167865564,18.077,29.5478467566,0.0,25.50935,4.03849675662
 08/16  19:00:00,26.0217761269,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5487885742,0.0,25.50935,4.03943857424
 08/16  20:00:00,22.899043813,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5449830581,0.0,22.50825,4.03673305806
 08/16  21:00:00,23.4457533009,2.19188088525,0.0,0.0,3.71167865564,13.077,25.045404029,0.0,21.0077,4.03770402902
 08/16  22:00:00,23.3255783514,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4675065005,0.0,18.0066,3.46090650049
 08/16  23:00:00,24.4643708458,2.19188088525,0.0,0.0,3.71167865564,13.077,4.73951133575,0.0,3.0011,1.73841133575
 08/16  24:00:00,14.0349690734,2.19188088525,0.0,0.0,1.85583932782,5.577,5.95361535947,1.21440661479,3.0011,1.73810874468
 08/17  01:00:00,9.77292590003,0.0,0.0,0.0,0.618613109274,5.0,3.59317517699,0.0,3.0011,0.592075176993
 08/17  02:00:00,9.79597720143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  03:00:00,9.81031531474,0.0,0.0,0.0,0.618613109274,5.0,3.59318109559,0.0,3.0011,0.592081095593
 08/17  04:00:00,9.98110760625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/17  05:00:00,13.9835373651,2.19188088525,0.0,0.0,1.85583932782,5.577,7.23083633766,2.13709935597,4.50165,0.592086981694
 08/17  06:00:00,26.5776343407,2.19188088525,0.0,0.0,3.71167865564,18.077,14.6700195388,0.0,13.50495,1.16506953882
 08/17  07:00:00,25.9363489359,2.19188088525,0.00910988060566,0.0,3.71167865564,18.077,25.6198910895,0.0,21.0077,4.61219108954
 08/17  08:00:00,20.9424965435,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0438998284,0.0,15.0055,4.0383998284
 08/17  09:00:00,20.9616469177,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4672179976,0.0,15.0055,3.46171799765
 08/17  10:00:00,26.0830528432,2.19188088525,0.103803525173,0.0,3.71167865564,18.077,35.8996849643,0.0,33.0121,2.8875849643
 08/17  11:00:00,27.928370528,2.19188088525,0.839775652615,0.0,3.71167865564,18.077,43.9767595758,0.0,40.51485,3.46190957579
 08/17  12:00:00,27.6186037545,2.19188088525,1.35263011832,0.0,3.71167865564,18.077,38.9005615148,0.0,36.0132,2.88736151477
 08/17  13:00:00,27.4807603056,2.19188088525,1.45403867779,0.0,3.71167865564,18.077,34.3977783031,0.0,31.51155,2.88622830311
 08/17  14:00:00,22.2637998856,2.19188088525,1.21739982494,0.0,3.71167865564,13.077,23.3192571274,0.0,21.0077,2.31155712739
 08/17  15:00:00,22.3463895693,2.19188088525,1.27990004846,0.0,3.71167865564,13.077,21.8188708059,0.0,19.50715,2.31172080591
 08/17  16:00:00,22.436215786,2.19188088525,1.42847514775,0.0,3.71167865564,13.077,24.8201337665,0.0,22.50825,2.31188376648
 08/17  17:00:00,28.0285104664,2.19188088525,2.02599417807,0.0,3.71167865564,18.077,28.3963466878,0.0,25.50935,2.88699668777
 08/17  18:00:00,27.9642430991,2.19188088525,1.96437336322,0.0,3.71167865564,18.077,29.5468043392,0.0,25.50935,4.03745433918
 08/17  19:00:00,27.8066509633,2.19188088525,1.64379009016,0.0,3.71167865564,18.077,30.123272048,0.0,25.50935,4.61392204803
 08/17  20:00:00,24.6944108565,2.19188088525,1.04912207615,0.0,3.71167865564,13.077,26.54492537,0.0,22.50825,4.03667537003
 08/17  21:00:00,24.0541982226,2.19188088525,0.5252477763,0.0,3.71167865564,13.077,25.0454285598,0.0,21.0077,4.0377285598
 08/17  22:00:00,23.3861939302,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4684284844,0.0,18.0066,3.4618284844
 08/17  23:00:00,24.5172978841,2.19188088525,0.0,0.0,3.71167865564,13.077,4.74001267328,0.0,3.0011,1.73891267328
 08/17  24:00:00,14.0850843239,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76579992868,0.0266102483462,3.0011,1.73808968033
 08/18  01:00:00,9.79299589113,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  02:00:00,9.8074916311,0.0,0.0,0.0,0.618613109274,5.0,3.59315838853,0.0,3.0011,0.592058388528
 08/18  03:00:00,9.81103161589,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/18  04:00:00,10.5076419702,0.0,0.0,0.0,0.618613109274,5.0,3.59316431368,0.0,3.0011,0.59206431368
 08/18  05:00:00,14.4826080711,2.19188088525,0.0,0.0,1.85583932782,5.577,9.18812469751,4.66647469751,4.50165,0.02
 08/18  06:00:00,26.7604003055,2.19188088525,0.0,0.0,3.71167865564,18.077,16.2338211067,1.56365865795,13.50495,1.16521244871
 08/18  07:00:00,25.8794516197,2.19188088525,0.00822930467535,0.0,3.71167865564,18.077,25.6220715298,0.0,21.0077,4.61437152982
 08/18  08:00:00,20.9256723533,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0434222973,0.0,15.0055,4.03792229728
 08/18  09:00:00,20.9850553966,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4675680063,0.0,15.0055,3.46206800628
 08/18  10:00:00,26.7155468699,2.19188088525,0.689374964932,0.0,3.71167865564,18.077,35.8996283965,0.0,33.0121,2.88752839652
 08/18  11:00:00,28.8175016189,2.19188088525,1.67104456005,0.0,3.71167865564,18.077,43.9774519342,0.0,40.51485,3.46260193419
 08/18  12:00:00,28.808006701,2.19188088525,2.44921876538,0.0,3.71167865564,18.077,39.4742899272,0.0,36.0132,3.46108992717
 08/18  13:00:00,28.2343078363,2.19188088525,2.16757645274,0.0,3.71167865564,18.077,33.8249307431,0.0,31.51155,2.31338074309
 08/18  14:00:00,22.7041554936,2.19188088525,1.62797528048,0.0,3.71167865564,13.077,23.3204163541,0.0,21.0077,2.31271635412
 08/18  15:00:00,22.7268756373,2.19188088525,1.64389339521,0.0,3.71167865564,13.077,22.3927739457,0.0,19.50715,2.88562394574
 08/18  16:00:00,23.1565618273,2.19188088525,2.13907869516,0.0,3.71167865564,13.077,24.8196357093,0.0,22.50825,2.31138570931
 08/18  17:00:00,28.5412612423,2.19188088525,2.55441627672,0.0,3.71167865564,18.077,28.3969332892,0.0,25.50935,2.88758328921
 08/18  18:00:00,28.3571334017,2.19188088525,2.38271886824,0.0,3.71167865564,18.077,29.5479094669,0.0,25.50935,4.03855946686
 08/18  19:00:00,28.0388256425,2.19188088525,2.07478109877,0.0,3.71167865564,18.077,30.1236207195,0.0,25.50935,4.61427071954
 08/18  20:00:00,24.4532199079,2.19188088525,1.00503517624,0.0,3.71167865564,13.077,25.971647107,0.0,22.50825,3.46339710698
 08/18  21:00:00,23.7752571594,2.19188088525,0.414090650599,0.0,3.71167865564,13.077,25.0458665797,0.0,21.0077,4.03816657974
 08/18  22:00:00,23.3506841801,2.19188088525,0.0144261803958,0.0,3.71167865564,13.077,21.468407416,0.0,18.0066,3.46180741598
 08/18  23:00:00,24.4538550715,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34050627592,0.027728114618,3.0011,2.3116781613
 08/18  24:00:00,14.0299455155,2.19188088525,0.0,0.0,1.85583932782,5.577,4.77167534125,0.0325327498506,3.0011,1.7380425914
 08/19  01:00:00,9.74268644605,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  02:00:00,9.76002649088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  03:00:00,9.76362114331,0.0,0.0,0.0,0.618613109274,5.0,3.59318476412,0.0,3.0011,0.59208476412
 08/19  04:00:00,9.91692370835,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/19  05:00:00,13.905406684,2.19188088525,0.0,0.0,1.85583932782,5.577,8.80062959618,3.70688895179,4.50165,0.592090644394
 08/19  06:00:00,26.5015150898,2.19188088525,0.0,0.0,3.71167865564,18.077,14.7532161113,0.0831090052537,13.50495,1.16515710606
 08/19  07:00:00,25.8775286405,2.19188088525,0.00556099059568,0.0,3.71167865564,18.077,22.1729765123,0.0,21.0077,1.16527651227
 08/19  08:00:00,20.9044011797,2.19188088525,0.0,0.0,3.71167865564,13.077,16.7433576715,0.0,15.0055,1.7378576715
 08/19  09:00:00,20.9912682574,2.19188088525,0.0539878683728,0.0,3.71167865564,13.077,18.4689820366,0.0,15.0055,3.46348203657
 08/19  10:00:00,26.7794688508,2.19188088525,0.79703098597,0.0,3.71167865564,18.077,36.4743126589,0.0,33.0121,3.46221265893
 08/19  11:00:00,28.793836239,2.19188088525,1.66820018352,0.0,3.71167865564,18.077,44.5511521303,0.0,40.51485,4.03630213029
 08/19  12:00:00,28.5256284322,2.19188088525,2.19720447667,0.0,3.71167865564,18.077,39.4762472394,0.0,36.0132,3.46304723942
 08/19  13:00:00,28.5356265464,2.19188088525,2.47152522897,0.0,3.71167865564,18.077,34.973474223,0.0,31.51155,3.46192422301
 08/19  14:00:00,23.0395253423,2.19188088525,1.961253899,0.0,3.71167865564,13.077,23.8946707453,0.0,21.0077,2.88697074533
 08/19  15:00:00,22.8453951277,2.19188088525,1.77754438569,0.0,3.71167865564,13.077,22.9673391433,0.0,19.50715,3.46018914334
 08/19  16:00:00,22.7683706494,2.19188088525,1.77976492636,0.0,3.71167865564,13.077,24.820553632,0.0,22.50825,2.31230363196
 08/19  17:00:00,27.9038708814,2.19188088525,1.92151051308,0.0,3.71167865564,18.077,28.9698082039,0.0,25.50935,3.46045820395
 08/19  18:00:00,27.7423676828,2.19188088525,1.77032830866,0.0,3.71167865564,18.077,29.547658687,0.0,25.50935,4.03830868701
 08/19  19:00:00,27.5223772697,2.19188088525,1.38479421252,0.0,3.71167865564,18.077,29.5474403285,0.0,25.50935,4.03809032855
 08/19  20:00:00,24.5324912763,2.19188088525,0.903315922614,0.0,3.71167865564,13.077,25.9712756173,0.0,22.50825,3.46302561734
 08/19  21:00:00,24.2571915842,2.19188088525,0.725922065968,0.0,3.71167865564,13.077,25.0448946509,0.0,21.0077,4.03719465086
 08/19  22:00:00,23.7842730983,2.19188088525,0.393801930291,0.0,3.71167865564,13.077,21.4671953548,0.0,18.0066,3.46059535477
 08/19  23:00:00,24.6383250428,2.19188088525,0.110782596496,0.0,3.71167865564,13.077,5.31238253434,0.0,3.0011,2.31128253434
 08/19  24:00:00,14.10559807,2.19188088525,0.0,0.0,1.85583932782,5.577,4.77182016734,0.0326916962669,3.0011,1.73802847107
 08/20  01:00:00,9.80488677541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  02:00:00,9.83284825632,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  03:00:00,9.84334719143,0.0,0.0,0.0,0.618613109274,5.0,3.59318023173,0.0,3.0011,0.592080231732
 08/20  04:00:00,10.0065733631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/20  05:00:00,13.9909881914,2.19188088525,0.0,0.0,1.85583932782,5.577,5.20729116387,0.113555043462,4.50165,0.592086120406
 08/20  06:00:00,26.5762944288,2.19188088525,0.00578865621952,0.0,3.71167865564,18.077,14.6699640873,0.0,13.50495,1.16501408727
 08/20  07:00:00,25.9050628698,2.19188088525,0.00660880974767,0.0,3.71167865564,18.077,22.1728354132,0.0,21.0077,1.16513541317
 08/20  08:00:00,20.901625261,2.19188088525,0.0,0.0,3.71167865564,13.077,16.7434361005,0.0,15.0055,1.73793610053
 08/20  09:00:00,20.9057580025,2.19188088525,0.0,0.0,3.71167865564,13.077,16.1707742158,0.0,15.0055,1.16527421579
 08/20  10:00:00,25.8997704159,2.19188088525,0.0,0.0,3.71167865564,18.077,36.4752840727,0.0,33.0121,3.46318407268
 08/20  11:00:00,27.0382863893,2.19188088525,0.0449839963991,0.0,3.71167865564,18.077,44.5518318571,0.0,40.51485,4.03698185712
 08/20  12:00:00,26.1950883357,2.19188088525,0.0658496626279,0.0,3.71167865564,18.077,38.9000895628,0.0,36.0132,2.88688956282
 08/20  13:00:00,25.8701934127,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3988262719,0.0,31.51155,2.88727627188
 08/20  14:00:00,20.8255499652,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9242028811,0.0311713929829,21.0077,2.88533148808
 08/20  15:00:00,20.7620899854,2.19188088525,0.0,0.0,3.71167865564,13.077,22.9999775999,1.18112355016,19.50715,2.31170404976
 08/20  16:00:00,20.6437525372,2.19188088525,0.0,0.0,3.71167865564,13.077,31.3475226072,6.52648353683,22.50825,2.31278907036
 08/20  17:00:00,25.6206928253,2.19188088525,0.0,0.0,3.71167865564,18.077,40.2906633297,11.8936632623,25.50935,2.88765006736
 08/20  18:00:00,25.598992031,2.19188088525,0.0,0.0,3.71167865564,18.077,46.5360607148,16.9895165047,25.50935,4.03719421005
 08/20  19:00:00,25.7215740582,2.19188088525,0.0,0.0,3.71167865564,18.077,52.3760746166,23.4032871121,25.50935,3.46343750443
 08/20  20:00:00,23.2261022222,2.19188088525,0.0,0.0,3.71167865564,13.077,56.6786322894,31.2826651658,22.50825,2.88771712359
 08/20  21:00:00,23.1467277178,2.19188088525,0.0,0.0,3.71167865564,13.077,64.4129396027,39.3680387986,21.0077,4.03720080413
 08/20  22:00:00,23.0343832069,2.19188088525,0.0,0.0,3.71167865564,13.077,62.4761904494,41.5819281567,18.0066,2.88766229268
 08/20  23:00:00,24.2255522496,2.19188088525,0.0,0.0,3.71167865564,13.077,46.1136583753,41.3742608821,3.0011,1.73829749317
 08/20  24:00:00,13.7380877953,2.19188088525,0.0,0.0,1.85583932782,5.577,52.1523483116,47.4130263099,3.0011,1.73822200172
 08/21  01:00:00,9.50554589671,0.0,0.0,0.0,0.618613109274,5.0,3.59319317757,0.0,3.0011,0.592093177566
 08/21  02:00:00,9.54073919061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  03:00:00,9.55533075406,0.0,0.0,0.0,0.618613109274,5.0,3.59319171305,0.0,3.0011,0.592091713052
 08/21  04:00:00,9.70838414347,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/21  05:00:00,13.7091545121,2.19188088525,0.0,0.0,1.85583932782,5.577,46.8966144232,41.8029185731,4.50165,0.592045850035
 08/21  06:00:00,26.2847753829,2.19188088525,0.0,0.0,3.71167865564,18.077,46.7876133369,32.1174644456,13.50495,1.16519889131
 08/21  07:00:00,25.6572830085,2.19188088525,0.0,0.0,3.71167865564,18.077,44.9740926815,19.3520696428,21.0077,4.6143230387
 08/21  08:00:00,20.7310242119,2.19188088525,0.0,0.0,3.71167865564,13.077,25.443852466,6.3995594834,15.0055,4.03879298262
 08/21  09:00:00,20.8190563231,2.19188088525,0.00124758126177,0.0,3.71167865564,13.077,18.8397203156,0.371627187227,15.0055,3.4625931284
 08/21  10:00:00,25.8738104912,2.19188088525,0.0,0.0,3.71167865564,18.077,35.8999697255,0.0,33.0121,2.88786972551
 08/21  11:00:00,27.2219531559,2.19188088525,0.208852435035,0.0,3.71167865564,18.077,43.9773851603,0.0,40.51485,3.46253516025
 08/21  12:00:00,27.1782888469,2.19188088525,0.97460608142,0.0,3.71167865564,18.077,38.9007066146,0.0,36.0132,2.8875066146
 08/21  13:00:00,27.2144261006,2.19188088525,1.23597980024,0.0,3.71167865564,18.077,34.3975330226,0.0,31.51155,2.88598302259
 08/21  14:00:00,22.0040048964,2.19188088525,1.00418294373,0.0,3.71167865564,13.077,23.3199868135,0.0,21.0077,2.31228681354
 08/21  15:00:00,21.887512721,2.19188088525,0.892912931332,0.0,3.71167865564,13.077,21.8192783543,0.0,19.50715,2.31212835429
 08/21  16:00:00,21.8621502598,2.19188088525,0.947632692873,0.0,3.71167865564,13.077,24.821018609,0.0,22.50825,2.31276860901
 08/21  17:00:00,27.3580335353,2.19188088525,1.43262927645,0.0,3.71167865564,18.077,28.3969576998,0.0,25.50935,2.88760769984
 08/21  18:00:00,27.220012291,2.19188088525,1.29650089534,0.0,3.71167865564,18.077,30.1220430446,0.0,25.50935,4.6126930446
 08/21  19:00:00,27.0125417787,2.19188088525,0.929138414883,0.0,3.71167865564,18.077,29.5495469307,0.0,25.50935,4.04019693067
 08/21  20:00:00,24.1548193911,2.19188088525,0.563721109812,0.0,3.71167865564,13.077,26.5453810952,0.0,22.50825,4.03713109523
 08/21  21:00:00,23.9643561635,2.19188088525,0.458133806824,0.0,3.71167865564,13.077,25.0459483777,0.0,21.0077,4.03824837769
 08/21  22:00:00,23.4907286131,2.19188088525,0.116368537512,0.0,3.71167865564,13.077,21.4683136371,0.0,18.0066,3.46171363709
 08/21  23:00:00,24.5478282277,2.19188088525,0.0158089334195,0.0,3.71167865564,13.077,4.73998278171,0.0,3.0011,1.73888278171
 08/21  24:00:00,14.1347392404,2.19188088525,0.0,0.0,1.85583932782,5.577,4.77063000816,0.0313228153872,3.0011,1.73820719278
 08/22  01:00:00,9.83598209064,0.0,0.0,0.0,0.618613109274,5.0,3.59316336176,0.0,3.0011,0.592063361763
 08/22  02:00:00,9.86001267217,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  03:00:00,9.86328921724,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/22  04:00:00,10.6176882757,0.0,0.0,0.0,0.618613109274,5.0,3.593169279,0.0,3.0011,0.592069279002
 08/22  05:00:00,14.6202643019,2.19188088525,0.0,0.0,1.85583932782,5.577,4.63307720076,0.111427200764,4.50165,0.02
 08/22  06:00:00,26.8967320868,2.19188088525,0.007752939965,0.0,3.71167865564,18.077,15.2428347423,0.0,13.50495,1.73788474232
 08/22  07:00:00,26.0212594037,2.19188088525,0.0539735649562,0.0,3.71167865564,18.077,25.0473465165,0.0,21.0077,4.03964651655
 08/22  08:00:00,21.5318363762,2.19188088525,0.527324818859,0.0,3.71167865564,13.077,19.0440939365,0.0,15.0055,4.03859393646
 08/22  09:00:00,22.2253843339,2.19188088525,1.17645650225,0.0,3.71167865564,13.077,18.468001994,0.0,15.0055,3.46250199403
 08/22  10:00:00,27.896883879,2.19188088525,1.82643718243,0.0,3.71167865564,18.077,36.4733368011,0.0,33.0121,3.46123680106
 08/22  11:00:00,30.4155276442,2.19188088525,3.22664324263,0.0,3.71167865564,18.077,43.9768548667,0.0,40.51485,3.4620048667
 08/22  12:00:00,31.6168457936,2.19188088525,5.20234980726,0.0,3.71167865564,18.077,38.9005866305,0.0,36.0132,2.88738663054
 08/22  13:00:00,32.0528701587,2.19188088525,5.92685209128,0.0,3.71167865564,18.077,33.8243960128,0.0,31.51155,2.31284601276
 08/22  14:00:00,26.2595365833,2.19188088525,5.12010825362,0.0,3.71167865564,13.077,23.8932121797,0.0,21.0077,2.88551217971
 08/22  15:00:00,25.9549057462,2.19188088525,4.81051499207,0.0,3.71167865564,13.077,21.8188713447,0.0,19.50715,2.31172134471
 08/22  16:00:00,25.5839804704,2.19188088525,4.44829699047,0.0,3.71167865564,13.077,24.8203766734,0.0,22.50825,2.31212667337
 08/22  17:00:00,31.1607379207,2.19188088525,5.09799900863,0.0,3.71167865564,18.077,28.3968904821,0.0,25.50935,2.88754048213
 08/22  18:00:00,30.163017274,2.19188088525,4.12411709187,0.0,3.71167865564,18.077,29.547983528,0.0,25.50935,4.03863352802
 08/22  19:00:00,28.3992182024,2.19188088525,2.39805045168,0.0,3.71167865564,18.077,30.1238301044,0.0,25.50935,4.61448010444
 08/22  20:00:00,24.3580325374,2.19188088525,0.887650809816,0.0,3.71167865564,13.077,25.971740083,0.0,22.50825,3.46349008295
 08/22  21:00:00,23.4441658203,2.19188088525,0.0812014732603,0.0,3.71167865564,13.077,25.0459606692,0.0,21.0077,4.03826066921
 08/22  22:00:00,23.3228649294,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4854862386,0.0166899100467,18.0066,3.4621963286
 08/22  23:00:00,24.4357224601,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34210808439,0.0292749652626,3.0011,2.31173311913
 08/22  24:00:00,13.9824867175,2.19188088525,0.0,0.0,1.85583932782,5.577,7.70391368057,2.96451744425,3.0011,1.73829623632
 08/23  01:00:00,9.72944549886,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  02:00:00,9.75624707326,0.0,0.0,0.0,0.618613109274,5.0,3.5931450131,0.0,3.0011,0.592045013101
 08/23  03:00:00,9.76208836152,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/23  04:00:00,9.90724172797,0.0,0.0,0.0,0.618613109274,5.0,3.59315095957,0.0,3.0011,0.592050959567
 08/23  05:00:00,13.8803445169,2.19188088525,0.0,0.0,1.85583932782,5.577,12.0381506922,7.51650069216,4.50165,0.02
 08/23  06:00:00,26.4545116444,2.19188088525,0.0,0.0,3.71167865564,18.077,19.0940039121,4.42398831811,13.50495,1.16506559399
 08/23  07:00:00,25.8131032166,2.19188088525,0.0,0.0,3.71167865564,18.077,26.2171528397,0.595997669554,21.0077,4.61345517018
 08/23  08:00:00,20.8536776535,2.19188088525,0.0,0.0,3.71167865564,13.077,19.04373562,0.0,15.0055,4.03823561998
 08/23  09:00:00,20.8952138221,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4676047535,0.0,15.0055,3.46210475354
 08/23  10:00:00,25.9351725847,2.19188088525,0.0,0.0,3.71167865564,18.077,35.8998649866,0.0,33.0121,2.88776498664
 08/23  11:00:00,28.0655773697,2.19188088525,0.96376738474,0.0,3.71167865564,18.077,43.9767805635,0.0,40.51485,3.46193056351
 08/23  12:00:00,28.2643919313,2.19188088525,1.94082277999,0.0,3.71167865564,18.077,38.9005133898,0.0,36.0132,2.8873133898
 08/23  13:00:00,28.4840049478,2.19188088525,2.41385408764,0.0,3.71167865564,18.077,34.3980591871,0.0,31.51155,2.88650918712
 08/23  14:00:00,22.9566269891,2.19188088525,1.88098907274,0.0,3.71167865564,13.077,23.3201331198,0.0,21.0077,2.31243311979
 08/23  15:00:00,22.6987927735,2.19188088525,1.62331541661,0.0,3.71167865564,13.077,21.8195855855,0.0,19.50715,2.3124355855
 08/23  16:00:00,22.3527184971,2.19188088525,1.30744383015,0.0,3.71167865564,13.077,24.8208452953,0.0,22.50825,2.31259529532
