Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/23  17:00:00,27.3167142397,2.19188088525,1.36039767419,0.0,3.71167865564,18.077,28.9701414602,0.0,25.50935,3.46079146021
 08/23  18:00:00,27.1986741227,2.19188088525,1.25139052645,0.0,3.71167865564,18.077,29.547545759,0.0,25.50935,4.03819575902
 08/23  19:00:00,27.3299677582,2.19188088525,1.20993304173,0.0,3.71167865564,18.077,29.5485350495,0.0,25.50935,4.0391850495
 08/23  20:00:00,24.4583710218,2.19188088525,0.827590776937,0.0,3.71167865564,13.077,26.5454142837,0.0,22.50825,4.03716428372
 08/23  21:00:00,24.207096739,2.19188088525,0.66801124407,0.0,3.71167865564,13.077,25.0455399188,0.0,21.0077,4.03783991882
 08/23  22:00:00,23.8058766145,2.19188088525,0.393482479814,0.0,3.71167865564,13.077,21.4675466359,0.0,18.0066,3.46094663585
 08/23  23:00:00,24.5425883422,2.19188088525,0.0,0.0,3.71167865564,13.077,4.73932671594,0.0,3.0011,1.73822671594
 08/23  24:00:00,14.127587971,2.19188088525,0.0,0.0,1.85583932782,5.577,4.77351309245,0.0342844799107,3.0011,1.73812861254
 08/24  01:00:00,9.8485732428,0.0,0.0,0.0,0.618613109274,5.0,3.59318162049,0.0,3.0011,0.592081620489
 08/24  02:00:00,9.87798104847,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  03:00:00,9.89338905844,0.0,0.0,0.0,0.618613109274,5.0,3.59318752883,0.0,3.0011,0.592087528825
 08/24  04:00:00,10.0802493268,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/24  05:00:00,14.1112128881,2.19188088525,0.0,0.0,1.85583932782,5.577,5.12468945153,0.030946045625,4.50165,0.592093405903
 08/24  06:00:00,27.3666402224,2.19188088525,0.659207303062,0.0,3.71167865564,18.077,14.6700336065,0.0,13.50495,1.16508360646
 08/24  07:00:00,27.4234206436,2.19188088525,1.37926205985,0.0,3.71167865564,18.077,25.6214970986,0.0,21.0077,4.61379709862
 08/24  08:00:00,22.7009436625,2.19188088525,1.63408362191,0.0,3.71167865564,13.077,19.044365819,0.0,15.0055,4.03886581899
 08/24  09:00:00,23.3124703192,2.19188088525,2.20961158167,0.0,3.71167865564,13.077,18.467975286,0.0,15.0055,3.46247528604
 08/24  10:00:00,30.1949259115,2.19188088525,4.06586849917,0.0,3.71167865564,18.077,35.8999487535,0.0,33.0121,2.88784875351
 08/24  11:00:00,33.4135847364,2.19188088525,6.16073383016,0.0,3.71167865564,18.077,43.9771853389,0.0,40.51485,3.46233533893
 08/24  12:00:00,34.0840329996,2.19188088525,7.58923451869,0.0,3.71167865564,18.077,38.9009783708,0.0,36.0132,2.88777837078
 08/24  13:00:00,33.5736489656,2.19188088525,7.40744713475,0.0,3.71167865564,18.077,34.397845765,0.0,31.51155,2.88629576501
 08/24  14:00:00,26.7157930123,2.19188088525,5.55425780087,0.0,3.71167865564,13.077,23.3195553606,0.0,21.0077,2.31185536064
 08/24  15:00:00,26.2402195905,2.19188088525,5.07898559473,0.0,3.71167865564,13.077,21.8197347167,0.0,19.50715,2.31258471666
 08/24  16:00:00,26.5003273292,2.19188088525,5.36433893495,0.0,3.71167865564,13.077,24.8208390112,0.0,22.50825,2.31258901119
 08/24  17:00:00,32.5784267096,2.19188088525,6.49094816963,0.0,3.71167865564,18.077,28.3970503815,0.0,25.50935,2.88770038154
 08/24  18:00:00,32.5083775444,2.19188088525,6.42545467983,0.0,3.71167865564,18.077,29.5479685122,0.0,25.50935,4.03861851219
 08/24  19:00:00,31.7448873474,2.19188088525,5.48963429948,0.0,3.71167865564,18.077,30.1237599257,0.0,25.50935,4.61440992575
 08/24  20:00:00,27.2815944256,2.19188088525,3.53834026876,0.0,3.71167865564,13.077,26.5456428559,0.0,22.50825,4.03739285589
 08/24  21:00:00,25.7143714952,2.19188088525,2.09930719794,0.0,3.71167865564,13.077,25.0459657356,0.0,21.0077,4.03826573564
 08/24  22:00:00,24.4767276642,2.19188088525,1.03116049663,0.0,3.71167865564,13.077,21.4684489034,0.0,18.0066,3.46184890336
 08/24  23:00:00,24.8130975681,2.19188088525,0.247669751683,0.0,3.71167865564,13.077,4.73987822994,0.0,3.0011,1.73877822994
 08/24  24:00:00,14.1328342662,2.19188088525,0.0,0.0,1.85583932782,5.577,4.7905049506,0.051157461099,3.0011,1.7382474895
 08/25  01:00:00,9.83223987187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  02:00:00,9.85898863621,0.0,0.0,0.0,0.618613109274,5.0,3.59318156341,0.0,3.0011,0.592081563411
 08/25  03:00:00,9.86012377551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/25  04:00:00,10.596604132,0.0,0.0,0.0,0.618613109274,5.0,3.59318745173,0.0,3.0011,0.592087451728
 08/25  05:00:00,14.5942881644,2.19188088525,0.0,0.0,1.85583932782,5.577,4.79458766393,0.272937663925,4.50165,0.02
 08/25  06:00:00,27.4902333115,2.19188088525,0.0107269424895,0.0,3.71167865564,18.077,15.2426245861,0.0,13.50495,1.7376745861
 08/25  07:00:00,25.9437103009,2.19188088525,0.0113038724731,0.0,3.71167865564,18.077,25.0477039653,0.0,21.0077,4.04000396531
 08/25  08:00:00,20.9934428634,2.19188088525,0.0164815389641,0.0,3.71167865564,13.077,19.0440745231,0.0,15.0055,4.0385745231
 08/25  09:00:00,22.0083890286,2.19188088525,0.976035045915,0.0,3.71167865564,13.077,18.4678464381,0.0,15.0055,3.4623464381
 08/25  10:00:00,28.9910853539,2.19188088525,2.91191535571,0.0,3.71167865564,18.077,36.4735016923,0.0,33.0121,3.46140169231
 08/25  11:00:00,32.6685648481,2.19188088525,5.46621540561,0.0,3.71167865564,18.077,43.4034030486,0.0,40.51485,2.88855304859
 08/25  12:00:00,33.4892808704,2.19188088525,7.05970354356,0.0,3.71167865564,18.077,39.4743850254,0.0,36.0132,3.46118502541
 08/25  13:00:00,33.6018844952,2.19188088525,7.47328987823,0.0,3.71167865564,18.077,33.8245964021,0.0,31.51155,2.31304640209
 08/25  14:00:00,27.2285934695,2.19188088525,6.09477471071,0.0,3.71167865564,13.077,23.8935609968,0.0,21.0077,2.88586099675
 08/25  15:00:00,26.5275806452,2.19188088525,5.39343798175,0.0,3.71167865564,13.077,21.819450787,0.0,19.50715,2.31230078701
 08/25  16:00:00,26.3323354651,2.19188088525,5.19842138527,0.0,3.71167865564,13.077,24.8207961976,0.0,22.50825,2.31254619757
 08/25  17:00:00,32.6606294646,2.19188088525,6.52685949677,0.0,3.71167865564,18.077,28.3969734029,0.0,25.50935,2.88762340291
 08/25  18:00:00,32.6050044345,2.19188088525,6.47962341321,0.0,3.71167865564,18.077,29.5471387773,0.0,25.50935,4.03778877727
 08/25  19:00:00,31.7291059421,2.19188088525,5.66184261378,0.0,3.71167865564,18.077,30.1228410866,0.0,25.50935,4.6134910866
 08/25  20:00:00,27.4021418148,2.19188088525,3.82679653671,0.0,3.71167865564,13.077,25.9711430152,0.0,22.50825,3.46289301517
 08/25  21:00:00,26.1263437855,2.19188088525,2.62935802077,0.0,3.71167865564,13.077,25.0453050577,0.0,21.0077,4.03760505772
 08/25  22:00:00,24.5963154138,2.19188088525,1.14191452493,0.0,3.71167865564,13.077,21.4684337505,0.0,18.0066,3.46183375046
 08/25  23:00:00,24.8919524194,2.19188088525,0.315240589032,0.0,3.71167865564,13.077,5.31262305606,0.0,3.0011,2.31152305606
 08/25  24:00:00,14.1669044783,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76519587165,0.0259699698887,3.0011,1.73812590176
 08/26  01:00:00,9.86609554463,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  02:00:00,9.88191101163,0.0,0.0,0.0,0.618613109274,5.0,3.5931961843,0.0,3.0011,0.592096184303
 08/26  03:00:00,9.88868573141,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/26  04:00:00,10.0474851042,0.0,0.0,0.0,0.618613109274,5.0,3.59315034598,0.0,3.0011,0.592050345984
 08/26  05:00:00,14.0635294456,2.19188088525,0.019451074994,0.0,1.85583932782,5.577,4.67009220638,0.148442206375,4.50165,0.02
 08/26  06:00:00,27.2792320673,2.19188088525,0.00847883418111,0.0,3.71167865564,18.077,14.6700380004,0.0,13.50495,1.16508800041
 08/26  07:00:00,26.5698759322,2.19188088525,0.566258431388,0.0,3.71167865564,18.077,22.7454579811,0.0,21.0077,1.73775798114
 08/26  08:00:00,22.3059749468,2.19188088525,1.25955761233,0.0,3.71167865564,13.077,16.1707843659,0.0,15.0055,1.16528436587
 08/26  09:00:00,23.1878501776,2.19188088525,2.10647663768,0.0,3.71167865564,13.077,18.4690979129,0.0,15.0055,3.46359791286
 08/26  10:00:00,29.7670754411,2.19188088525,3.65715401216,0.0,3.71167865564,18.077,36.4743948009,0.0,33.0121,3.46229480085
 08/26  11:00:00,33.0039103774,2.19188088525,5.77496097953,0.0,3.71167865564,18.077,44.552079723,0.0,40.51485,4.037229723
 08/26  12:00:00,32.9384133825,2.19188088525,6.48455759523,0.0,3.71167865564,18.077,39.4766189921,0.0,36.0132,3.46341899211
 08/26  13:00:00,32.5539157426,2.19188088525,6.41376501521,0.0,3.71167865564,18.077,34.9732885054,0.0,31.51155,3.46173850537
 08/26  14:00:00,27.0020216875,2.19188088525,5.84914099992,0.0,3.71167865564,13.077,23.8951149221,0.0,21.0077,2.88741492209
 08/26  15:00:00,26.9913541319,2.19188088525,5.83360366942,0.0,3.71167865564,13.077,22.967832692,0.0,19.50715,3.46068269195
 08/26  16:00:00,26.8369925509,2.19188088525,5.67933322284,0.0,3.71167865564,13.077,24.8216259935,0.0,22.50825,2.31337599348
 08/26  17:00:00,32.2918974672,2.19188088525,6.16046103904,0.0,3.71167865564,18.077,28.970694181,0.0,25.50935,3.46134418098
 08/26  18:00:00,32.5656876346,2.19188088525,6.47863271114,0.0,3.71167865564,18.077,29.5482005934,0.0,25.50935,4.03885059344
 08/26  19:00:00,33.0660987587,2.19188088525,6.15808665928,0.0,3.71167865564,18.077,29.5478443727,0.0,25.50935,4.0384943727
 08/26  20:00:00,28.6334301819,2.19188088525,4.85548822416,0.0,3.71167865564,13.077,25.9716110401,0.0,22.50825,3.46336104014
 08/26  21:00:00,26.4720989723,2.19188088525,2.83406972881,0.0,3.71167865564,13.077,25.6199734406,0.0,21.0077,4.61227344063
 08/26  22:00:00,24.2610447502,2.19188088525,0.822182727538,0.0,3.71167865564,13.077,20.8940380926,0.0,18.0066,2.88743809258
 08/26  23:00:00,24.4996664176,2.19188088525,0.0,0.0,3.71167865564,13.077,5.38166464368,0.0681638501058,3.0011,2.31240079357
 08/26  24:00:00,14.0046761805,2.19188088525,0.0,0.0,1.85583932782,5.577,7.51786534285,2.77838292809,3.0011,1.73838241476
 08/27  01:00:00,9.69663016422,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  02:00:00,9.6929529607,0.0,0.0,0.0,0.618613109274,5.0,3.59319143407,0.0,3.0011,0.592091434071
 08/27  03:00:00,9.65946457431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/27  04:00:00,9.77464708083,0.0,0.0,0.0,0.618613109274,5.0,3.59318011466,0.0,3.0011,0.592080114659
 08/27  05:00:00,13.7187543965,2.19188088525,0.0,0.0,1.85583932782,5.577,51.6548734462,47.1332234462,4.50165,0.02
 08/27  06:00:00,26.9016248867,2.19188088525,0.0,0.0,3.71167865564,18.077,67.2991896286,52.6289900097,13.50495,1.16524961886
 08/27  07:00:00,25.5913433875,2.19188088525,0.0,0.0,3.71167865564,18.077,76.8439847072,54.0984645334,21.0077,1.73782017383
 08/27  08:00:00,20.5862110422,2.19188088525,0.0,0.0,3.71167865564,13.077,72.6341748805,56.4634528791,15.0055,1.16522200132
 08/27  09:00:00,20.5910852635,2.19188088525,0.0,0.0,3.71167865564,13.077,74.8923701134,58.7215925682,15.0055,1.16527754521
 08/27  10:00:00,25.5970363568,2.19188088525,0.0,0.0,3.71167865564,18.077,90.0331163461,52.9835815734,33.0121,4.03743477268
 08/27  11:00:00,26.7692973973,2.19188088525,0.0,0.0,3.71167865564,18.077,86.6640875139,42.6859860254,40.51485,3.46325148851
 08/27  12:00:00,25.8411231768,2.19188088525,0.0,0.0,3.71167865564,18.077,72.8592791813,33.9584444366,36.0132,2.88763474472
 08/27  13:00:00,25.6553544473,2.19188088525,0.0,0.0,3.71167865564,18.077,59.297793708,24.3247955086,31.51155,3.46144819943
 08/27  14:00:00,20.690435095,2.19188088525,0.0,0.0,3.71167865564,13.077,42.0476493453,18.7275962773,21.0077,2.31235306802
 08/27  15:00:00,20.7103562559,2.19188088525,0.0,0.0,3.71167865564,13.077,33.1424809972,11.3235312843,19.50715,2.31179971286
 08/27  16:00:00,20.6704650662,2.19188088525,0.0,0.0,3.71167865564,13.077,29.949885692,5.1296626329,22.50825,2.31197305908
 08/27  17:00:00,25.721014154,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5737010622,1.17722563256,25.50935,2.88712542969
 08/27  18:00:00,25.8288513816,2.19188088525,0.0341199919253,0.0,3.71167865564,18.077,29.5462250976,0.0,25.50935,4.0368750976
 08/27  19:00:00,26.6631825102,2.19188088525,0.0,0.0,3.71167865564,18.077,28.9722140603,0.0,25.50935,3.46286406029
 08/27  20:00:00,23.9111786107,2.19188088525,0.305980546492,0.0,3.71167865564,13.077,25.9688924549,0.0,22.50825,3.46064245489
 08/27  21:00:00,24.8005944841,2.19188088525,1.22620394048,0.0,3.71167865564,13.077,24.4703775657,0.0,21.0077,3.46267756572
 08/27  22:00:00,24.8207716922,2.19188088525,1.35212409326,0.0,3.71167865564,13.077,20.8932597992,0.0,18.0066,2.88665979915
 08/27  23:00:00,25.4958786966,2.19188088525,0.894125784335,0.0,3.71167865564,13.077,4.73925050318,0.0,3.0011,1.73815050318
 08/27  24:00:00,14.1921764048,2.19188088525,0.0,0.0,1.85583932782,5.577,5.31265991729,0.0,3.0011,2.31155991729
 08/28  01:00:00,9.87215022612,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  02:00:00,9.88283802228,0.0,0.0,0.0,0.618613109274,5.0,3.59315803631,0.0,3.0011,0.592058036312
 08/28  03:00:00,9.88633199492,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/28  04:00:00,10.0552592196,0.0,0.0,0.0,0.618613109274,5.0,3.59316396203,0.0,3.0011,0.592063962025
 08/28  05:00:00,14.0784762751,2.19188088525,0.0,0.0,1.85583932782,5.577,4.58169458423,0.0600445842264,4.50165,0.02
 08/28  06:00:00,27.3127449618,2.19188088525,0.0117555176298,0.0,3.71167865564,18.077,14.6701490805,0.0,13.50495,1.16519908051
 08/28  07:00:00,26.7836084377,2.19188088525,0.771354697259,0.0,3.71167865564,18.077,25.6218844438,0.0,21.0077,4.61418444377
 08/28  08:00:00,21.8426871343,2.19188088525,0.818263972734,0.0,3.71167865564,13.077,19.0439464867,0.0,15.0055,4.03844648671
 08/28  09:00:00,22.0448731022,2.19188088525,1.00178979245,0.0,3.71167865564,13.077,18.4677752233,0.0,15.0055,3.46227522334
 08/28  10:00:00,27.4721705972,2.19188088525,1.42371339374,0.0,3.71167865564,18.077,35.899890447,0.0,33.0121,2.88779044702
 08/28  11:00:00,29.5976338572,2.19188088525,2.43639659715,0.0,3.71167865564,18.077,43.9773443061,0.0,40.51485,3.46249430605
 08/28  12:00:00,29.8222867389,2.19188088525,3.46210200423,0.0,3.71167865564,18.077,39.4742631118,0.0,36.0132,3.46106311179
 08/28  13:00:00,30.1340016043,2.19188088525,4.06072480441,0.0,3.71167865564,18.077,33.8247561445,0.0,31.51155,2.31320614455
 08/28  14:00:00,24.6100490386,2.19188088525,3.52266233801,0.0,3.71167865564,13.077,23.3203921313,0.0,21.0077,2.31269213134
 08/28  15:00:00,24.8845569822,2.19188088525,3.78284085831,0.0,3.71167865564,13.077,22.3928566415,0.0,19.50715,2.88570664153
 08/28  16:00:00,25.4642407009,2.19188088525,4.35693868324,0.0,3.71167865564,13.077,24.820772582,0.0,22.50825,2.31252258196
 08/28  17:00:00,32.054117235,2.19188088525,5.94656779556,0.0,3.71167865564,18.077,28.3968122842,0.0,25.50935,2.88746228423
 08/28  18:00:00,31.8233021655,2.19188088525,5.73675761482,0.0,3.71167865564,18.077,29.5478379281,0.0,25.50935,4.03848792813
 08/28  19:00:00,32.7002508163,2.19188088525,5.8182783347,0.0,3.71167865564,18.077,30.1237081978,0.0,25.50935,4.61435819783
 08/28  20:00:00,28.4094093654,2.19188088525,4.64640181936,0.0,3.71167865564,13.077,25.9716013189,0.0,22.50825,3.46335131887
 08/28  21:00:00,26.5239675487,2.19188088525,2.87548876699,0.0,3.71167865564,13.077,25.0451165749,0.0,21.0077,4.03741657494
 08/28  22:00:00,24.9413076183,2.19188088525,1.46767869549,0.0,3.71167865564,13.077,21.468294288,0.0,18.0066,3.46169428801
 08/28  23:00:00,25.0270760862,2.19188088525,0.460770337986,0.0,3.71167865564,13.077,5.31294705866,0.0,3.0011,2.31184705866
 08/28  24:00:00,14.1092044166,2.19188088525,0.0,0.0,1.85583932782,5.577,4.83918359443,0.0998187315904,3.0011,1.73826486284
 08/29  01:00:00,9.80304182475,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  02:00:00,9.81792838143,0.0,0.0,0.0,0.618613109274,5.0,3.59317686723,0.0,3.0011,0.592076867232
 08/29  03:00:00,9.80496782131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  04:00:00,10.494585317,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/29  05:00:00,14.4599901343,2.19188088525,0.0,0.0,1.85583932782,5.577,10.3219966764,5.2282509957,4.50165,0.592095680722
 08/29  06:00:00,27.3603045776,2.19188088525,0.0,0.0,3.71167865564,18.077,17.4021866384,2.73212012841,13.50495,1.16511650996
 08/29  07:00:00,25.8406025203,2.19188088525,0.0,0.0,3.71167865564,18.077,25.6214974106,0.0,21.0077,4.61379741057
 08/29  08:00:00,20.9023225732,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0441724938,0.0,15.0055,4.03867249382
 08/29  09:00:00,20.9509053732,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4680127395,0.0,15.0055,3.46251273946
 08/29  10:00:00,26.4075267243,2.19188088525,0.428548618053,0.0,3.71167865564,18.077,35.8998972049,0.0,33.0121,2.88779720492
 08/29  11:00:00,28.3103954665,2.19188088525,1.20657495794,0.0,3.71167865564,18.077,43.9771996441,0.0,40.51485,3.46234964406
 08/29  12:00:00,28.1964679126,2.19188088525,1.88751619259,0.0,3.71167865564,18.077,38.9005755342,0.0,36.0132,2.88737553416
 08/29  13:00:00,28.3821595194,2.19188088525,2.31847898111,0.0,3.71167865564,18.077,34.3977817317,0.0,31.51155,2.88623173168
 08/29  14:00:00,23.0433873329,2.19188088525,1.96452191075,0.0,3.71167865564,13.077,23.3201025525,0.0,21.0077,2.31240255254
 08/29  15:00:00,22.8759965028,2.19188088525,1.79538760074,0.0,3.71167865564,13.077,21.8197316337,0.0,19.50715,2.31258163374
 08/29  16:00:00,22.8653552904,2.19188088525,1.87067235455,0.0,3.71167865564,13.077,24.8210086158,0.0,22.50825,2.3127586158
 08/29  17:00:00,28.6063515886,2.19188088525,2.6079067025,0.0,3.71167865564,18.077,28.970891016,0.0,25.50935,3.46154101603
 08/29  18:00:00,28.3925400293,2.19188088525,2.40068125431,0.0,3.71167865564,18.077,29.5478666802,0.0,25.50935,4.03851668021
 08/29  19:00:00,28.0181974145,2.19188088525,1.42203839489,0.0,3.71167865564,18.077,30.123411693,0.0,25.50935,4.61406169295
 08/29  20:00:00,24.0579764088,2.19188088525,0.613416361685,0.0,3.71167865564,13.077,25.9715386503,0.0,22.50825,3.46328865028
 08/29  21:00:00,23.4957834072,2.19188088525,0.127789021798,0.0,3.71167865564,13.077,25.0459476492,0.0,21.0077,4.03824764923
 08/29  22:00:00,23.3532827807,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4686255222,0.0,18.0066,3.4620255222
 08/29  23:00:00,24.507463299,2.19188088525,0.0,0.0,3.71167865564,13.077,5.31229426602,0.0,3.0011,2.31119426602
 08/29  24:00:00,14.0844787478,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76529294963,0.0258545948414,3.0011,1.73833835478
 08/30  01:00:00,9.79556685548,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  02:00:00,9.8250003644,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  03:00:00,9.82770542863,0.0,0.0,0.0,0.618613109274,5.0,3.59317015651,0.0,3.0011,0.592070156505
 08/30  04:00:00,10.0009806443,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/30  05:00:00,14.0283635669,2.19188088525,0.00989270360383,0.0,1.85583932782,5.577,5.20147642675,0.107750365571,4.50165,0.592076061178
 08/30  06:00:00,27.263113509,2.19188088525,0.00574547462008,0.0,3.71167865564,18.077,14.6700835365,0.0,13.50495,1.16513353655
 08/30  07:00:00,26.3962786895,2.19188088525,0.422838818612,0.0,3.71167865564,18.077,25.6215337058,0.0,21.0077,4.61383370578
 08/30  08:00:00,21.620708282,2.19188088525,0.620753701646,0.0,3.71167865564,13.077,19.0440048322,0.0,15.0055,4.03850483225
 08/30  09:00:00,21.9376089417,2.19188088525,0.903668854865,0.0,3.71167865564,13.077,18.4677878084,0.0,15.0055,3.46228780842
 08/30  10:00:00,27.4876739072,2.19188088525,1.43592510636,0.0,3.71167865564,18.077,35.8997793448,0.0,33.0121,2.8876793448
 08/30  11:00:00,30.2157029988,2.19188088525,3.03349467313,0.0,3.71167865564,18.077,43.9772187536,0.0,40.51485,3.46236875365
 08/30  12:00:00,31.8404469859,2.19188088525,5.42182135822,0.0,3.71167865564,18.077,38.900855807,0.0,36.0132,2.88765580696
 08/30  13:00:00,32.1895206428,2.19188088525,6.07090153204,0.0,3.71167865564,18.077,34.3982894388,0.0,31.51155,2.8867394388
 08/30  14:00:00,27.0007452738,2.19188088525,5.86485941542,0.0,3.71167865564,13.077,23.3199192127,0.0,21.0077,2.31221921273
 08/30  15:00:00,27.3152307118,2.19188088525,6.16860040362,0.0,3.71167865564,13.077,21.8195522132,0.0,19.50715,2.31240221319
 08/30  16:00:00,27.8389527032,2.19188088525,6.69122303602,0.0,3.71167865564,13.077,24.820836237,0.0,22.50825,2.31258623699
 08/30  17:00:00,34.3616560481,2.19188088525,8.21910370643,0.0,3.71167865564,18.077,28.970488241,0.0,25.50935,3.46113824098
 08/30  18:00:00,34.8121256885,2.19188088525,8.71100267355,0.0,3.71167865564,18.077,29.5480806496,0.0,25.50935,4.03873064957
 08/30  19:00:00,35.3399016394,2.19188088525,8.413912224,0.0,3.71167865564,18.077,30.1231210387,0.0,25.50935,4.61377103871
 08/30  20:00:00,31.0145557975,2.19188088525,7.20874542039,0.0,3.71167865564,13.077,25.9716480831,0.0,22.50825,3.46339808314
 08/30  21:00:00,30.1301279182,2.19188088525,6.4327685092,0.0,3.71167865564,13.077,25.0452909333,0.0,21.0077,4.03759093325
 08/30  22:00:00,29.1103532873,2.19188088525,5.55583525467,0.0,3.71167865564,13.077,21.4682096547,0.0,18.0066,3.4616096547
 08/30  23:00:00,29.3161283423,2.19188088525,4.60877374853,0.0,3.71167865564,13.077,5.31217103836,0.0,3.0011,2.31107103836
 08/30  24:00:00,17.1363018502,2.19188088525,2.79360241539,0.0,1.85583932782,5.577,4.16650576758,0.0,3.0011,1.16540576758
 08/31  01:00:00,10.0052237724,0.0,0.0,0.0,0.618613109274,5.0,3.59319525776,0.0,3.0011,0.592095257761
 08/31  02:00:00,10.0183237187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  03:00:00,10.0155057975,0.0,0.0,0.0,0.618613109274,5.0,3.59319379192,0.0,3.0011,0.592093791922
 08/31  04:00:00,10.2142464067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 08/31  05:00:00,16.617197382,2.19188088525,2.35653541836,0.0,1.85583932782,5.577,5.09369793956,0.0,4.50165,0.592047939563
 08/31  06:00:00,30.3652846569,2.19188088525,2.90777025904,0.0,3.71167865564,18.077,14.6701600376,0.0,13.50495,1.16521003761
 08/31  07:00:00,29.6796037034,2.19188088525,3.58053443871,0.0,3.71167865564,18.077,25.6214797609,0.0,21.0077,4.61377976087
 08/31  08:00:00,24.5174357329,2.19188088525,3.41488938043,0.0,3.71167865564,13.077,19.0439775993,0.0,15.0055,4.03847759935
 08/31  09:00:00,25.1656513968,2.19188088525,4.04954615112,0.0,3.71167865564,13.077,18.4678667593,0.0,15.0055,3.46236675928
 08/31  10:00:00,32.6605810461,2.19188088525,6.52217533961,0.0,3.71167865564,18.077,35.8998134222,0.0,33.0121,2.88771342218
 08/31  11:00:00,35.5420826957,2.19188088525,8.29842498384,0.0,3.71167865564,18.077,43.9765934501,0.0,40.51485,3.46174345009
 08/31  12:00:00,34.6789301736,2.19188088525,8.22598565732,0.0,3.71167865564,18.077,38.9003037425,0.0,36.0132,2.88710374251
 08/31  13:00:00,31.8287809389,2.19188088525,5.73546432853,0.0,3.71167865564,18.077,34.3978512583,0.0,31.51155,2.88630125826
 08/31  14:00:00,23.6501342542,2.19188088525,2.58135065002,0.0,3.71167865564,13.077,23.3203481368,0.0,21.0077,2.31264813683
 08/31  15:00:00,22.6868243866,2.19188088525,1.63281609639,0.0,3.71167865564,13.077,21.8196650261,0.0,19.50715,2.31251502606
 08/31  16:00:00,22.5114770123,2.19188088525,1.46333007971,0.0,3.71167865564,13.077,24.820793151,0.0,22.50825,2.31254315103
 08/31  17:00:00,27.9274913937,2.19188088525,1.88763250988,0.0,3.71167865564,18.077,28.9704341646,0.0,25.50935,3.46108416464
 08/31  18:00:00,27.593520882,2.19188088525,1.56780418543,0.0,3.71167865564,18.077,29.5477518931,0.0,25.50935,4.03840189311
 08/31  19:00:00,28.1012573329,2.19188088525,1.33032393518,0.0,3.71167865564,18.077,30.1230855975,0.0,25.50935,4.61373559746
 08/31  20:00:00,24.596046838,2.19188088525,0.964066051033,0.0,3.71167865564,13.077,25.9715720062,0.0,22.50825,3.46332200619
 08/31  21:00:00,24.3511492044,2.19188088525,0.809382025301,0.0,3.71167865564,13.077,25.0454326469,0.0,21.0077,4.03773264688
 08/31  22:00:00,24.0629623197,2.19188088525,0.642190132486,0.0,3.71167865564,13.077,21.4678704083,0.0,18.0066,3.4612704083
 08/31  23:00:00,25.1190550529,2.19188088525,0.539657925716,0.0,3.71167865564,13.077,5.31218317225,0.0,3.0011,2.31108317225
 08/31  24:00:00,14.1853405138,2.19188088525,0.0,0.0,1.85583932782,5.577,4.16651315175,0.0,3.0011,1.16541315175
 09/01  01:00:00,9.89114117837,0.0,0.0,0.0,0.618613109274,5.0,3.59319146848,0.0,3.0011,0.592091468479
 09/01  02:00:00,9.91108923744,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  03:00:00,9.9221186344,0.0,0.0,0.0,0.618613109274,5.0,3.59314563964,0.0,3.0011,0.592045639638
 09/01  04:00:00,10.7541356786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/01  05:00:00,14.7856739017,2.19188088525,0.0151879705723,0.0,1.85583932782,5.577,5.09370158353,0.0,4.50165,0.592051583529
 09/01  06:00:00,28.2449843002,2.19188088525,0.607274739187,0.0,3.71167865564,18.077,14.6701690306,0.0,13.50495,1.16521903059
 09/01  07:00:00,27.3098187226,2.19188088525,1.26996739218,0.0,3.71167865564,18.077,25.6209570149,0.0,21.0077,4.61325701492
 09/01  08:00:00,22.4407207845,2.19188088525,1.38570702506,0.0,3.71167865564,13.077,19.0440758436,0.0,15.0055,4.03857584357
 09/01  09:00:00,22.7123099441,2.19188088525,1.64061555936,0.0,3.71167865564,13.077,18.4678920529,0.0,15.0055,3.46239205291
 09/01  10:00:00,28.2913782407,2.19188088525,2.20496321504,0.0,3.71167865564,18.077,35.9000028668,0.0,33.0121,2.88790286682
 09/01  11:00:00,31.7298754301,2.19188088525,4.51582951589,0.0,3.71167865564,18.077,43.9773395499,0.0,40.51485,3.46248954992
 09/01  12:00:00,33.6415447161,2.19188088525,7.18367370027,0.0,3.71167865564,18.077,38.900981831,0.0,36.0132,2.88778183102
 09/01  13:00:00,34.0827904079,2.19188088525,7.92760665999,0.0,3.71167865564,18.077,34.3979349925,0.0,31.51155,2.88638499246
 09/01  14:00:00,28.3377050983,2.19188088525,7.16977470894,0.0,3.71167865564,13.077,23.3199406531,0.0,21.0077,2.31224065309
 09/01  15:00:00,28.1400853655,2.19188088525,6.96663938835,0.0,3.71167865564,13.077,21.8195846635,0.0,19.50715,2.31243466355
 09/01  16:00:00,27.1767838949,2.19188088525,6.02027190636,0.0,3.71167865564,13.077,24.8208786452,0.0,22.50825,2.31262864521
 09/01  17:00:00,32.2193957769,2.19188088525,6.08141988481,0.0,3.71167865564,18.077,28.9707573944,0.0,25.50935,3.46140739437
 09/01  18:00:00,29.939861544,2.19188088525,3.89286608701,0.0,3.71167865564,18.077,29.5479074265,0.0,25.50935,4.03855742651
 09/01  19:00:00,29.1509736317,2.19188088525,2.50065913798,0.0,3.71167865564,18.077,30.1224267968,0.0,25.50935,4.6130767968
 09/01  20:00:00,25.6231433748,2.19188088525,2.08423068673,0.0,3.71167865564,13.077,25.9711792403,0.0,22.50825,3.46292924032
 09/01  21:00:00,25.4113795037,2.19188088525,1.92817378921,0.0,3.71167865564,13.077,25.045681331,0.0,21.0077,4.03798133101
 09/01  22:00:00,24.5967612108,2.19188088525,1.1377809575,0.0,3.71167865564,13.077,21.4682046293,0.0,18.0066,3.46160462928
 09/01  23:00:00,24.7826118014,2.19188088525,0.212894843788,0.0,3.71167865564,13.077,5.31294563227,0.0,3.0011,2.31184563227
 09/01  24:00:00,14.1498035792,2.19188088525,0.0,0.0,1.85583932782,5.577,4.7622082351,0.0230759860753,3.0011,1.73803224902
 09/02  01:00:00,9.8532702471,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  02:00:00,9.87472276162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  03:00:00,9.88379141052,0.0,0.0,0.0,0.618613109274,5.0,3.5931805243,0.0,3.0011,0.592080524302
 09/02  04:00:00,10.0572436939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/02  05:00:00,14.0652417324,2.19188088525,0.0,0.0,1.85583932782,5.577,5.16818529205,0.0744488795352,4.50165,0.592086412513
 09/02  06:00:00,27.2872354593,2.19188088525,0.0110140620386,0.0,3.71167865564,18.077,14.6701088653,0.0,13.50495,1.16515886529
 09/02  07:00:00,26.1566816334,2.19188088525,0.168170878661,0.0,3.71167865564,18.077,22.1728542911,0.0,21.0077,1.16515429112
 09/02  08:00:00,21.7197333087,2.19188088525,0.69403320016,0.0,3.71167865564,13.077,16.7434610835,0.0,15.0055,1.73796108346
 09/02  09:00:00,22.9530869802,2.19188088525,1.87668987691,0.0,3.71167865564,13.077,18.4691670626,0.0,15.0055,3.46366706258
 09/02  10:00:00,28.7230171741,2.19188088525,2.62940393404,0.0,3.71167865564,18.077,36.4744444523,0.0,33.0121,3.46234445227
 09/02  11:00:00,32.1212843644,2.19188088525,4.90723844999,0.0,3.71167865564,18.077,44.5515209303,0.0,40.51485,4.03667093033
 09/02  12:00:00,33.2258284199,2.19188088525,6.77786981692,0.0,3.71167865564,18.077,39.4762488059,0.0,36.0132,3.46304880585
 09/02  13:00:00,32.4827601583,2.19188088525,6.35697742763,0.0,3.71167865564,18.077,34.9733766776,0.0,31.51155,3.4618266776
 09/02  14:00:00,25.6420637287,2.19188088525,4.52205225042,0.0,3.71167865564,13.077,23.8952447331,0.0,21.0077,2.88754473306
 09/02  15:00:00,24.336227643,2.19188088525,3.22663291511,0.0,3.71167865564,13.077,22.9680401288,0.0,19.50715,3.46089012876
 09/02  16:00:00,23.2991450115,2.19188088525,2.20545406987,0.0,3.71167865564,13.077,24.8214431387,0.0,22.50825,2.3131931387
 09/02  17:00:00,28.1358290264,2.19188088525,2.05725913366,0.0,3.71167865564,18.077,28.970912032,0.0,25.50935,3.46156203198
 09/02  18:00:00,27.9087052433,2.19188088525,1.90743840696,0.0,3.71167865564,18.077,29.547979665,0.0,25.50935,4.03862966499
 09/02  19:00:00,28.3233582896,2.19188088525,1.53621564461,0.0,3.71167865564,18.077,29.548026355,0.0,25.50935,4.03867635498
 09/02  20:00:00,24.2875277286,2.19188088525,0.669077539042,0.0,3.71167865564,13.077,26.5456530315,0.0,22.50825,4.0374030315
 09/02  21:00:00,23.9023807793,2.19188088525,0.389994185127,0.0,3.71167865564,13.077,25.0456929476,0.0,21.0077,4.03799294757
 09/02  22:00:00,23.4619559545,2.19188088525,0.0798696203613,0.0,3.71167865564,13.077,20.8941713932,0.0,18.0066,2.88757139324
 09/02  23:00:00,24.5157782328,2.19188088525,0.0,0.0,3.71167865564,13.077,5.313322244,0.0,3.0011,2.312222244
 09/02  24:00:00,14.0809858837,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76596780436,0.0267141553815,3.0011,1.73815364898
 09/03  01:00:00,9.79778424754,0.0,0.0,0.0,0.618613109274,5.0,3.59315468338,0.0,3.0011,0.592054683384
 09/03  02:00:00,9.81396353084,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  03:00:00,9.81437027563,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/03  04:00:00,9.96110993357,0.0,0.0,0.0,0.618613109274,5.0,3.59316061444,0.0,3.0011,0.592060614437
 09/03  05:00:00,13.9369984468,2.19188088525,0.0,0.0,1.85583932782,5.577,8.6598836217,4.1382336217,4.50165,0.02
 09/03  06:00:00,27.1417266242,2.19188088525,0.0,0.0,3.71167865564,18.077,16.6426063051,1.39997899273,13.50495,1.73767731234
 09/03  07:00:00,25.8698562193,2.19188088525,0.00659206439309,0.0,3.71167865564,18.077,22.17297775,0.0,21.0077,1.16527775003
 09/03  08:00:00,20.9061356941,2.19188088525,0.0,0.0,3.71167865564,13.077,16.1708093246,0.0,15.0055,1.16530932458
 09/03  09:00:00,21.1116614078,2.19188088525,0.149733855475,0.0,3.71167865564,13.077,16.1708245623,0.0,15.0055,1.16532456232
 09/03  10:00:00,26.8477088688,2.19188088525,0.837931314298,0.0,3.71167865564,18.077,37.0497157485,0.0,33.0121,4.03761574849
 09/03  11:00:00,28.6856805223,2.19188088525,1.54488114695,0.0,3.71167865564,18.077,44.5520334703,0.0,40.51485,4.03718347029
 09/03  12:00:00,29.0375741313,2.19188088525,2.66921572744,0.0,3.71167865564,18.077,38.9007207586,0.0,36.0132,2.88752075861
 09/03  13:00:00,29.1745264956,2.19188088525,3.07535788011,0.0,3.71167865564,18.077,34.3986205881,0.0,31.51155,2.88707058813
 09/03  14:00:00,23.8033842142,2.19188088525,2.69582625062,0.0,3.71167865564,13.077,23.3201140686,0.0,21.0077,2.31241406857
 09/03  15:00:00,23.8581716611,2.19188088525,2.74537809674,0.0,3.71167865564,13.077,21.8197683897,0.0,19.50715,2.31261838969
 09/03  16:00:00,24.1681779542,2.19188088525,3.12168242876,0.0,3.71167865564,13.077,25.3941461315,0.0,22.50825,2.88589613151
 09/03  17:00:00,29.5308197446,2.19188088525,3.49431608797,0.0,3.71167865564,18.077,28.3972701641,0.0,25.50935,2.88792016414
 09/03  18:00:00,29.3688651911,2.19188088525,3.33881080706,0.0,3.71167865564,18.077,28.9730997889,0.0,25.50935,3.46374978891
 09/03  19:00:00,29.52311825,2.19188088525,2.07917634583,0.0,3.71167865564,18.077,29.5469495063,0.0,25.50935,4.03759950633
 09/03  20:00:00,24.1680838277,2.19188088525,0.553906288589,0.0,3.71167865564,13.077,25.395959837,0.0,22.50825,2.88770983703
 09/03  21:00:00,23.4891479218,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0447353373,0.0,21.0077,4.03703533727
 09/03  22:00:00,23.3617536573,2.19188088525,0.0,0.0,3.71167865564,13.077,20.8941157499,0.0,18.0066,2.88751574991
 09/03  23:00:00,24.485881015,2.19188088525,0.0,0.0,3.71167865564,13.077,4.76782372901,0.028432223241,3.0011,1.73829150577
 09/03  24:00:00,14.0446010063,2.19188088525,0.0,0.0,1.85583932782,5.577,5.81555831455,1.07566582398,3.0011,1.73879249057
 09/04  01:00:00,9.75919427246,0.0,0.0,0.0,0.618613109274,5.0,3.5931921809,0.0,3.0011,0.592092180896
 09/04  02:00:00,9.78364229371,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  03:00:00,9.79365806944,0.0,0.0,0.0,0.618613109274,5.0,3.59314635299,0.0,3.0011,0.592046352989
 09/04  04:00:00,9.9435891788,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/04  05:00:00,13.9286620927,2.19188088525,0.0,0.0,1.85583932782,5.577,10.8510070349,5.75727885148,4.50165,0.592078183466
 09/04  06:00:00,27.1355361775,2.19188088525,0.0,0.0,3.71167865564,18.077,17.6866897236,3.01651418368,13.50495,1.16522553988
 09/04  07:00:00,25.8935349453,2.19188088525,0.00964551274181,0.0,3.71167865564,18.077,22.1729686336,0.0,21.0077,1.16526863357
 09/04  08:00:00,21.0527530945,2.19188088525,0.0778487712231,0.0,3.71167865564,13.077,16.7434327797,0.0,15.0055,1.73793277968
 09/04  09:00:00,21.7885910398,2.19188088525,0.758877762748,0.0,3.71167865564,13.077,16.1708143682,0.0,15.0055,1.16531436822
 09/04  10:00:00,27.5766909045,2.19188088525,1.51186016458,0.0,3.71167865564,18.077,36.4757614109,0.0,33.0121,3.46366141088
 09/04  11:00:00,30.6206536727,2.19188088525,3.40857563692,0.0,3.71167865564,18.077,44.5522710911,0.0,40.51485,4.03742109108
 09/04  12:00:00,31.3707449794,2.19188088525,4.92423755607,0.0,3.71167865564,18.077,38.900724297,0.0,36.0132,2.88752429702
 09/04  13:00:00,31.4803077129,2.19188088525,5.32896197546,0.0,3.71167865564,18.077,34.972486346,0.0,31.51155,3.46093634597
 09/04  14:00:00,25.8975214555,2.19188088525,4.74193957229,0.0,3.71167865564,13.077,23.3190864294,0.0,21.0077,2.31138642942
 09/04  15:00:00,25.6737091795,2.19188088525,4.51808544018,0.0,3.71167865564,13.077,21.8194024298,0.0,19.50715,2.31225242975
 09/04  16:00:00,25.3322890964,2.19188088525,4.22065240881,0.0,3.71167865564,13.077,24.8207983155,0.0,22.50825,2.31254831549
 09/04  17:00:00,30.658939341,2.19188088525,4.58658607321,0.0,3.71167865564,18.077,28.3969150196,0.0,25.50935,2.88756501956
 09/04  18:00:00,30.4879533173,2.19188088525,4.43109312085,0.0,3.71167865564,18.077,29.5465216284,0.0,25.50935,4.03717162843
 09/04  19:00:00,30.8672590503,2.19188088525,3.37900421051,0.0,3.71167865564,18.077,28.973075608,0.0,25.50935,3.46372560797
 09/04  20:00:00,26.0263281254,2.19188088525,2.29683064936,0.0,3.71167865564,13.077,25.9693445774,0.0,22.50825,3.46109457744
 09/04  21:00:00,25.6558131948,2.19188088525,2.02230010843,0.0,3.71167865564,13.077,24.4701445316,0.0,21.0077,3.46244453162
 09/04  22:00:00,25.0115978116,2.19188088525,1.52764118222,0.0,3.71167865564,13.077,21.4671901362,0.0,18.0066,3.46059013618
 09/04  23:00:00,25.6453558164,2.19188088525,1.03729483687,0.0,3.71167865564,13.077,4.16651918867,0.0,3.0011,1.16541918867
 09/04  24:00:00,14.488343756,2.19188088525,0.281005183402,0.0,1.85583932782,5.577,5.31292658046,0.0,3.0011,2.31182658046
 09/05  01:00:00,9.87991428197,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  02:00:00,9.90064456689,0.0,0.0,0.0,0.618613109274,5.0,3.59317130334,0.0,3.0011,0.592071303339
 09/05  03:00:00,9.91295525625,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/05  04:00:00,10.7268983171,0.0,0.0,0.0,0.618613109274,5.0,3.59317720795,0.0,3.0011,0.59207720795
 09/05  05:00:00,14.7409850608,2.19188088525,0.0,0.0,1.85583932782,5.577,4.55958755458,0.0379375545757,4.50165,0.02
 09/05  06:00:00,27.8829884518,2.19188088525,0.280965019315,0.0,3.71167865564,18.077,15.2426147705,0.0,13.50495,1.73766477053
 09/05  07:00:00,26.9006303894,2.19188088525,0.888507964758,0.0,3.71167865564,18.077,25.0471838051,0.0,21.0077,4.03948380508
 09/05  08:00:00,22.1037616727,2.19188088525,1.06984457774,0.0,3.71167865564,13.077,19.0440599006,0.0,15.0055,4.03855990063
 09/05  09:00:00,22.3874835729,2.19188088525,1.32207184777,0.0,3.71167865564,13.077,18.4679068811,0.0,15.0055,3.46240688115
 09/05  10:00:00,28.0539313212,2.19188088525,1.9686500394,0.0,3.71167865564,18.077,36.4735495544,0.0,33.0121,3.46144955436
 09/05  11:00:00,31.266332748,2.19188088525,4.05261361063,0.0,3.71167865564,18.077,43.9775960931,0.0,40.51485,3.46274609306
 09/05  12:00:00,32.4748628065,2.19188088525,6.03134353892,0.0,3.71167865564,18.077,38.9010081439,0.0,36.0132,2.88780814387
 09/05  13:00:00,33.0686758374,2.19188088525,6.92773936567,0.0,3.71167865564,18.077,34.3977151537,0.0,31.51155,2.88616515372
 09/05  14:00:00,26.111702747,2.19188088525,4.98378590423,0.0,3.71167865564,13.077,23.3201171498,0.0,21.0077,2.31241714983
 09/05  15:00:00,23.9189902709,2.19188088525,2.82189594025,0.0,3.71167865564,13.077,21.819950076,0.0,19.50715,2.31280007599
 09/05  16:00:00,22.7726660505,2.19188088525,1.70944390935,0.0,3.71167865564,13.077,24.8210620318,0.0,22.50825,2.3128120318
 09/05  17:00:00,28.0518739957,2.19188088525,2.02507321847,0.0,3.71167865564,18.077,28.3969630299,0.0,25.50935,2.88761302989
 09/05  18:00:00,28.1734113722,2.19188088525,2.17742461324,0.0,3.71167865564,18.077,30.1213746944,0.0,25.50935,4.61202469444
 09/05  19:00:00,29.3530161247,2.19188088525,2.09063860949,0.0,3.71167865564,18.077,29.5486076993,0.0,25.50935,4.03925769933
 09/05  20:00:00,25.186837217,2.19188088525,1.66864380113,0.0,3.71167865564,13.077,26.5450152231,0.0,22.50825,4.03676522309
 09/05  21:00:00,24.9898637533,2.19188088525,1.52626997439,0.0,3.71167865564,13.077,25.0458874048,0.0,21.0077,4.03818740476
 09/05  22:00:00,24.6239052666,2.19188088525,1.1639166855,0.0,3.71167865564,13.077,21.4677115586,0.0,18.0066,3.4611115586
 09/05  23:00:00,25.6577332064,2.19188088525,1.04243008707,0.0,3.71167865564,13.077,5.31202162052,0.0,3.0011,2.31092162052
 09/05  24:00:00,14.327500515,2.19188088525,0.114535159509,0.0,1.85583932782,5.577,4.16644358734,0.0,3.0011,1.16534358734
 09/06  01:00:00,9.86914876049,0.0,0.0,0.0,0.618613109274,5.0,3.59319592478,0.0,3.0011,0.592095924783
 09/06  02:00:00,9.86986992814,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  03:00:00,9.87607259881,0.0,0.0,0.0,0.618613109274,5.0,3.59316307184,0.0,3.0011,0.592063071839
 09/06  04:00:00,10.0411441502,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/06  05:00:00,14.0569630978,2.19188088525,0.0,0.0,1.85583932782,5.577,5.25523943438,0.161520446424,4.50165,0.592068987959
 09/06  06:00:00,27.2845835013,2.19188088525,0.00814939822584,0.0,3.71167865564,18.077,14.6701070504,0.0,13.50495,1.16515705037
 09/06  07:00:00,25.9922924553,2.19188088525,0.0142852320157,0.0,3.71167865564,18.077,25.6203770104,0.0,21.0077,4.6126770104
 09/06  08:00:00,21.0815643899,2.19188088525,0.0881938124927,0.0,3.71167865564,13.077,19.0435493032,0.0,15.0055,4.03804930316
 09/06  09:00:00,21.7477511205,2.19188088525,0.712332367008,0.0,3.71167865564,13.077,18.4680236924,0.0,15.0055,3.46252369243
 09/06  10:00:00,27.7528249542,2.19188088525,1.68771120789,0.0,3.71167865564,18.077,35.8998962348,0.0,33.0121,2.8877962348
 09/06  11:00:00,31.0207263268,2.19188088525,3.8083509826,0.0,3.71167865564,18.077,43.97749057,0.0,40.51485,3.46264057005
 09/06  12:00:00,32.8516848722,2.19188088525,6.39616471917,0.0,3.71167865564,18.077,38.9010598291,0.0,36.0132,2.88785982913
 09/06  13:00:00,33.6319507155,2.19188088525,7.4775100068,0.0,3.71167865564,18.077,34.3981192954,0.0,31.51155,2.88656929536
 09/06  14:00:00,27.7819843041,2.19188088525,6.62247589921,0.0,3.71167865564,13.077,23.3201961554,0.0,21.0077,2.31249615545
 09/06  15:00:00,28.0600236492,2.19188088525,6.89136617966,0.0,3.71167865564,13.077,21.8198696667,0.0,19.50715,2.31271966674
 09/06  16:00:00,28.6298732459,2.19188088525,7.45534619309,0.0,3.71167865564,13.077,25.3939835587,0.0,22.50825,2.88573355866
 09/06  17:00:00,34.5247623469,2.19188088525,8.36788701952,0.0,3.71167865564,18.077,28.3970117789,0.0,25.50935,2.88766177887
 09/06  18:00:00,33.9539782637,2.19188088525,7.85017142616,0.0,3.71167865564,18.077,29.5483286945,0.0,25.50935,4.03897869449
 09/06  19:00:00,34.6022938744,2.19188088525,7.04767358016,0.0,3.71167865564,18.077,30.1238215665,0.0,25.50935,4.61447156649
 09/06  20:00:00,29.2116946228,2.19188088525,5.42097131603,0.0,3.71167865564,13.077,25.9715485953,0.0,22.50825,3.46329859535
 09/06  21:00:00,28.4944863107,2.19188088525,4.80737739831,0.0,3.71167865564,13.077,25.6195415241,0.0,21.0077,4.6118415241
 09/06  22:00:00,27.7837938986,2.19188088525,4.23600447376,0.0,3.71167865564,13.077,21.4677483092,0.0,18.0066,3.46114830923
 09/06  23:00:00,28.0830105474,2.19188088525,3.38219289937,0.0,3.71167865564,13.077,4.73994064498,0.0,3.0011,1.73884064498
 09/06  24:00:00,16.1140219961,2.19188088525,1.79580033891,0.0,1.85583932782,5.577,4.73948487202,0.0,3.0011,1.73838487202
 09/07  01:00:00,9.95918469947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  02:00:00,9.96616305844,0.0,0.0,0.0,0.618613109274,5.0,3.59319467362,0.0,3.0011,0.592094673624
 09/07  03:00:00,9.97016931433,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/07  04:00:00,10.1518706204,0.0,0.0,0.0,0.618613109274,5.0,3.59314882756,0.0,3.0011,0.59204882756
 09/07  05:00:00,15.2264639874,2.19188088525,1.02521883863,0.0,1.85583932782,5.577,4.52165,0.0,4.50165,0.02
 09/07  06:00:00,29.9744465315,2.19188088525,1.92153825584,0.0,3.71167865564,18.077,14.6701478971,0.0,13.50495,1.16519789707
 09/07  07:00:00,28.9212409508,2.19188088525,2.83230776812,0.0,3.71167865564,18.077,25.6221853379,0.0,21.0077,4.61448533793
 09/07  08:00:00,24.4058388439,2.19188088525,3.2943667078,0.0,3.71167865564,13.077,19.0441794485,0.0,15.0055,4.03867944853
 09/07  09:00:00,25.2639888863,2.19188088525,4.13376256742,0.0,3.71167865564,13.077,18.4680430431,0.0,15.0055,3.46254304306
 09/07  10:00:00,32.0936057275,2.19188088525,5.94995901191,0.0,3.71167865564,18.077,36.4734609547,0.0,33.0121,3.46136095465
 09/07  11:00:00,35.5360863118,2.19188088525,8.28115004927,0.0,3.71167865564,18.077,43.9772336574,0.0,40.51485,3.46238365742
 09/07  12:00:00,37.1987906073,2.19188088525,10.6855418505,0.0,3.71167865564,18.077,38.9009876407,0.0,36.0132,2.88778764073
 09/07  13:00:00,37.7455996231,2.19188088525,11.5492336402,0.0,3.71167865564,18.077,34.397822757,0.0,31.51155,2.88627275701
 09/07  14:00:00,31.4151040947,2.19188088525,10.206266199,0.0,3.71167865564,13.077,23.3193703769,0.0,21.0077,2.31167037687
 09/07  15:00:00,31.1634962223,2.19188088525,9.94983520877,0.0,3.71167865564,13.077,21.8195439387,0.0,19.50715,2.31239393871
 09/07  16:00:00,31.9532350298,2.19188088525,10.7307214737,0.0,3.71167865564,13.077,24.8203971417,0.0,22.50825,2.31214714173
 09/07  17:00:00,38.2203250491,2.19188088525,12.0010431629,0.0,3.71167865564,18.077,28.3971821263,0.0,25.50935,2.88783212626
 09/07  18:00:00,36.7142412289,2.19188088525,10.5162486952,0.0,3.71167865564,18.077,30.1223740844,0.0,25.50935,4.6130240844
 09/07  19:00:00,36.4103266583,2.19188088525,8.76977931373,0.0,3.71167865564,18.077,29.5492408516,0.0,25.50935,4.03989085164
 09/07  20:00:00,30.5418713033,2.19188088525,6.69134781569,0.0,3.71167865564,13.077,26.5457429939,0.0,22.50825,4.0374929939
 09/07  21:00:00,29.4362381503,2.19188088525,5.72701144843,0.0,3.71167865564,13.077,25.0455902442,0.0,21.0077,4.0378902442
 09/07  22:00:00,28.2383059293,2.19188088525,4.68289455938,0.0,3.71167865564,13.077,21.4685519877,0.0,18.0066,3.46195198774
 09/07  23:00:00,28.2448560258,2.19188088525,3.54111485542,0.0,3.71167865564,13.077,5.31228545305,0.0,3.0011,2.31118545305
 09/07  24:00:00,16.0843855146,2.19188088525,1.76163156148,0.0,1.85583932782,5.577,4.7391244104,0.0,3.0011,1.7380244104
 09/08  01:00:00,9.95176585344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  02:00:00,9.94403940288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  03:00:00,9.94501241898,0.0,0.0,0.0,0.618613109274,5.0,3.59317691221,0.0,3.0011,0.592076912207
 09/08  04:00:00,10.7708261951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/08  05:00:00,14.9202334137,2.19188088525,0.137687472649,0.0,1.85583932782,5.577,5.09373280615,0.0,4.50165,0.59208280615
 09/08  06:00:00,29.0717501314,2.19188088525,0.788572355923,0.0,3.71167865564,18.077,14.6699777728,0.0,13.50495,1.16502777276
 09/08  07:00:00,27.3738785259,2.19188088525,1.33062004442,0.0,3.71167865564,18.077,25.6216139059,0.0,21.0077,4.61391390594
 09/08  08:00:00,22.7529527723,2.19188088525,1.68095435816,0.0,3.71167865564,13.077,19.0444906274,0.0,15.0055,4.03899062743
 09/08  09:00:00,23.4301246852,2.19188088525,2.32283717747,0.0,3.71167865564,13.077,18.4678698909,0.0,15.0055,3.46236989093
 09/08  10:00:00,30.2960697976,2.19188088525,4.16877617716,0.0,3.71167865564,18.077,35.8999695789,0.0,33.0121,2.88786957889
 09/08  11:00:00,33.9704796409,2.19188088525,6.7171502838,0.0,3.71167865564,18.077,43.9774024941,0.0,40.51485,3.46255249412
 09/08  12:00:00,34.8104205521,2.19188088525,8.31588129194,0.0,3.71167865564,18.077,39.4745440484,0.0,36.0132,3.46134404842
 09/08  13:00:00,35.4628687606,2.19188088525,9.2862102632,0.0,3.71167865564,18.077,33.8248700115,0.0,31.51155,2.31332001154
 09/08  14:00:00,29.5778080958,2.19188088525,8.39133543435,0.0,3.71167865564,13.077,23.8929460686,0.0,21.0077,2.88524606863
 09/08  15:00:00,29.3686953958,2.19188088525,8.17383898788,0.0,3.71167865564,13.077,21.8196058346,0.0,19.50715,2.31245583459
 09/08  16:00:00,29.95942093,2.19188088525,8.75913300545,0.0,3.71167865564,13.077,24.820946476,0.0,22.50825,2.31269647595
 09/08  17:00:00,35.4765568392,2.19188088525,9.28447185763,0.0,3.71167865564,18.077,28.3968614338,0.0,25.50935,2.88751143377
 09/08  18:00:00,34.559048089,2.19188088525,8.42684176588,0.0,3.71167865564,18.077,29.5481453729,0.0,25.50935,4.03879537291
 09/08  19:00:00,34.5913656422,2.19188088525,7.22446666674,0.0,3.71167865564,18.077,30.1237452777,0.0,25.50935,4.6143952777
 09/08  20:00:00,28.9122491357,2.19188088525,5.30047606946,0.0,3.71167865564,13.077,26.5453644805,0.0,22.50825,4.03711448047
 09/08  21:00:00,27.9440536718,2.19188088525,4.40252964929,0.0,3.71167865564,13.077,25.045961662,0.0,21.0077,4.03826166198
 09/08  22:00:00,27.268460652,2.19188088525,3.72949975303,0.0,3.71167865564,13.077,21.4686307875,0.0,18.0066,3.46203078748
 09/08  23:00:00,27.0064763927,2.19188088525,2.33744630899,0.0,3.71167865564,13.077,4.73982976933,0.0,3.0011,1.73872976933
 09/08  24:00:00,15.4801830264,2.19188088525,1.2010112521,0.0,1.85583932782,5.577,4.73914857508,0.0,3.0011,1.73804857508
 09/09  01:00:00,9.94742951464,0.0,0.0,0.0,0.618613109274,5.0,3.59318250095,0.0,3.0011,0.592082500951
 09/09  02:00:00,9.96101595225,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  03:00:00,9.96765348948,0.0,0.0,0.0,0.618613109274,5.0,3.5931625543,0.0,3.0011,0.592062554303
 09/09  04:00:00,10.1532364565,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/09  05:00:00,14.8424492363,2.19188088525,0.661162369759,0.0,1.85583932782,5.577,5.09371847124,0.0,4.50165,0.592068471236
 09/09  06:00:00,29.3118841177,2.19188088525,1.28543479651,0.0,3.71167865564,18.077,14.6700057968,0.0,13.50495,1.16505579681
 09/09  07:00:00,27.9966955932,2.19188088525,1.91937132762,0.0,3.71167865564,18.077,22.1729402258,0.0,21.0077,1.16524022579
 09/09  08:00:00,23.1701500611,2.19188088525,2.08359268608,0.0,3.71167865564,13.077,16.1707909582,0.0,15.0055,1.16529095816
 09/09  09:00:00,23.8486393385,2.19188088525,2.73922716164,0.0,3.71167865564,13.077,19.0431366859,0.0,15.0055,4.03763668586
 09/09  10:00:00,30.701651851,2.19188088525,4.57306274571,0.0,3.71167865564,18.077,36.4744468108,0.0,33.0121,3.46234681082
