Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/09  11:00:00,33.2272782627,2.19188088525,5.99668328326,0.0,3.71167865564,18.077,44.5521630914,0.0,40.51485,4.03731309141
 09/09  12:00:00,33.7219537399,2.19188088525,7.25627629498,0.0,3.71167865564,18.077,39.4769028104,0.0,36.0132,3.46370281039
 09/09  13:00:00,34.2710527146,2.19188088525,8.11572081945,0.0,3.71167865564,18.077,34.9736463824,0.0,31.51155,3.46209638236
 09/09  14:00:00,28.9789246838,2.19188088525,7.80981782156,0.0,3.71167865564,13.077,23.8953553352,0.0,21.0077,2.88765533522
 09/09  15:00:00,28.6816381167,2.19188088525,7.50782084427,0.0,3.71167865564,13.077,22.9682105717,0.0,19.50715,3.46106057175
 09/09  16:00:00,28.2441293788,2.19188088525,7.07085368146,0.0,3.71167865564,13.077,25.3948041464,0.0,22.50825,2.88655414635
 09/09  17:00:00,33.5961157054,2.19188088525,7.43123238848,0.0,3.71167865564,18.077,28.3969972789,0.0,25.50935,2.8876472789
 09/09  18:00:00,33.5791395075,2.19188088525,7.43706325526,0.0,3.71167865564,18.077,29.5479167768,0.0,25.50935,4.03856677675
 09/09  19:00:00,34.0574259514,2.19188088525,6.51946593773,0.0,3.71167865564,18.077,29.5481551917,0.0,25.50935,4.03880519169
 09/09  20:00:00,28.6142469169,2.19188088525,4.83939270561,0.0,3.71167865564,13.077,26.5454976702,0.0,22.50825,4.03724767021
 09/09  21:00:00,27.4049030502,2.19188088525,3.74073789763,0.0,3.71167865564,13.077,25.0465103644,0.0,21.0077,4.03881036445
 09/09  22:00:00,26.3454579591,2.19188088525,2.81968952308,0.0,3.71167865564,13.077,20.8940863279,0.0,18.0066,2.88748632791
 09/09  23:00:00,27.0069915896,2.19188088525,2.34566442903,0.0,3.71167865564,13.077,5.88634086952,0.0,3.0011,2.88524086952
 09/09  24:00:00,15.7346014257,2.19188088525,1.44413325885,0.0,1.85583932782,5.577,4.16650675904,0.0,3.0011,1.16540675904
 09/10  01:00:00,9.95473381644,0.0,0.0,0.0,0.618613109274,5.0,3.593188036,0.0,3.0011,0.592088036004
 09/10  02:00:00,9.91418237358,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  03:00:00,9.88090574765,0.0,0.0,0.0,0.618613109274,5.0,3.59319393785,0.0,3.0011,0.59209393785
 09/10  04:00:00,10.0364305382,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/10  05:00:00,14.0209439773,2.19188088525,0.0,0.0,1.85583932782,5.577,5.54817774331,0.454479641767,4.50165,0.592048101541
 09/10  06:00:00,27.840921332,2.19188088525,0.00781409534831,0.0,3.71167865564,18.077,14.6701806431,0.0,13.50495,1.1652306431
 09/10  07:00:00,25.8970881103,2.19188088525,0.00664179811934,0.0,3.71167865564,18.077,22.1728497332,0.0,21.0077,1.16514973317
 09/10  08:00:00,20.9127633629,2.19188088525,0.0,0.0,3.71167865564,13.077,16.7434527503,0.0,15.0055,1.73795275026
 09/10  09:00:00,20.939928217,2.19188088525,0.0,0.0,3.71167865564,13.077,16.170787267,0.0,15.0055,1.16528726699
 09/10  10:00:00,26.222759501,2.19188088525,0.254888091956,0.0,3.71167865564,18.077,37.0492565592,0.0,33.0121,4.03715655919
 09/10  11:00:00,28.0819623266,2.19188088525,0.990678941587,0.0,3.71167865564,18.077,43.9784513017,0.0,40.51485,3.46360130172
 09/10  12:00:00,27.8323169472,2.19188088525,1.54093915785,0.0,3.71167865564,18.077,38.900950389,0.0,36.0132,2.88775038896
 09/10  13:00:00,27.9209226797,2.19188088525,1.85850364023,0.0,3.71167865564,18.077,34.9728853858,0.0,31.51155,3.46133538575
 09/10  14:00:00,22.5051426234,2.19188088525,1.44246407762,0.0,3.71167865564,13.077,23.3199927295,0.0,21.0077,2.31229272954
 09/10  15:00:00,22.5061339494,2.19188088525,1.45116372296,0.0,3.71167865564,13.077,21.8194598998,0.0,19.50715,2.31230989981
 09/10  16:00:00,22.5022620131,2.19188088525,1.52485140712,0.0,3.71167865564,13.077,24.8205802789,0.0,22.50825,2.31233027894
 09/10  17:00:00,27.6902953459,2.19188088525,1.70648322003,0.0,3.71167865564,18.077,28.9704853292,0.0,25.50935,3.46113532921
 09/10  18:00:00,27.5526820755,2.19188088525,1.58472858363,0.0,3.71167865564,18.077,28.9728901629,0.0,25.50935,3.46354016293
 09/10  19:00:00,28.3985398526,2.19188088525,1.02733321151,0.0,3.71167865564,18.077,29.5472228154,0.0,25.50935,4.03787281541
 09/10  20:00:00,23.7362976302,2.19188088525,0.167229094922,0.0,3.71167865564,13.077,25.3962462288,0.0,22.50825,2.88799622878
 09/10  21:00:00,23.4541478812,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0448829462,0.0,21.0077,4.03718294617
 09/10  22:00:00,23.3075777335,2.19188088525,0.0,0.0,3.71167865564,13.077,20.9151739357,0.0210449819133,18.0066,2.88752895382
 09/10  23:00:00,24.4395331119,2.19188088525,0.0,0.0,3.71167865564,13.077,4.73942053778,0.0,3.0011,1.73832053778
 09/10  24:00:00,13.9948205615,2.19188088525,0.0,0.0,1.85583932782,5.577,8.9288342981,3.61601705422,3.0011,2.31171724388
 09/11  01:00:00,9.71590588564,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  02:00:00,9.74351142272,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  03:00:00,9.7545104814,0.0,0.0,0.0,0.618613109274,5.0,3.59316547424,0.0,3.0011,0.592065474243
 09/11  04:00:00,9.89959189373,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/11  05:00:00,13.8779694695,2.19188088525,0.0,0.0,1.85583932782,5.577,14.2838551574,9.19013377105,4.50165,0.592071386358
 09/11  06:00:00,27.713684863,2.19188088525,0.0,0.0,3.71167865564,18.077,20.2364389445,5.56647741087,13.50495,1.16501153361
 09/11  07:00:00,25.8098250006,2.19188088525,0.0,0.0,3.71167865564,18.077,26.9029412485,1.28097303055,21.0077,4.61426821795
 09/11  08:00:00,20.8966111804,2.19188088525,0.00596973702111,0.0,3.71167865564,13.077,19.0443944294,0.0,15.0055,4.03889442944
 09/11  09:00:00,21.0910241639,2.19188088525,0.112554338058,0.0,3.71167865564,13.077,18.468146099,0.0,15.0055,3.462646099
 09/11  10:00:00,26.8819428458,2.19188088525,0.863387848817,0.0,3.71167865564,18.077,35.9000280872,0.0,33.0121,2.88792808717
 09/11  11:00:00,28.6762051872,2.19188088525,1.54531898424,0.0,3.71167865564,18.077,43.9775500051,0.0,40.51485,3.46270000513
 09/11  12:00:00,28.3093439585,2.19188088525,1.98210625446,0.0,3.71167865564,18.077,39.4742212305,0.0,36.0132,3.46102123047
 09/11  13:00:00,27.9970624576,2.19188088525,1.9381143898,0.0,3.71167865564,18.077,34.3981902451,0.0,31.51155,2.88664024511
 09/11  14:00:00,22.6285627584,2.19188088525,1.56190795384,0.0,3.71167865564,13.077,23.3195479748,0.0,21.0077,2.31184797479
 09/11  15:00:00,22.6514981378,2.19188088525,1.57274780401,0.0,3.71167865564,13.077,21.8195143019,0.0,19.50715,2.31236430189
 09/11  16:00:00,22.7139017334,2.19188088525,1.72113525512,0.0,3.71167865564,13.077,24.8210468073,0.0,22.50825,2.31279680726
 09/11  17:00:00,28.037329118,2.19188088525,2.04648235315,0.0,3.71167865564,18.077,28.397227606,0.0,25.50935,2.88787760596
 09/11  18:00:00,27.6977705816,2.19188088525,1.71751346693,0.0,3.71167865564,18.077,30.1223589706,0.0,25.50935,4.61300897057
 09/11  19:00:00,28.8326358217,2.19188088525,0.838295126891,0.0,3.71167865564,18.077,29.5497187051,0.0,25.50935,4.04036870513
 09/11  20:00:00,23.5573477951,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5458285177,0.0,22.50825,4.03757851769
 09/11  21:00:00,23.4454721454,2.19188088525,0.0,0.0,3.71167865564,13.077,25.046412655,0.0,21.0077,4.03871265503
 09/11  22:00:00,23.2994720582,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4992756082,0.0305403120012,18.0066,3.46213529624
 09/11  23:00:00,24.4233992219,2.19188088525,0.0,0.0,3.71167865564,13.077,5.33693414912,0.024082399457,3.0011,2.31175174966
 09/11  24:00:00,13.992222463,2.19188088525,0.0,0.0,1.85583932782,5.577,8.23703225837,3.4977774734,3.0011,1.73815478497
 09/12  01:00:00,9.73332028292,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  02:00:00,9.75751210583,0.0,0.0,0.0,0.618613109274,5.0,3.59319239787,0.0,3.0011,0.592092397865
 09/12  03:00:00,9.77231056229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  04:00:00,10.4768534828,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/12  05:00:00,14.4748218904,2.19188088525,0.0,0.0,1.85583932782,5.577,10.2584957689,5.16476037942,4.50165,0.59208538952
 09/12  06:00:00,28.0223674232,2.19188088525,0.0,0.0,3.71167865564,18.077,16.2306983692,1.56062742334,13.50495,1.16512094589
 09/12  07:00:00,25.858637675,2.19188088525,0.00566802173348,0.0,3.71167865564,18.077,25.6219560724,0.0,21.0077,4.61425607236
 09/12  08:00:00,20.8944817919,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0446786759,0.0,15.0055,4.03917867593
 09/12  09:00:00,20.9616103929,2.19188088525,0.00830744656323,0.0,3.71167865564,13.077,18.4680871848,0.0,15.0055,3.46258718475
 09/12  10:00:00,26.8024359756,2.19188088525,0.790250046898,0.0,3.71167865564,18.077,36.4734811876,0.0,33.0121,3.46138118763
 09/12  11:00:00,28.9713192405,2.19188088525,1.82134972859,0.0,3.71167865564,18.077,43.9774328701,0.0,40.51485,3.46258287012
 09/12  12:00:00,29.2890713036,2.19188088525,2.91438417075,0.0,3.71167865564,18.077,38.9010604841,0.0,36.0132,2.88786048407
 09/12  13:00:00,29.5995292631,2.19188088525,3.50214794385,0.0,3.71167865564,18.077,34.3979893322,0.0,31.51155,2.88643933216
 09/12  14:00:00,23.7040380522,2.19188088525,2.60250530568,0.0,3.71167865564,13.077,23.3193918634,0.0,21.0077,2.31169186345
 09/12  15:00:00,23.6221713069,2.19188088525,2.5124835922,0.0,3.71167865564,13.077,21.8195318352,0.0,19.50715,2.31238183519
 09/12  16:00:00,23.8587491091,2.19188088525,2.77111627059,0.0,3.71167865564,13.077,24.8209962754,0.0,22.50825,2.31274627538
 09/12  17:00:00,29.0771692862,2.19188088525,3.04603658748,0.0,3.71167865564,18.077,28.9704027685,0.0,25.50935,3.46105276853
 09/12  18:00:00,28.4090534463,2.19188088525,2.3945496695,0.0,3.71167865564,18.077,29.548318726,0.0,25.50935,4.038968726
 09/12  19:00:00,29.7505380084,2.19188088525,1.85349912875,0.0,3.71167865564,18.077,30.1235127024,0.0,25.50935,4.61416270236
 09/12  20:00:00,24.8671274362,2.19188088525,1.36109382031,0.0,3.71167865564,13.077,25.9717863847,0.0,22.50825,3.46353638467
 09/12  21:00:00,24.4223747522,2.19188088525,0.986642548239,0.0,3.71167865564,13.077,25.0453381033,0.0,21.0077,4.03763810326
 09/12  22:00:00,23.8316169689,2.19188088525,0.417301649565,0.0,3.71167865564,13.077,21.4687162451,0.0,18.0066,3.46211624508
 09/12  23:00:00,24.5068532992,2.19188088525,0.0,0.0,3.71167865564,13.077,5.39582560195,0.0829234237206,3.0011,2.31180217823
 09/12  24:00:00,14.0728458024,2.19188088525,0.0,0.0,1.85583932782,5.577,4.77593189495,0.0364363892417,3.0011,1.73839550571
 09/13  01:00:00,9.80588381198,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  02:00:00,9.82157110512,0.0,0.0,0.0,0.618613109274,5.0,3.59317840464,0.0,3.0011,0.592078404639
 09/13  03:00:00,9.8223314014,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/13  04:00:00,9.99008444614,0.0,0.0,0.0,0.618613109274,5.0,3.59318429797,0.0,3.0011,0.59208429797
 09/13  05:00:00,13.9936363376,2.19188088525,0.0,0.0,1.85583932782,5.577,5.86625488161,1.34460488161,4.50165,0.02
 09/13  06:00:00,27.8452292834,2.19188088525,0.00535915547099,0.0,3.71167865564,18.077,14.6701282017,0.0,13.50495,1.16517820174
 09/13  07:00:00,25.9197351014,2.19188088525,0.00764338594118,0.0,3.71167865564,18.077,25.6223736731,0.0,21.0077,4.61467367307
 09/13  08:00:00,20.9422660104,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6171448772,0.0,15.0055,4.61164487723
 09/13  09:00:00,20.9712972425,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4672319127,0.0,15.0055,3.46173191272
 09/13  10:00:00,26.0186115449,2.19188088525,0.034822232279,0.0,3.71167865564,18.077,35.8998072299,0.0,33.0121,2.88770722986
 09/13  11:00:00,27.987035855,2.19188088525,0.883054442326,0.0,3.71167865564,18.077,43.9770834279,0.0,40.51485,3.46223342791
 09/13  12:00:00,27.8465504556,2.19188088525,1.5522413288,0.0,3.71167865564,18.077,38.9001761555,0.0,36.0132,2.88697615548
 09/13  13:00:00,27.3069919099,2.19188088525,1.28177193292,0.0,3.71167865564,18.077,34.3979633802,0.0,31.51155,2.8864133802
 09/13  14:00:00,21.4263272116,2.19188088525,0.407048822429,0.0,3.71167865564,13.077,23.3199845978,0.0,21.0077,2.31228459782
 09/13  15:00:00,21.0321473233,2.19188088525,0.0142094315926,0.0,3.71167865564,13.077,21.8197239464,0.0,19.50715,2.31257394637
 09/13  16:00:00,21.0192074584,2.19188088525,0.0932022394904,0.0,3.71167865564,13.077,25.3943548338,0.0,22.50825,2.88610483376
 09/13  17:00:00,26.7059159744,2.19188088525,0.773564765965,0.0,3.71167865564,18.077,28.39605078,0.0,25.50935,2.88670078003
 09/13  18:00:00,26.8047227617,2.19188088525,0.868094692574,0.0,3.71167865564,18.077,29.5472623553,0.0,25.50935,4.03791235535
 09/13  19:00:00,28.6091029366,2.19188088525,0.616971348126,0.0,3.71167865564,18.077,30.1229759392,0.0,25.50935,4.61362593922
 09/13  20:00:00,23.7648706818,2.19188088525,0.171138758836,0.0,3.71167865564,13.077,26.5449146037,0.0,22.50825,4.03666460375
 09/13  21:00:00,23.5676046529,2.19188088525,0.0633442013538,0.0,3.71167865564,13.077,25.0459482428,0.0,21.0077,4.03824824283
 09/13  22:00:00,23.3818557988,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4685990304,0.0,18.0066,3.46199903043
 09/13  23:00:00,24.5191574249,2.19188088525,0.0,0.0,3.71167865564,13.077,4.73977812765,0.0,3.0011,1.73867812765
 09/13  24:00:00,14.0957432519,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76287144589,0.0237507575443,3.0011,1.73802068834
 09/14  01:00:00,9.79038655902,0.0,0.0,0.0,0.618613109274,5.0,3.59314811801,0.0,3.0011,0.592048118014
 09/14  02:00:00,9.80608942359,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  03:00:00,9.81818248524,0.0,0.0,0.0,0.618613109274,5.0,3.59315405953,0.0,3.0011,0.592054059528
 09/14  04:00:00,9.98638272483,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/14  05:00:00,13.9966455595,2.19188088525,0.0,0.0,1.85583932782,5.577,6.61914726166,1.52543727188,4.50165,0.592059989782
 09/14  06:00:00,27.8499653991,2.19188088525,0.00504602578388,0.0,3.71167865564,18.077,14.6700019952,0.0,13.50495,1.16505199524
 09/14  07:00:00,25.9267749724,2.19188088525,0.0087410554445,0.0,3.71167865564,18.077,25.6206952284,0.0,21.0077,4.61299522842
 09/14  08:00:00,20.9225882558,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0431604801,0.0,15.0055,4.03766048005
 09/14  09:00:00,20.9376236428,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4679509122,0.0,15.0055,3.46245091223
 09/14  10:00:00,25.95609348,2.19188088525,0.0,0.0,3.71167865564,18.077,35.8991761164,0.0,33.0121,2.88707611642
 09/14  11:00:00,27.5544356673,2.19188088525,0.472441360867,0.0,3.71167865564,18.077,43.9769633794,0.0,40.51485,3.46211337938
 09/14  12:00:00,27.7042142452,2.19188088525,1.42253775409,0.0,3.71167865564,18.077,39.4746638843,0.0,36.0132,3.46146388434
 09/14  13:00:00,27.45053403,2.19188088525,1.41690046301,0.0,3.71167865564,18.077,34.3980782957,0.0,31.51155,2.88652829575
 09/14  14:00:00,21.611954299,2.19188088525,0.589450437897,0.0,3.71167865564,13.077,23.3194480282,0.0,21.0077,2.31174802815
 09/14  15:00:00,21.1989557402,2.19188088525,0.210958506539,0.0,3.71167865564,13.077,21.8187089168,0.0,19.50715,2.31155891676
 09/14  16:00:00,21.1549871718,2.19188088525,0.258749178868,0.0,3.71167865564,13.077,24.8201140506,0.0,22.50825,2.3118640506
 09/14  17:00:00,26.4368316497,2.19188088525,0.549919175664,0.0,3.71167865564,18.077,28.3969849259,0.0,25.50935,2.88763492588
 09/14  18:00:00,26.2123321434,2.19188088525,0.339734634774,0.0,3.71167865564,18.077,30.1222685907,0.0,25.50935,4.61291859073
 09/14  19:00:00,27.889468765,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5493729741,0.0,25.50935,4.04002297413
 09/14  20:00:00,23.4688094209,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5456990502,0.0,22.50825,4.03744905024
 09/14  21:00:00,23.3719973195,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0455485106,0.0,21.0077,4.03784851056
 09/14  22:00:00,23.2326686408,2.19188088525,0.0,0.0,3.71167865564,13.077,22.6940701774,1.22561670119,18.0066,3.46185347616
 09/14  23:00:00,24.3459388352,2.19188088525,0.0,0.0,3.71167865564,13.077,9.51467650958,4.20172345189,3.0011,2.31185305769
 09/14  24:00:00,13.8836035466,2.19188088525,0.0,0.0,1.85583932782,5.577,14.2932178968,9.55371364362,3.0011,1.73840425322
 09/15  01:00:00,9.6420329147,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  02:00:00,9.66760740949,0.0,0.0,0.0,0.618613109274,5.0,3.59319512299,0.0,3.0011,0.592095122987
 09/15  03:00:00,9.66986322095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/15  04:00:00,10.3349980089,0.0,0.0,0.0,0.618613109274,5.0,3.5931492994,0.0,3.0011,0.5920492994
 09/15  05:00:00,14.3282980225,2.19188088525,0.0,0.0,1.85583932782,5.577,24.1430240466,19.6213740466,4.50165,0.02
 09/15  06:00:00,27.8637302955,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6841050049,16.0141328515,13.50495,1.16502215339
 09/15  07:00:00,25.709529561,2.19188088525,0.0,0.0,3.71167865564,18.077,36.0108499458,10.3886586186,21.0077,4.61449132721
 09/15  08:00:00,20.7532741165,2.19188088525,0.0,0.0,3.71167865564,13.077,23.5232443168,4.47867264031,15.0055,4.03907167654
 09/15  09:00:00,20.8166844993,2.19188088525,0.0,0.0,3.71167865564,13.077,20.115263123,1.07330591947,15.0055,4.03645720357
 09/15  10:00:00,25.8733594649,2.19188088525,0.0,0.0,3.71167865564,18.077,35.9000885951,0.0,33.0121,2.88798859506
 09/15  11:00:00,27.0432659916,2.19188088525,0.0322229473299,0.0,3.71167865564,18.077,43.9773974525,0.0,40.51485,3.46254745246
 09/15  12:00:00,26.8341134741,2.19188088525,0.645926352788,0.0,3.71167865564,18.077,38.9008185319,0.0,36.0132,2.88761853192
 09/15  13:00:00,26.6974940897,2.19188088525,0.740106482002,0.0,3.71167865564,18.077,34.3979099534,0.0,31.51155,2.8863599534
 09/15  14:00:00,21.397761337,2.19188088525,0.428211437977,0.0,3.71167865564,13.077,23.3201135583,0.0,21.0077,2.31241355829
 09/15  15:00:00,21.2669326297,2.19188088525,0.305431361414,0.0,3.71167865564,13.077,21.8198739824,0.0,19.50715,2.31272398242
 09/15  16:00:00,21.2118142342,2.19188088525,0.329076885498,0.0,3.71167865564,13.077,25.3941858351,0.0,22.50825,2.88593583509
 09/15  17:00:00,26.6463306593,2.19188088525,0.755566313089,0.0,3.71167865564,18.077,28.39718204,0.0,25.50935,2.88783203999
 09/15  18:00:00,26.5104449843,2.19188088525,0.621582650127,0.0,3.71167865564,18.077,29.5483697239,0.0,25.50935,4.03901972386
 09/15  19:00:00,27.9214613802,2.19188088525,0.159643425776,0.0,3.71167865564,18.077,30.123668789,0.0,25.50935,4.61431878902
 09/15  20:00:00,23.3455193353,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5564410959,0.0105533009965,22.50825,4.03763779486
 09/15  21:00:00,23.273984849,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0463212473,0.0,21.0077,4.0386212473
 09/15  22:00:00,23.2533957214,2.19188088525,0.0,0.0,3.71167865564,13.077,21.5841253784,0.115868363072,18.0066,3.4616570153
 09/15  23:00:00,24.3695165829,2.19188088525,0.0,0.0,3.71167865564,13.077,7.83971475768,2.52673130651,3.0011,2.31188345118
 09/15  24:00:00,13.9226253091,2.19188088525,0.0,0.0,1.85583932782,5.577,11.405827169,6.6667637365,3.0011,1.73796343251
 09/16  01:00:00,9.6768102411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  02:00:00,9.70432333887,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  03:00:00,9.71285496277,0.0,0.0,0.0,0.618613109274,5.0,3.59315518368,0.0,3.0011,0.59205518368
 09/16  04:00:00,9.85666640481,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/16  05:00:00,13.841395564,2.19188088525,0.0,0.0,1.85583932782,5.577,17.8741780227,12.7804669105,4.50165,0.592061112168
 09/16  06:00:00,27.6869405994,2.19188088525,0.0,0.0,3.71167865564,18.077,21.4764084013,6.80618335082,13.50495,1.16527505052
 09/16  07:00:00,25.7861385984,2.19188088525,0.0,0.0,3.71167865564,18.077,24.5787475942,2.40581708512,21.0077,1.16523050908
 09/16  08:00:00,20.834714594,2.19188088525,0.0,0.0,3.71167865564,13.077,16.9661379201,0.222708671065,15.0055,1.73792924907
 09/16  09:00:00,20.9037242059,2.19188088525,0.0,0.0,3.71167865564,13.077,18.4692366899,0.0,15.0055,3.46373668993
 09/16  10:00:00,26.1720992669,2.19188088525,0.211120153281,0.0,3.71167865564,18.077,36.4747248611,0.0,33.0121,3.46262486107
 09/16  11:00:00,28.1345575767,2.19188088525,1.03342688448,0.0,3.71167865564,18.077,44.5526710317,0.0,40.51485,4.03782103166
 09/16  12:00:00,28.1333504903,2.19188088525,1.80457934537,0.0,3.71167865564,18.077,40.0505636209,0.0,36.0132,4.03736362089
 09/16  13:00:00,28.6571158802,2.19188088525,2.56562062418,0.0,3.71167865564,18.077,34.9739529416,0.0,31.51155,3.46240294158
 09/16  14:00:00,23.7571852329,2.19188088525,2.64715858552,0.0,3.71167865564,13.077,23.8951788458,0.0,21.0077,2.88747884582
 09/16  15:00:00,24.2502453408,2.19188088525,3.12646642805,0.0,3.71167865564,13.077,22.968283345,0.0,19.50715,3.46113334504
 09/16  16:00:00,24.7935280542,2.19188088525,3.68460285659,0.0,3.71167865564,13.077,24.821664133,0.0,22.50825,2.31341413304
 09/16  17:00:00,30.5326381777,2.19188088525,4.45915639565,0.0,3.71167865564,18.077,28.97057892,0.0,25.50935,3.46122891999
 09/16  18:00:00,30.4732444898,2.19188088525,4.41352568738,0.0,3.71167865564,18.077,29.5479634164,0.0,25.50935,4.03861341641
 09/16  19:00:00,31.0493918025,2.19188088525,2.93686136639,0.0,3.71167865564,18.077,29.5482305195,0.0,25.50935,4.03888051951
 09/16  20:00:00,25.198013753,2.19188088525,1.51131684083,0.0,3.71167865564,13.077,26.5457446806,0.0,22.50825,4.03749468055
 09/16  21:00:00,24.2860157305,2.19188088525,0.737670843296,0.0,3.71167865564,13.077,25.0461529775,0.0,21.0077,4.03845297753
 09/16  22:00:00,23.9868272993,2.19188088525,0.571738326221,0.0,3.71167865564,13.077,21.4675277823,0.0,18.0066,3.46092778234
 09/16  23:00:00,24.9343603329,2.19188088525,0.375382423696,0.0,3.71167865564,13.077,5.31244140897,0.0,3.0011,2.31134140897
 09/16  24:00:00,14.1090167914,2.19188088525,0.0,0.0,1.85583932782,5.577,4.87618865269,0.136751099568,3.0011,1.73833755312
 09/17  01:00:00,9.79326177554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  02:00:00,9.81102437364,0.0,0.0,0.0,0.618613109274,5.0,3.59319418348,0.0,3.0011,0.592094183484
 09/17  03:00:00,9.79810820819,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  04:00:00,9.94674458509,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/17  05:00:00,13.9260102843,2.19188088525,0.0,0.0,1.85583932782,5.577,10.1218636583,5.02812648788,4.50165,0.592087170418
 09/17  06:00:00,27.7568599993,2.19188088525,0.0,0.0,3.71167865564,18.077,17.6018631796,2.93177471019,13.50495,1.16513846944
 09/17  07:00:00,25.8303533183,2.19188088525,0.0,0.0,3.71167865564,18.077,23.0338606476,0.288394089739,21.0077,1.73776655786
 09/17  08:00:00,20.8771383309,2.19188088525,0.0,0.0,3.71167865564,13.077,16.1708232271,0.0,15.0055,1.16532322712
 09/17  09:00:00,20.9524478101,2.19188088525,0.00760061258526,0.0,3.71167865564,13.077,16.1707840552,0.0,15.0055,1.16528405521
 09/17  10:00:00,26.7983414109,2.19188088525,0.791173427214,0.0,3.71167865564,18.077,37.0499126597,0.0,33.0121,4.03781265966
 09/17  11:00:00,29.1513276173,2.19188088525,1.98658126627,0.0,3.71167865564,18.077,43.9788751442,0.0,40.51485,3.46402514422
 09/17  12:00:00,29.4910420079,2.19188088525,3.09859258671,0.0,3.71167865564,18.077,39.4740501927,0.0,36.0132,3.46085019271
 09/17  13:00:00,29.3320302912,2.19188088525,3.23066557448,0.0,3.71167865564,18.077,34.3985752969,0.0,31.51155,2.88702529694
 09/17  14:00:00,23.8883520152,2.19188088525,2.77880712993,0.0,3.71167865564,13.077,23.3205041417,0.0,21.0077,2.31280414173
 09/17  15:00:00,23.6158338808,2.19188088525,2.5096582577,0.0,3.71167865564,13.077,22.3928879958,0.0,19.50715,2.88573799581
 09/17  16:00:00,23.3566609198,2.19188088525,2.29075702404,0.0,3.71167865564,13.077,24.8210692757,0.0,22.50825,2.31281927568
 09/17  17:00:00,28.5711733583,2.19188088525,2.54747887171,0.0,3.71167865564,18.077,28.3969147008,0.0,25.50935,2.88756470085
 09/17  18:00:00,28.4382411465,2.19188088525,2.42237058432,0.0,3.71167865564,18.077,29.5467173361,0.0,25.50935,4.03736733607
 09/17  19:00:00,29.8403453335,2.19188088525,1.76672373418,0.0,3.71167865564,18.077,29.5469493883,0.0,25.50935,4.03759938829
 09/17  20:00:00,24.8885867032,2.19188088525,1.22379524191,0.0,3.71167865564,13.077,25.396071804,0.0,22.50825,2.88782180404
 09/17  21:00:00,24.4160846965,2.19188088525,0.863714488784,0.0,3.71167865564,13.077,25.0445511457,0.0,21.0077,4.03685114569
 09/17  22:00:00,23.7766606455,2.19188088525,0.371325120558,0.0,3.71167865564,13.077,20.8939975259,0.0,18.0066,2.88739752594
 09/17  23:00:00,24.5458225868,2.19188088525,0.0,0.0,3.71167865564,13.077,4.7390652082,0.0,3.0011,1.7379652082
 09/17  24:00:00,14.1384450826,2.19188088525,0.0,0.0,1.85583932782,5.577,5.33562299108,0.0233124822232,3.0011,2.31121050885
 09/18  01:00:00,9.83982102343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  02:00:00,9.8626922162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  03:00:00,9.86521500616,0.0,0.0,0.0,0.618613109274,5.0,3.59317715222,0.0,3.0011,0.592077152217
 09/18  04:00:00,10.0339529939,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/18  05:00:00,14.0481555316,2.19188088525,0.0,0.0,1.85583932782,5.577,5.178249287,0.0845162412213,4.50165,0.592083045779
 09/18  06:00:00,27.9100832357,2.19188088525,0.00779257029517,0.0,3.71167865564,18.077,14.6700047088,0.0,13.50495,1.16505470884
 09/18  07:00:00,26.1878153668,2.19188088525,0.200302592629,0.0,3.71167865564,18.077,25.6215511911,0.0,21.0077,4.61385119105
 09/18  08:00:00,21.423009485,2.19188088525,0.414274900553,0.0,3.71167865564,13.077,19.0443888438,0.0,15.0055,4.03888884378
 09/18  09:00:00,21.7928504451,2.19188088525,0.756838552022,0.0,3.71167865564,13.077,18.4679944382,0.0,15.0055,3.46249443815
 09/18  10:00:00,27.153296246,2.19188088525,1.11030566271,0.0,3.71167865564,18.077,36.4732520845,0.0,33.0121,3.46115208455
 09/18  11:00:00,29.1013779897,2.19188088525,1.95229238761,0.0,3.71167865564,18.077,43.9766668086,0.0,40.51485,3.46181680864
 09/18  12:00:00,29.2948580552,2.19188088525,2.92792020785,0.0,3.71167865564,18.077,38.9002822818,0.0,36.0132,2.88708228178
 09/18  13:00:00,29.1523968972,2.19188088525,3.07531003701,0.0,3.71167865564,18.077,34.3979838322,0.0,31.51155,2.88643383218
 09/18  14:00:00,23.4809460856,2.19188088525,2.39501577495,0.0,3.71167865564,13.077,23.3204698546,0.0,21.0077,2.31276985463
 09/18  15:00:00,23.1315288066,2.19188088525,2.04080490885,0.0,3.71167865564,13.077,21.8198567991,0.0,19.50715,2.31270679913
 09/18  16:00:00,22.8996436701,2.19188088525,1.81805268536,0.0,3.71167865564,13.077,25.394048208,0.0,22.50825,2.88579820805
 09/18  17:00:00,28.3336834401,2.19188088525,2.29052618376,0.0,3.71167865564,18.077,28.3968865016,0.0,25.50935,2.88753650156
 09/18  18:00:00,28.0883541251,2.19188088525,2.08498213253,0.0,3.71167865564,18.077,29.5478907997,0.0,25.50935,4.03854079971
 09/18  19:00:00,30.1426659175,2.19188088525,2.06472296374,0.0,3.71167865564,18.077,30.1236721611,0.0,25.50935,4.61432216112
 09/18  20:00:00,25.5575231058,2.19188088525,1.85575025929,0.0,3.71167865564,13.077,26.5449356906,0.0,22.50825,4.03668569056
 09/18  21:00:00,25.3360377367,2.19188088525,1.72919217446,0.0,3.71167865564,13.077,25.0454550778,0.0,21.0077,4.03775507778
 09/18  22:00:00,24.7157846768,2.19188088525,1.25140125346,0.0,3.71167865564,13.077,21.468351377,0.0,18.0066,3.46175137702
 09/18  23:00:00,25.1863684967,2.19188088525,0.596118540069,0.0,3.71167865564,13.077,5.31276952426,0.0,3.0011,2.31166952426
 09/18  24:00:00,14.1867026148,2.19188088525,0.0,0.0,1.85583932782,5.577,4.77184990022,0.0326291282586,3.0011,1.73812077196
 09/19  01:00:00,9.88190732177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  02:00:00,9.89163648662,0.0,0.0,0.0,0.618613109274,5.0,3.59315749159,0.0,3.0011,0.592057491595
 09/19  03:00:00,9.89063386822,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/19  04:00:00,10.6671797307,0.0,0.0,0.0,0.618613109274,5.0,3.59316341818,0.0,3.0011,0.592063418175
 09/19  05:00:00,14.6947552996,2.19188088525,0.0,0.0,1.85583932782,5.577,4.64030761538,0.118657615378,4.50165,0.02
 09/19  06:00:00,28.8502676746,2.19188088525,0.0119443857307,0.0,3.71167865564,18.077,14.6700884024,0.0,13.50495,1.16513840239
 09/19  07:00:00,25.992825877,2.19188088525,0.0136993431175,0.0,3.71167865564,18.077,25.622317992,0.0,21.0077,4.61461799204
 09/19  08:00:00,20.9632944279,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6437270667,0.0260573928251,15.0055,4.61216967386
 09/19  09:00:00,21.0074373627,2.19188088525,0.0303220810511,0.0,3.71167865564,13.077,18.4682045826,0.0,15.0055,3.46270458263
 09/19  10:00:00,26.2968496986,2.19188088525,0.297150281426,0.0,3.71167865564,18.077,35.8994977567,0.0,33.0121,2.88739775673
 09/19  11:00:00,27.9861052489,2.19188088525,0.894194635882,0.0,3.71167865564,18.077,43.976624765,0.0,40.51485,3.46177476497
 09/19  12:00:00,27.7460866409,2.19188088525,1.47486357523,0.0,3.71167865564,18.077,39.4741954666,0.0,36.0132,3.46099546664
 09/19  13:00:00,27.8565818482,2.19188088525,1.81877483296,0.0,3.71167865564,18.077,33.8246505599,0.0,31.51155,2.31310055993
 09/19  14:00:00,21.935526976,2.19188088525,0.905128798265,0.0,3.71167865564,13.077,23.893570888,0.0,21.0077,2.88587088803
 09/19  15:00:00,21.2970178967,2.19188088525,0.278154896833,0.0,3.71167865564,13.077,21.8187155773,0.0,19.50715,2.31156557731
 09/19  16:00:00,21.2188031506,2.19188088525,0.27641926937,0.0,3.71167865564,13.077,24.8208055223,0.0,22.50825,2.31255552232
 09/19  17:00:00,26.7979926685,2.19188088525,0.865097249159,0.0,3.71167865564,18.077,28.3967046436,0.0,25.50935,2.88735464358
 09/19  18:00:00,26.5747749834,2.19188088525,0.653167115564,0.0,3.71167865564,18.077,30.1218803411,0.0,25.50935,4.61253034105
 09/19  19:00:00,28.6986644205,2.19188088525,0.27146202238,0.0,3.71167865564,18.077,30.1223105397,0.0,25.50935,4.61296053971
 09/19  20:00:00,23.4080167794,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9710735082,0.0,22.50825,3.4628235082
 09/19  21:00:00,23.356497552,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6195622593,0.0,21.0077,4.61186225935
 09/19  22:00:00,23.3387494644,2.19188088525,0.0,0.0,3.71167865564,13.077,21.495471267,0.0271851285376,18.0066,3.46168613847
 09/19  23:00:00,24.4656272121,2.19188088525,0.0,0.0,3.71167865564,13.077,4.76311739966,0.0230032137003,3.0011,1.73901418596
 09/19  24:00:00,14.0348299135,2.19188088525,0.0,0.0,1.85583932782,5.577,5.44515316746,0.705951148072,3.0011,1.73810201939
 09/20  01:00:00,9.74918137695,0.0,0.0,0.0,0.618613109274,5.0,3.59319149907,0.0,3.0011,0.592091499066
 09/20  02:00:00,9.76859695876,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  03:00:00,9.77998283061,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/20  04:00:00,9.94169029027,0.0,0.0,0.0,0.618613109274,5.0,3.59317156824,0.0,3.0011,0.592071568243
 09/20  05:00:00,13.9392166702,2.19188088525,0.0,0.0,1.85583932782,5.577,9.07120964451,4.54955964451,4.50165,0.02
 09/20  06:00:00,28.4149407439,2.19188088525,0.0,0.0,3.71167865564,18.077,16.6572417953,1.41478740911,13.50495,1.73750438614
 09/20  07:00:00,25.8505003924,2.19188088525,0.0,0.0,3.71167865564,18.077,25.6199306294,0.0,21.0077,4.61223062944
 09/20  08:00:00,20.8517595455,2.19188088525,0.0,0.0,3.71167865564,13.077,19.0439444558,0.0,15.0055,4.03844445582
 09/20  09:00:00,20.8719631947,2.19188088525,0.0,0.0,3.71167865564,13.077,18.5260931157,0.0582533330264,15.0055,3.46233978269
 09/20  10:00:00,25.9053584837,2.19188088525,0.0,0.0,3.71167865564,18.077,35.9000093267,0.0,33.0121,2.88790932671
 09/20  11:00:00,27.1228187717,2.19188088525,0.0777599486889,0.0,3.71167865564,18.077,43.9777581725,0.0,40.51485,3.46290817249
 09/20  12:00:00,27.1197245942,2.19188088525,0.883934948385,0.0,3.71167865564,18.077,39.4746662937,0.0,36.0132,3.46146629367
 09/20  13:00:00,26.9589313339,2.19188088525,0.958410920681,0.0,3.71167865564,18.077,34.3981931492,0.0,31.51155,2.88664314921
 09/20  14:00:00,21.8292147892,2.19188088525,0.80779876575,0.0,3.71167865564,13.077,23.3205813107,0.0,21.0077,2.31288131068
 09/20  15:00:00,21.9542396267,2.19188088525,0.928879060767,0.0,3.71167865564,13.077,21.8194822796,0.0,19.50715,2.31233227963
 09/20  16:00:00,22.024355665,2.19188088525,1.08002105228,0.0,3.71167865564,13.077,24.8207921097,0.0,22.50825,2.31254210968
 09/20  17:00:00,27.4565136087,2.19188088525,1.49691122395,0.0,3.71167865564,18.077,28.9709977512,0.0,25.50935,3.46164775115
 09/20  18:00:00,27.0430381191,2.19188088525,1.10463591369,0.0,3.71167865564,18.077,29.5483506828,0.0,25.50935,4.03900068279
 09/20  19:00:00,29.0469579637,2.19188088525,0.451140407656,0.0,3.71167865564,18.077,30.1243839214,0.0,25.50935,4.61503392142
 09/20  20:00:00,23.558667222,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5457678589,0.0,22.50825,4.0375178589
 09/20  21:00:00,23.499177706,2.19188088525,0.0181724208529,0.0,3.71167865564,13.077,25.0457644135,0.0,21.0077,4.03806441348
 09/20  22:00:00,23.353383262,2.19188088525,0.0,0.0,3.71167865564,13.077,21.4679670628,0.0,18.0066,3.4613670628
 09/20  23:00:00,24.4572003565,2.19188088525,0.0,0.0,3.71167865564,13.077,5.34172173066,0.0293937129379,3.0011,2.31122801772
 09/20  24:00:00,13.9959855998,2.19188088525,0.0,0.0,1.85583932782,5.577,5.96234633798,1.22311306888,3.0011,1.7381332691
 09/21  01:00:00,9.70605832255,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  02:00:00,9.72050024743,0.0,0.0,0.0,0.618613109274,5.0,3.59318262971,0.0,3.0011,0.592082629707
 09/21  03:00:00,9.72697593672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  04:00:00,9.88343108683,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/21  05:00:00,13.8686366006,2.19188088525,0.0,0.0,1.85583932782,5.577,12.4217395324,7.32800099623,4.50165,0.592088536178
 09/21  06:00:00,28.3383484024,2.19188088525,0.0,0.0,3.71167865564,18.077,18.9182439887,4.24816541025,13.50495,1.16512857844
 09/21  07:00:00,25.7750365254,2.19188088525,0.0,0.0,3.71167865564,18.077,27.5030709875,1.88088425083,21.0077,4.6144867367
 09/21  08:00:00,20.7885244698,2.19188088525,0.0,0.0,3.71167865564,13.077,20.5126311475,1.46832725229,15.0055,4.03880389525
 09/21  09:00:00,20.8127802224,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6809128646,0.639618453565,15.0055,4.03579441104
 09/21  10:00:00,25.8245946622,2.19188088525,0.0,0.0,3.71167865564,18.077,35.8997101426,0.0,33.0121,2.88761014262
 09/21  11:00:00,26.9726353879,2.19188088525,0.0108923797664,0.0,3.71167865564,18.077,43.9767880203,0.0,40.51485,3.4619380203
 09/21  12:00:00,26.3465491441,2.19188088525,0.19708190201,0.0,3.71167865564,18.077,39.4744553853,0.0,36.0132,3.46125538527
 09/21  13:00:00,26.2091749413,2.19188088525,0.281013415716,0.0,3.71167865564,18.077,33.824457766,0.0,31.51155,2.31290776602
 09/21  14:00:00,20.924068819,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8936976667,0.0,21.0077,2.88599766666
 09/21  15:00:00,20.8998837065,2.19188088525,0.0,0.0,3.71167865564,13.077,21.8362119354,0.0163130836195,19.50715,2.31274885177
 09/21  16:00:00,20.8164817578,2.19188088525,0.0,0.0,3.71167865564,13.077,24.8205990237,0.0,22.50825,2.31234902369
 09/21  17:00:00,25.8606054568,2.19188088525,0.0292859843869,0.0,3.71167865564,18.077,28.3968555141,0.0,25.50935,2.88750551408
 09/21  18:00:00,25.8209959548,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1224654861,0.0,25.50935,4.61311548614
 09/21  19:00:00,28.4610100202,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1238761999,0.0,25.50935,4.61452619986
 09/21  20:00:00,23.4026041919,2.19188088525,0.0,0.0,3.71167865564,13.077,26.0205597925,0.0491763029722,22.50825,3.46313348954
 09/21  21:00:00,23.3015918304,2.19188088525,0.0,0.0,3.71167865564,13.077,27.2893807388,1.66919145344,21.0077,4.61248928538
 09/21  22:00:00,23.1813922215,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0679220545,3.59898661069,18.0066,3.46233544382
 09/21  23:00:00,24.3101918095,2.19188088525,0.0,0.0,3.71167865564,13.077,10.5488061315,5.80898490286,3.0011,1.73872122862
 09/21  24:00:00,13.8619397443,2.19188088525,0.0,0.0,1.85583932782,5.577,15.859589427,11.1203848826,3.0011,1.73810454433
 09/22  01:00:00,9.62099281927,0.0,0.0,0.0,0.618613109274,5.0,3.59317699052,0.0,3.0011,0.592076990515
 09/22  02:00:00,9.65326963288,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  03:00:00,9.66135407204,0.0,0.0,0.0,0.618613109274,5.0,3.59318288609,0.0,3.0011,0.592082886091
 09/22  04:00:00,10.3228293328,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/22  05:00:00,14.3123041955,2.19188088525,0.0,0.0,1.85583932782,5.577,25.1928043257,20.0990655551,4.50165,0.592088770531
 09/22  06:00:00,28.4891944521,2.19188088525,0.0,0.0,3.71167865564,18.077,29.600157673,14.9300670531,13.50495,1.16514061989
 09/22  07:00:00,25.6908044973,2.19188088525,0.0,0.0,3.71167865564,18.077,37.2619158316,11.640890628,21.0077,4.61332520362
 09/22  08:00:00,20.6988442332,2.19188088525,0.0,0.0,3.71167865564,13.077,29.5980955369,10.5535332499,15.0055,4.03906228703
 09/22  09:00:00,20.7200235695,2.19188088525,0.0,0.0,3.71167865564,13.077,26.9078847298,8.43967867717,15.0055,3.46270605259
 09/22  10:00:00,25.7396574155,2.19188088525,0.0,0.0,3.71167865564,18.077,40.8545365115,4.38080601679,33.0121,3.46163049467
 09/22  11:00:00,26.8896816352,2.19188088525,0.0,0.0,3.71167865564,18.077,44.0551973721,0.0777135971216,40.51485,3.46263377502
 09/22  12:00:00,26.0449638559,2.19188088525,0.00480608476824,0.0,3.71167865564,18.077,38.9008739589,0.0,36.0132,2.88767395894
 09/22  13:00:00,25.8395279123,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3979372627,0.0,31.51155,2.88638726265
 09/22  14:00:00,20.8300786783,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3463311303,0.0257818502869,21.0077,2.31284928002
 09/22  15:00:00,20.7951913862,2.19188088525,0.0,0.0,3.71167865564,13.077,23.0280302504,0.634978544786,19.50715,2.88590170564
 09/22  16:00:00,20.7199379991,2.19188088525,0.0,0.0,3.71167865564,13.077,24.9009619201,0.0806987314548,22.50825,2.31201318867
 09/22  17:00:00,25.7371095055,2.19188088525,0.00500900436679,0.0,3.71167865564,18.077,28.3968869385,0.0,25.50935,2.88753693853
 09/22  18:00:00,25.7217835654,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1223167995,0.0,25.50935,4.61296679954
 09/22  19:00:00,28.2332592822,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7029376194,0.579584035908,25.50935,4.61400358354
 09/22  20:00:00,23.2016385681,2.19188088525,0.0,0.0,3.71167865564,13.077,30.013565622,4.04174103984,22.50825,3.46357458219
 09/22  21:00:00,23.1432179771,2.19188088525,0.0,0.0,3.71167865564,13.077,32.8726186655,7.25227275654,21.0077,4.612645909
 09/22  22:00:00,23.1281534903,2.19188088525,0.0,0.0,3.71167865564,13.077,32.3531011861,10.8843199907,18.0066,3.46218119536
 09/22  23:00:00,24.2777078587,2.19188088525,0.0,0.0,3.71167865564,13.077,19.716459473,14.9769871185,3.0011,1.73837235454
 09/22  24:00:00,13.8225680519,2.19188088525,0.0,0.0,1.85583932782,5.577,27.1145765545,22.375500881,3.0011,1.73797567351
 09/23  01:00:00,9.57751060656,0.0,0.0,0.0,0.618613109274,5.0,3.59318700617,0.0,3.0011,0.592087006167
 09/23  02:00:00,9.61215186925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  03:00:00,9.64291332458,0.0,0.0,0.0,0.618613109274,5.0,3.59319288468,0.0,3.0011,0.592092884681
 09/23  04:00:00,9.80344414974,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/23  05:00:00,13.8141203503,2.19188088525,0.0,0.0,1.85583932782,5.577,23.0592069656,17.9654840122,4.50165,0.592072953301
 09/23  06:00:00,28.286993778,2.19188088525,0.0,0.0,3.71167865564,18.077,25.7915269806,11.1215191241,13.50495,1.16505785647
 09/23  07:00:00,25.7155417635,2.19188088525,0.0,0.0,3.71167865564,18.077,29.8782074926,7.70540949861,21.0077,1.165097994
 09/23  08:00:00,20.7161059659,2.19188088525,0.0,0.0,3.71167865564,13.077,25.6723984839,8.92897862261,15.0055,1.73791986125
 09/23  09:00:00,20.7647907362,2.19188088525,0.0,0.0,3.71167865564,13.077,22.4184502295,3.94896757968,15.0055,3.46398264985
 09/23  10:00:00,25.8125304022,2.19188088525,0.0,0.0,3.71167865564,18.077,36.7629748598,0.288415789538,33.0121,3.46245907023
 09/23  11:00:00,26.9013991706,2.19188088525,0.0,0.0,3.71167865564,18.077,44.7053591803,0.152729628903,40.51485,4.03777955136
 09/23  12:00:00,25.9865216682,2.19188088525,0.0,0.0,3.71167865564,18.077,42.2192693994,2.16872035835,36.0132,4.03734904102
 09/23  13:00:00,25.7474436262,2.19188088525,0.0,0.0,3.71167865564,18.077,40.9430019036,5.96923728617,31.51155,3.46221461743
 09/23  14:00:00,20.7491489664,2.19188088525,0.0,0.0,3.71167865564,13.077,30.2535425327,6.35869993138,21.0077,2.88714260131
 09/23  15:00:00,20.7492477819,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6734656802,4.70486719741,19.50715,3.46144848279
 09/23  16:00:00,20.6778584564,2.19188088525,0.0,0.0,3.71167865564,13.077,29.3195658432,3.92440907645,22.50825,2.88690676673
 09/23  17:00:00,25.6855919108,2.19188088525,0.0,0.0,3.71167865564,18.077,31.6573809213,3.26012174494,25.50935,2.88790917634
 09/23  18:00:00,25.6753008528,2.19188088525,0.0,0.0,3.71167865564,18.077,33.2840030524,3.16257799584,25.50935,4.61207505655
 09/23  19:00:00,28.329341537,2.19188088525,0.0,0.0,3.71167865564,18.077,35.4824023314,5.93433676321,25.50935,4.03871556822
 09/23  20:00:00,23.3026703653,2.19188088525,0.0,0.0,3.71167865564,13.077,36.3596732644,9.81435492725,22.50825,4.03706833714
 09/23  21:00:00,23.2221277253,2.19188088525,0.0,0.0,3.71167865564,13.077,37.6978576352,12.6516255215,21.0077,4.03853211371
 09/23  22:00:00,23.0983010933,2.19188088525,0.0,0.0,3.71167865564,13.077,38.4369152913,17.5428893416,18.0066,2.88742594968
 09/23  23:00:00,24.2631146515,2.19188088525,0.0,0.0,3.71167865564,13.077,27.2850646306,21.3983137277,3.0011,2.88565090283
 09/23  24:00:00,13.7923972588,2.19188088525,0.0,0.0,1.85583932782,5.577,34.2748668972,29.5353308167,3.0011,1.73843608049
 09/24  01:00:00,9.55113045746,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  02:00:00,9.58672104389,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  03:00:00,9.59149627754,0.0,0.0,0.0,0.618613109274,5.0,3.59319252554,0.0,3.0011,0.592092525543
 09/24  04:00:00,9.73377275122,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/24  05:00:00,13.73804874,2.19188088525,0.0,0.0,1.85583932782,5.577,40.2137321247,35.1199966291,4.50165,0.592085495627
 09/24  06:00:00,28.2024433197,2.19188088525,0.0,0.0,3.71167865564,18.077,45.1870751372,30.5170180801,13.50495,1.1651070571
 09/24  07:00:00,25.6313152513,2.19188088525,0.0,0.0,3.71167865564,18.077,49.2228707151,26.477412494,21.0077,1.73775822107
 09/24  08:00:00,20.6687233936,2.19188088525,0.0,0.0,3.71167865564,13.077,35.3206953798,19.1498765848,15.0055,1.16531879494
 09/24  09:00:00,20.7123734808,2.19188088525,0.0,0.0,3.71167865564,13.077,27.094794451,10.9239694827,15.0055,1.16532496832
 09/24  10:00:00,25.7451193143,2.19188088525,0.0,0.0,3.71167865564,18.077,40.9271634913,3.87712959802,33.0121,4.03793389329
 09/24  11:00:00,26.891550702,2.19188088525,0.0,0.0,3.71167865564,18.077,44.552741869,0.0,40.51485,4.03789186896
 09/24  12:00:00,26.050736064,2.19188088525,0.00228909612059,0.0,3.71167865564,18.077,38.9010340638,0.0,36.0132,2.88783406379
 09/24  13:00:00,25.842751784,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9723100501,0.0,31.51155,3.46076005014
 09/24  14:00:00,20.8397975414,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3369838484,0.0164556350725,21.0077,2.31282821333
 09/24  15:00:00,20.842649008,2.19188088525,0.0,0.0,3.71167865564,13.077,21.8194840599,0.0,19.50715,2.31233405994
 09/24  16:00:00,20.7827684242,2.19188088525,0.0,0.0,3.71167865564,13.077,24.8207665714,0.0,22.50825,2.31251657144
 09/24  17:00:00,25.7940628191,2.19188088525,0.0,0.0,3.71167865564,18.077,28.9706007579,0.0,25.50935,3.46125075788
 09/24  18:00:00,25.7855912021,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5469461858,0.0,25.50935,4.03759618584
 09/24  19:00:00,28.4296208038,2.19188088525,0.0,0.0,3.71167865564,18.077,28.9730294818,0.0,25.50935,3.46367948179
 09/24  20:00:00,23.3882023373,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6027735054,1.63312782964,22.50825,3.4613956758
 09/24  21:00:00,23.3201005893,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1696146993,2.12482619657,21.0077,4.03708850272
 09/24  22:00:00,23.2095623686,2.19188088525,0.0,0.0,3.71167865564,13.077,23.7393324466,2.8457899146,18.0066,2.88694253196
 09/24  23:00:00,24.3503426889,2.19188088525,0.0,0.0,3.71167865564,13.077,8.8147453183,4.07536863718,3.0011,1.73827668112
 09/24  24:00:00,13.9164287836,2.19188088525,0.0,0.0,1.85583932782,5.577,12.7979991218,7.48565606493,3.0011,2.31124305686
 09/25  01:00:00,9.66731018227,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  02:00:00,9.70105508145,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  03:00:00,9.71548869348,0.0,0.0,0.0,0.618613109274,5.0,3.5931838388,0.0,3.0011,0.592083838804
 09/25  04:00:00,9.88318841848,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/25  05:00:00,13.8897568934,2.19188088525,0.0,0.0,1.85583932782,5.577,11.853778391,6.76003866922,4.50165,0.592089721756
 09/25  06:00:00,28.3556099649,2.19188088525,0.0,0.0,3.71167865564,18.077,19.168012457,4.49796948693,13.50495,1.16509297007
 09/25  07:00:00,25.7939094426,2.19188088525,0.0,0.0,3.71167865564,18.077,27.3439827437,1.72185511461,21.0077,4.61442762911
 09/25  08:00:00,20.7949627365,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3799003467,2.76245881558,15.0055,4.61194153113
 09/25  09:00:00,20.8021400009,2.19188088525,0.0,0.0,3.71167865564,13.077,22.2995586417,3.83218875737,15.0055,3.46186988428
 09/25  10:00:00,25.8182664882,2.19188088525,0.0,0.0,3.71167865564,18.077,38.369281807,2.46917195775,33.0121,2.88800984923
 09/25  11:00:00,26.9297882,2.19188088525,0.0,0.0,3.71167865564,18.077,43.9769480149,0.0,40.51485,3.46209801493
 09/25  12:00:00,26.0841703221,2.19188088525,0.00722018490392,0.0,3.71167865564,18.077,39.4744760704,0.0,36.0132,3.46127607039
 09/25  13:00:00,25.8483299932,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3984445648,0.0,31.51155,2.8868945648
 09/25  14:00:00,20.8114697842,2.19188088525,0.0,0.0,3.71167865564,13.077,27.3587396731,4.03911605566,21.0077,2.31192361746
 09/25  15:00:00,20.7670540045,2.19188088525,0.0,0.0,3.71167865564,13.077,28.4511931583,6.63192128215,19.50715,2.31212187611
 09/25  16:00:00,20.6651942971,2.19188088525,0.0,0.0,3.71167865564,13.077,33.3526385,8.53181973111,22.50825,2.3125687689
 09/25  17:00:00,25.6510577538,2.19188088525,0.0,0.0,3.71167865564,18.077,37.9427688219,8.97209119496,25.50935,3.46132762695
 09/25  18:00:00,25.6445052787,2.19188088525,0.0,0.0,3.71167865564,18.077,40.5876341755,11.039897671,25.50935,4.03838650448
 09/25  19:00:00,28.3135088294,2.19188088525,0.0,0.0,3.71167865564,18.077,40.5919637921,10.4679273275,25.50935,4.61468646463
 09/25  20:00:00,23.2972826415,2.19188088525,0.0,0.0,3.71167865564,13.077,37.1685023924,10.6231893455,22.50825,4.03706304693
 09/25  21:00:00,23.2283018152,2.19188088525,0.0,0.0,3.71167865564,13.077,36.1723197728,11.1271291618,21.0077,4.03749061102
 09/25  22:00:00,23.1272220427,2.19188088525,0.0,0.0,3.71167865564,13.077,33.720023585,12.2509356431,18.0066,3.46248794188
 09/25  23:00:00,24.2878656218,2.19188088525,0.0,0.0,3.71167865564,13.077,19.6513488792,14.3382166291,3.0011,2.31203225008
 09/25  24:00:00,13.8355606983,2.19188088525,0.0,0.0,1.85583932782,5.577,25.6025762634,20.8634016783,3.0011,1.73807458513
 09/26  01:00:00,9.59822985287,0.0,0.0,0.0,0.618613109274,5.0,3.59315691058,0.0,3.0011,0.592056910577
 09/26  02:00:00,9.62961985109,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  03:00:00,9.64423156616,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/26  04:00:00,10.3038631437,0.0,0.0,0.0,0.618613109274,5.0,3.59316283808,0.0,3.0011,0.592062838083
 09/26  05:00:00,14.3081767249,2.19188088525,0.0,0.0,1.85583932782,5.577,29.3688314078,24.8471814078,4.50165,0.02
 09/26  06:00:00,28.4918824449,2.19188088525,0.0,0.0,3.71167865564,18.077,34.0036601903,18.7612119501,13.50495,1.7374982402
