Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/26  07:00:00,25.6929603734,2.19188088525,0.0,0.0,3.71167865564,18.077,40.0746225374,14.4543138728,21.0077,4.61260866464
 09/26  08:00:00,20.6999027227,2.19188088525,0.0,0.0,3.71167865564,13.077,32.9838624455,13.9391386721,15.0055,4.03922377343
 09/26  09:00:00,20.7170522407,2.19188088525,0.0,0.0,3.71167865564,13.077,31.4426937206,12.9755835601,15.0055,3.46161016052
 09/26  10:00:00,25.7192528917,2.19188088525,0.0,0.0,3.71167865564,18.077,46.9446854823,10.471754237,33.0121,3.4608312453
 09/26  11:00:00,26.8437198627,2.19188088525,0.0,0.0,3.71167865564,18.077,50.0339359193,6.05627863115,40.51485,3.46280728816
 09/26  12:00:00,25.978238836,2.19188088525,0.0,0.0,3.71167865564,18.077,39.5964921292,0.69510090792,36.0132,2.88819122128
 09/26  13:00:00,25.8057393133,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3986864717,0.0,31.51155,2.88713647166
 09/26  14:00:00,20.8066987615,2.19188088525,0.0,0.0,3.71167865564,13.077,24.8570170887,1.53650353324,21.0077,2.31281355547
 09/26  15:00:00,20.790861871,2.19188088525,0.0,0.0,3.71167865564,13.077,24.2662434043,1.87368126411,19.50715,2.88541214018
 09/26  16:00:00,20.7060776381,2.19188088525,0.0,0.0,3.71167865564,13.077,26.7466830554,1.92608661881,22.50825,2.31234643657
 09/26  17:00:00,25.711526022,2.19188088525,0.0,0.0,3.71167865564,18.077,28.3970256717,0.0,25.50935,2.88767567167
 09/26  18:00:00,25.7143034772,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7280044258,0.605050535192,25.50935,4.61360389063
 09/26  19:00:00,28.2100128236,2.19188088525,0.0,0.0,3.71167865564,18.077,34.4315576899,4.30713451188,25.50935,4.61507317806
 09/26  20:00:00,23.1752297093,2.19188088525,0.0,0.0,3.71167865564,13.077,37.4020615018,10.8560396387,22.50825,4.0377718631
 09/26  21:00:00,23.1243988024,2.19188088525,0.0,0.0,3.71167865564,13.077,38.3355160386,13.2891258535,21.0077,4.03869018515
 09/26  22:00:00,23.1100856868,2.19188088525,0.0,0.0,3.71167865564,13.077,37.4751834559,16.0064398225,18.0066,3.4621436334
 09/26  23:00:00,24.2698590155,2.19188088525,0.0,0.0,3.71167865564,13.077,25.7754511809,20.4628679453,3.0011,2.3114832356
 09/26  24:00:00,13.7940211024,2.19188088525,0.0,0.0,1.85583932782,5.577,34.201696765,29.4625750502,3.0011,1.73802171486
 09/27  01:00:00,9.54839088265,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  02:00:00,9.57266869312,0.0,0.0,0.0,0.618613109274,5.0,3.59318049605,0.0,3.0011,0.592080496048
 09/27  03:00:00,9.58199263747,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/27  04:00:00,9.73255559417,0.0,0.0,0.0,0.618613109274,5.0,3.59318640617,0.0,3.0011,0.592086406175
 09/27  05:00:00,13.7377611266,2.19188088525,0.0,0.0,1.85583932782,5.577,39.6289987017,35.1073487017,4.50165,0.02
 09/27  06:00:00,28.2092799633,2.19188088525,0.0,0.0,3.71167865564,18.077,43.3966883525,28.7267090594,13.50495,1.16502929313
 09/27  07:00:00,25.6389119336,2.19188088525,0.0,0.0,3.71167865564,18.077,50.0129312321,24.3898214239,21.0077,4.61540980826
 09/27  08:00:00,20.6726000813,2.19188088525,0.0,0.0,3.71167865564,13.077,37.460486163,17.841437313,15.0055,4.61354884995
 09/27  09:00:00,20.727571678,2.19188088525,0.0,0.0,3.71167865564,13.077,27.4055459478,8.93704623761,15.0055,3.46299971018
 09/27  10:00:00,25.7703002948,2.19188088525,0.0,0.0,3.71167865564,18.077,38.9191975003,2.53234770264,33.0121,3.3747497977
 09/27  11:00:00,26.9192255974,2.19188088525,0.0,0.0,3.71167865564,18.077,44.0645318054,0.0,40.51485,3.54968180544
 09/27  12:00:00,26.1362471022,2.19188088525,0.0372102411403,0.0,3.71167865564,18.077,38.9013993816,0.0,36.0132,2.8881993816
 09/27  13:00:00,26.1905090171,2.19188088525,0.280140965542,0.0,3.71167865564,18.077,34.3986712354,0.0,31.51155,2.88712123545
 09/27  14:00:00,21.0240132541,2.19188088525,0.0970374936683,0.0,3.71167865564,13.077,23.3201555084,0.0,21.0077,2.3124555084
 09/27  15:00:00,20.9181167403,2.19188088525,0.0,0.0,3.71167865564,13.077,22.393136075,0.0,19.50715,2.88598607495
 09/27  16:00:00,20.8485687933,2.19188088525,0.0104197068846,0.0,3.71167865564,13.077,24.8209420933,0.0,22.50825,2.31269209326
 09/27  17:00:00,26.3019205798,2.19188088525,0.451232524593,0.0,3.71167865564,18.077,28.3974033834,0.0,25.50935,2.88805338341
 09/27  18:00:00,26.483141526,2.19188088525,0.0380355063874,0.0,3.71167865564,18.077,30.1380652872,0.0151087001641,25.50935,4.61360658702
 09/27  19:00:00,28.4279638548,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1244938921,0.0,25.50935,4.61514389211
 09/27  20:00:00,23.3646089106,2.19188088525,0.0,0.0,3.71167865564,13.077,29.3008122683,2.75464917234,22.50825,4.03791309596
 09/27  21:00:00,23.2650178232,2.19188088525,0.0,0.0,3.71167865564,13.077,31.3395470196,6.29275765485,21.0077,4.03908936477
 09/27  22:00:00,23.1488339555,2.19188088525,0.0,0.0,3.71167865564,13.077,30.3786471808,8.90979211501,18.0066,3.46225506579
 09/27  23:00:00,24.2995490668,2.19188088525,0.0,0.0,3.71167865564,13.077,15.7448040483,10.4323786109,3.0011,2.31132543744
 09/27  24:00:00,13.8481676821,2.19188088525,0.0,0.0,1.85583932782,5.577,23.1448441194,18.4054804017,3.0011,1.73826371768
 09/28  01:00:00,9.60699416321,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  02:00:00,9.64515393048,0.0,0.0,0.0,0.618613109274,5.0,3.59305607708,0.0,3.0011,0.591956077078
 09/28  03:00:00,9.66359223541,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/28  04:00:00,9.81574529744,0.0,0.0,0.0,0.618613109274,5.0,3.59315059949,0.0,3.0011,0.592050599494
 09/28  05:00:00,13.819613886,2.19188088525,0.0,0.0,1.85583932782,5.577,23.7723427019,19.2506927019,4.50165,0.02
 09/28  06:00:00,28.2876985105,2.19188088525,0.0,0.0,3.71167865564,18.077,27.5991699218,12.9292595874,13.50495,1.1649603344
 09/28  07:00:00,25.7117551107,2.19188088525,0.0,0.0,3.71167865564,18.077,36.3755685936,10.7526715004,21.0077,4.61519709312
 09/28  08:00:00,20.7326135984,2.19188088525,0.0,0.0,3.71167865564,13.077,26.8445260745,7.22566680961,15.0055,4.61335926488
 09/28  09:00:00,20.7664898116,2.19188088525,0.0,0.0,3.71167865564,13.077,23.8256094258,5.35742916218,15.0055,3.46268026363
 09/28  10:00:00,25.7824594688,2.19188088525,0.0,0.0,3.71167865564,18.077,39.9579924056,4.05805545715,33.0121,2.88783694849
 09/28  11:00:00,26.9001435733,2.19188088525,0.0,0.0,3.71167865564,18.077,45.7828195978,1.23205541371,40.51485,4.03591418411
 09/28  12:00:00,26.0333378093,2.19188088525,0.0,0.0,3.71167865564,18.077,38.9008808243,0.0,36.0132,2.88768082426
 09/28  13:00:00,25.8279077209,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3979826315,0.0,31.51155,2.88643263155
 09/28  14:00:00,20.8216315754,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5583284529,3.23812166566,21.0077,2.31250678724
 09/28  15:00:00,20.7928995261,2.19188088525,0.0,0.0,3.71167865564,13.077,27.8421086411,5.449053196,19.50715,2.8859054451
 09/28  16:00:00,20.7235836068,2.19188088525,0.0,0.0,3.71167865564,13.077,29.3747790068,4.55493044186,22.50825,2.31159856489
 09/28  17:00:00,25.7390683794,2.19188088525,0.0,0.0,3.71167865564,18.077,29.7252654175,1.32872486913,25.50935,2.88719054839
 09/28  18:00:00,26.3773430309,2.19188088525,0.0,0.0,3.71167865564,18.077,30.9297685277,0.807482241751,25.50935,4.61293628593
 09/28  19:00:00,28.41252959,2.19188088525,0.0,0.0,3.71167865564,18.077,31.7271730085,1.60458082945,25.50935,4.61324217902
 09/28  20:00:00,23.3880704413,2.19188088525,0.0,0.0,3.71167865564,13.077,29.6556386861,3.110636127,22.50825,4.03675255914
 09/28  21:00:00,23.3140914393,2.19188088525,0.0,0.0,3.71167865564,13.077,28.6023461514,3.55636581522,21.0077,4.03828033616
 09/28  22:00:00,23.2058055807,2.19188088525,0.0,0.0,3.71167865564,13.077,26.113696035,4.64533235755,18.0066,3.46176367745
 09/28  23:00:00,24.3481886577,2.19188088525,0.0,0.0,3.71167865564,13.077,11.1042619291,5.79156861073,3.0011,2.31159331834
 09/28  24:00:00,13.9081176362,2.19188088525,0.0,0.0,1.85583932782,5.577,15.0407387344,10.3015180105,3.0011,1.73812072382
 09/29  01:00:00,9.66605157329,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  02:00:00,9.69724591313,0.0,0.0,0.0,0.618613109274,5.0,3.59316050025,0.0,3.0011,0.592060500245
 09/29  03:00:00,9.71138751825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/29  04:00:00,10.40558567,0.0,0.0,0.0,0.618613109274,5.0,3.59316642204,0.0,3.0011,0.592066422036
 09/29  05:00:00,14.4237634192,2.19188088525,0.0,0.0,1.85583932782,5.577,14.071668622,9.55001862199,4.50165,0.02
 09/29  06:00:00,28.6051191638,2.19188088525,0.0,0.0,3.71167865564,18.077,20.0219406475,5.35175175443,13.50495,1.16523889311
 09/29  07:00:00,25.799769508,2.19188088525,0.0,0.0,3.71167865564,18.077,29.1349350649,2.93883419116,21.0077,5.18840087377
 09/29  08:00:00,20.7992180235,2.19188088525,0.0,0.0,3.71167865564,13.077,22.5176618817,3.47332695653,15.0055,4.03883492512
 09/29  09:00:00,20.8071172387,2.19188088525,0.0,0.0,3.71167865564,13.077,22.5117430177,4.0443578622,15.0055,3.46188515552
 09/29  10:00:00,25.8223430749,2.19188088525,0.0,0.0,3.71167865564,18.077,39.1545300115,2.68108201533,33.0121,3.46134799615
 09/29  11:00:00,26.9497179856,2.19188088525,0.0,0.0,3.71167865564,18.077,43.9774088026,0.0,40.51485,3.46255880261
 09/29  12:00:00,26.1171398771,2.19188088525,0.00798809085371,0.0,3.71167865564,18.077,38.9005290008,0.0,36.0132,2.88732900084
 09/29  13:00:00,25.9149409963,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3979835025,0.0,31.51155,2.88643350248
 09/29  14:00:00,20.9203968762,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9183603704,0.0248850553179,21.0077,2.88577531513
 09/29  15:00:00,20.8910774028,2.19188088525,0.0,0.0,3.71167865564,13.077,21.8484203723,0.0294128475696,19.50715,2.31185752474
 09/29  16:00:00,20.8221959458,2.19188088525,0.0,0.0,3.71167865564,13.077,24.8203678527,0.0,22.50825,2.31211785269
 09/29  17:00:00,25.8549794759,2.19188088525,0.00950043707997,0.0,3.71167865564,18.077,28.9702852623,0.0,25.50935,3.46093526232
 09/29  18:00:00,26.4873670013,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5480576696,0.0,25.50935,4.03870766961
 09/29  19:00:00,28.3754485986,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1238190052,0.0,25.50935,4.6144690052
 09/29  20:00:00,23.3585176975,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5454836735,0.0,22.50825,4.0372336735
 09/29  21:00:00,23.2985944916,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0457082391,0.0,21.0077,4.0380082391
 09/29  22:00:00,23.2839461276,2.19188088525,0.0,0.0,3.71167865564,13.077,22.1295188962,0.0871931491494,18.0066,4.03572574702
 09/29  23:00:00,24.4088540638,2.19188088525,0.0,0.0,3.71167865564,13.077,6.78652547606,2.04670675233,3.0011,1.73871872373
 09/29  24:00:00,13.9513603974,2.19188088525,0.0,0.0,1.85583932782,5.577,11.5298966834,6.79050218156,3.0011,1.73829450182
 09/30  01:00:00,9.69206503273,0.0,0.0,0.0,0.618613109274,5.0,3.59317712768,0.0,3.0011,0.592077127677
 09/30  02:00:00,9.77220335187,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  03:00:00,9.8206767975,0.0,0.0,0.0,0.618613109274,5.0,3.59318301366,0.0,3.0011,0.592083013659
 09/30  04:00:00,9.95867971266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 09/30  05:00:00,13.9287266483,2.19188088525,0.0,0.0,1.85583932782,5.577,10.5783892024,6.05673920239,4.50165,0.02
 09/30  06:00:00,28.3703158813,2.19188088525,0.0,0.0,3.71167865564,18.077,20.719536948,5.4766982117,13.50495,1.73788873631
 09/30  07:00:00,25.8056662004,2.19188088525,0.0,0.0,3.71167865564,18.077,24.9611065358,2.7882746623,21.0077,1.16513187351
 09/30  08:00:00,21.0137958959,2.19188088525,0.0888528877273,0.0,3.71167865564,13.077,16.7435352931,0.0,15.0055,1.73803529314
 09/30  09:00:00,21.4769355617,2.19188088525,0.44797798209,0.0,3.71167865564,13.077,18.4695769487,0.0,15.0055,3.46407694874
 09/30  10:00:00,27.558044133,2.19188088525,1.48933639835,0.0,3.71167865564,18.077,37.0489327931,0.0,33.0121,4.03683279309
 09/30  11:00:00,30.3750443575,2.19188088525,3.16099844304,0.0,3.71167865564,18.077,43.9789541135,0.0,40.51485,3.46410411351
 09/30  12:00:00,30.9816600621,2.19188088525,4.5397075957,0.0,3.71167865564,18.077,40.0507120353,0.0,36.0132,4.03751203527
 09/30  13:00:00,30.0184545474,2.19188088525,3.90409046294,0.0,3.71167865564,18.077,34.9743106937,0.0,31.51155,3.46276069366
 09/30  14:00:00,25.164571739,2.19188088525,4.03432604395,0.0,3.71167865564,13.077,24.4695050366,0.0,21.0077,3.46180503661
 09/30  15:00:00,25.6812030794,2.19188088525,4.535741658,0.0,3.71167865564,13.077,22.9680370412,0.0,19.50715,3.46088704118
 09/30  16:00:00,25.5873580417,2.19188088525,4.44264578252,0.0,3.71167865564,13.077,24.821580895,0.0,22.50825,2.31333089496
 09/30  17:00:00,30.637311224,2.19188088525,4.54462771557,0.0,3.71167865564,18.077,28.9708725204,0.0,25.50935,3.46152252042
 09/30  18:00:00,30.093560001,2.19188088525,3.41919528299,0.0,3.71167865564,18.077,29.5488318827,0.0,25.50935,4.03948188269
 09/30  19:00:00,30.695381751,2.19188088525,1.97686588417,0.0,3.71167865564,18.077,30.1227169102,0.0,25.50935,4.61336691019
 09/30  20:00:00,24.9295650119,2.19188088525,1.25885099472,0.0,3.71167865564,13.077,26.5459631612,0.0,22.50825,4.03771316123
 09/30  21:00:00,24.5689429634,2.19188088525,1.00255819993,0.0,3.71167865564,13.077,25.0462178347,0.0,21.0077,4.03851783472
 09/30  22:00:00,24.0299000843,2.19188088525,0.607189320202,0.0,3.71167865564,13.077,21.4676160127,0.0,18.0066,3.46101601273
 09/30  23:00:00,24.6823995401,2.19188088525,0.132570437173,0.0,3.71167865564,13.077,5.31300062717,0.0,3.0011,2.31190062717
 09/30  24:00:00,14.1204722127,2.19188088525,0.0,0.0,1.85583932782,5.577,4.76493028862,0.0256697877345,3.0011,1.73816050089
 10/01  01:00:00,9.80840187809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  02:00:00,9.81919924458,0.0,0.0,0.0,0.618613109274,5.0,3.59317923415,0.0,3.0011,0.592079234151
 10/01  03:00:00,9.81809911688,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/01  04:00:00,9.9721262093,0.0,0.0,0.0,0.618613109274,5.0,3.59318512616,0.0,3.0011,0.592085126165
 10/01  05:00:00,13.9496651156,2.19188088525,0.0,0.0,1.85583932782,5.577,8.59267917619,4.07102917619,4.50165,0.02
 10/01  06:00:00,28.4147010041,2.19188088525,0.0,0.0,3.71167865564,18.077,17.2085329891,1.96562396982,13.50495,1.73795901932
 10/01  07:00:00,26.4796420721,2.19188088525,0.0,0.0,3.71167865564,18.077,22.2228393122,0.0499241626787,21.0077,1.16521514951
 10/01  08:00:00,20.8692247392,2.19188088525,0.0,0.0,3.71167865564,13.077,16.1708340039,0.0,15.0055,1.16533400394
 10/01  09:00:00,20.9238926637,2.19188088525,0.0,0.0,3.71167865564,13.077,16.7435224538,0.0,15.0055,1.73802245383
 10/01  10:00:00,26.0823199888,2.19188088525,0.121225745262,0.0,3.71167865564,18.077,37.049978157,0.0,33.0121,4.03787815697
 10/01  11:00:00,27.9166361907,2.19188088525,0.832050537481,0.0,3.71167865564,18.077,43.9787946474,0.0,40.51485,3.46394464736
 10/01  12:00:00,27.6512319165,2.19188088525,1.36861114607,0.0,3.71167865564,18.077,39.474606425,0.0,36.0132,3.46140642502
 10/01  13:00:00,27.5517162567,2.19188088525,1.50757901498,0.0,3.71167865564,18.077,34.9725191736,0.0,31.51155,3.46096917355
 10/01  14:00:00,22.36466236,2.19188088525,1.32282199628,0.0,3.71167865564,13.077,23.3202849792,0.0,21.0077,2.31258497922
 10/01  15:00:00,22.3369438381,2.19188088525,1.32318174602,0.0,3.71167865564,13.077,21.8201068578,0.0,19.50715,2.31295685779
 10/01  16:00:00,21.9453474548,2.19188088525,1.02406314127,0.0,3.71167865564,13.077,24.8212615255,0.0,22.50825,2.31301152549
 10/01  17:00:00,26.5491011411,2.19188088525,0.645632658385,0.0,3.71167865564,18.077,28.9711212766,0.0,25.50935,3.46177127658
 10/01  18:00:00,26.8267999286,2.19188088525,0.320019806263,0.0,3.71167865564,18.077,29.5472270078,0.0,25.50935,4.03787700782
 10/01  19:00:00,28.5519061947,2.19188088525,0.0106962477704,0.0,3.71167865564,18.077,29.5468229178,0.0,25.50935,4.03747291775
 10/01  20:00:00,23.4955902417,2.19188088525,0.0,0.0,3.71167865564,13.077,25.4255496952,0.0296679956215,22.50825,2.88763169959
 10/01  21:00:00,23.3727142228,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0692452183,0.024096802538,21.0077,4.03744841574
 10/01  22:00:00,23.2223320613,2.19188088525,0.0,0.0,3.71167865564,13.077,22.8146897656,1.34708245495,18.0066,3.4610073106
 10/01  23:00:00,24.3284363123,2.19188088525,0.0,0.0,3.71167865564,13.077,9.772551467,5.03296091688,3.0011,1.73849055011
 10/01  24:00:00,13.8746106531,2.19188088525,0.0,0.0,1.85583932782,5.577,16.9360085919,12.1959226597,3.0011,1.73898593227
 10/02  01:00:00,9.63970224518,0.0,0.0,0.0,0.618613109274,5.0,3.59319360987,0.0,3.0011,0.592093609865
 10/02  02:00:00,9.67358657717,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  03:00:00,9.67786641363,0.0,0.0,0.0,0.618613109274,5.0,3.59314775835,0.0,3.0011,0.592047758347
 10/02  04:00:00,9.82134571344,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/02  05:00:00,13.8037915065,2.19188088525,0.0,0.0,1.85583932782,5.577,25.2596309144,20.1659013337,4.50165,0.59207958069
 10/02  06:00:00,28.2632551826,2.19188088525,0.0,0.0,3.71167865564,18.077,29.7222530201,15.0521898099,13.50495,1.16511321013
 10/02  07:00:00,26.3231156497,2.19188088525,0.0,0.0,3.71167865564,18.077,37.2554851178,11.6339400012,21.0077,4.61384511656
 10/02  08:00:00,20.6893927181,2.19188088525,0.0,0.0,3.71167865564,13.077,32.3976781457,12.7804130228,15.0055,4.61176512296
 10/02  09:00:00,20.6953969589,2.19188088525,0.0,0.0,3.71167865564,13.077,32.197885363,13.7306224248,15.0055,3.46176293819
 10/02  10:00:00,25.6906228141,2.19188088525,0.0,0.0,3.71167865564,18.077,48.3838425968,12.4845526757,33.0121,2.88718992115
 10/02  11:00:00,26.8216172857,2.19188088525,0.0,0.0,3.71167865564,18.077,53.290032641,8.73931831869,40.51485,4.03586432228
 10/02  12:00:00,25.9311690977,2.19188088525,0.0,0.0,3.71167865564,18.077,44.4388318913,5.53827888366,36.0132,2.88735300766
 10/02  13:00:00,25.7326632995,2.19188088525,0.0,0.0,3.71167865564,18.077,40.4417205953,6.04383047027,31.51155,2.886340125
 10/02  14:00:00,20.7370744903,2.19188088525,0.0,0.0,3.71167865564,13.077,30.9521481784,7.63194566323,21.0077,2.31250251518
 10/02  15:00:00,20.7173733376,2.19188088525,0.0,0.0,3.71167865564,13.077,32.2392655963,9.84624620143,19.50715,2.88586939488
 10/02  16:00:00,20.6358683811,2.19188088525,0.0,0.0,3.71167865564,13.077,33.8654435277,9.04546382581,22.50825,2.31172970191
 10/02  17:00:00,25.6413761702,2.19188088525,0.0,0.0,3.71167865564,18.077,35.4970963398,7.1000957276,25.50935,2.88765061221
 10/02  18:00:00,26.2788029619,2.19188088525,0.0,0.0,3.71167865564,18.077,37.7306961763,7.607808438,25.50935,4.61353773832
 10/02  19:00:00,28.3200657683,2.19188088525,0.0,0.0,3.71167865564,18.077,37.7223228232,7.59876884176,25.50935,4.61420398142
 10/02  20:00:00,23.3011896484,2.19188088525,0.0,0.0,3.71167865564,13.077,36.6972514132,10.1517572999,22.50825,4.0372441133
 10/02  21:00:00,23.2279013698,2.19188088525,0.0,0.0,3.71167865564,13.077,36.5664204454,11.5209936826,21.0077,4.03772676279
 10/02  22:00:00,23.1137659629,2.19188088525,0.0,0.0,3.71167865564,13.077,36.1802062393,14.137648539,18.0066,4.03595770029
 10/02  23:00:00,24.2757586944,2.19188088525,0.0,0.0,3.71167865564,13.077,22.37134655,17.6315104935,3.0011,1.73873605647
 10/02  24:00:00,13.8044148275,2.19188088525,0.0,0.0,1.85583932782,5.577,33.252878441,28.5136844904,3.0011,1.73809395051
 10/03  01:00:00,9.54513451382,0.0,0.0,0.0,0.618613109274,5.0,3.59317609357,0.0,3.0011,0.592076093569
 10/03  02:00:00,9.57328651041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  03:00:00,9.59279031819,0.0,0.0,0.0,0.618613109274,5.0,3.59318201071,0.0,3.0011,0.592082010709
 10/03  04:00:00,10.2691954271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/03  05:00:00,14.2909985589,2.19188088525,0.0,0.0,1.85583932782,5.577,32.9568876673,27.8631497707,4.50165,0.592087896537
 10/03  06:00:00,28.4867085245,2.19188088525,0.0,0.0,3.71167865564,18.077,34.8613535129,20.1912144808,13.50495,1.1651890321
 10/03  07:00:00,26.3317345913,2.19188088525,0.0,0.0,3.71167865564,18.077,39.5921739126,13.9700536079,21.0077,4.61442030466
 10/03  08:00:00,20.7095212007,2.19188088525,0.0,0.0,3.71167865564,13.077,32.4596870829,12.8408529148,15.0055,4.6133341681
 10/03  09:00:00,20.7324822175,2.19188088525,0.0,0.0,3.71167865564,13.077,29.5852355178,11.1170771175,15.0055,3.4626584003
 10/03  10:00:00,25.7430134015,2.19188088525,0.0,0.0,3.71167865564,18.077,43.0686982819,7.16879937749,33.0121,2.8877989044
 10/03  11:00:00,26.8681195404,2.19188088525,0.0,0.0,3.71167865564,18.077,48.1349317575,3.58423171716,40.51485,4.03585004032
 10/03  12:00:00,25.9987756046,2.19188088525,0.0,0.0,3.71167865564,18.077,39.713766658,0.813007239146,36.0132,2.88755941888
 10/03  13:00:00,25.7993468711,2.19188088525,0.0,0.0,3.71167865564,18.077,35.6256301072,1.22732460015,31.51155,2.88675550702
 10/03  14:00:00,20.8091901512,2.19188088525,0.0,0.0,3.71167865564,13.077,27.3243500038,3.43053229094,21.0077,2.88611771281
 10/03  15:00:00,20.7883663512,2.19188088525,0.0,0.0,3.71167865564,13.077,27.1184086583,5.29972460896,19.50715,2.31153404937
 10/03  16:00:00,20.6972662749,2.19188088525,0.0,0.0,3.71167865564,13.077,30.3863582916,5.56598921364,22.50825,2.31211907796
 10/03  17:00:00,25.705228287,2.19188088525,0.0,0.0,3.71167865564,18.077,31.9386756272,2.96853997457,25.50935,3.46078565265
 10/03  18:00:00,26.3443755081,2.19188088525,0.0,0.0,3.71167865564,18.077,32.1291726839,2.58114936978,25.50935,4.03867331411
 10/03  19:00:00,28.2439259123,2.19188088525,0.0,0.0,3.71167865564,18.077,32.6936954086,2.56916846928,25.50935,4.61517693937
 10/03  20:00:00,23.241910204,2.19188088525,0.0,0.0,3.71167865564,13.077,30.1297487955,3.58444680955,22.50825,4.03705198598
 10/03  21:00:00,23.2004978923,2.19188088525,0.0,0.0,3.71167865564,13.077,29.639012885,4.01860719827,21.0077,4.61270568676
 10/03  22:00:00,23.1972760907,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5641830818,5.09512251514,18.0066,3.46246056669
 10/03  23:00:00,24.3412799858,2.19188088525,0.0,0.0,3.71167865564,13.077,11.5411131118,6.22886467267,3.0011,2.31114843917
 10/03  24:00:00,13.9164719308,2.19188088525,0.0,0.0,1.85583932782,5.577,14.4980626356,9.75877301954,3.0011,1.73818961601
 10/04  01:00:00,9.67438185522,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  02:00:00,9.69595890969,0.0,0.0,0.0,0.618613109274,5.0,3.59316969477,0.0,3.0011,0.592069694769
 10/04  03:00:00,9.7047072735,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  04:00:00,9.85892483816,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/04  05:00:00,13.8703998905,2.19188088525,0.0,0.0,1.85583932782,5.577,18.4640574196,13.370318902,4.50165,0.592088517589
 10/04  06:00:00,28.3423152434,2.19188088525,0.0,0.0,3.71167865564,18.077,21.9891570028,7.31927791827,13.50495,1.16492908457
 10/04  07:00:00,26.4097496417,2.19188088525,0.0,0.0,3.71167865564,18.077,30.205866162,4.582642948,21.0077,4.61552321403
 10/04  08:00:00,20.7881972493,2.19188088525,0.0,0.0,3.71167865564,13.077,23.6955584372,4.07671596535,15.0055,4.61334247185
 10/04  09:00:00,20.8030597668,2.19188088525,0.0,0.0,3.71167865564,13.077,22.7304703454,4.2632700004,15.0055,3.46170034499
 10/04  10:00:00,25.8035304574,2.19188088525,0.0,0.0,3.71167865564,18.077,40.5089155015,4.03538443278,33.0121,3.46143106873
 10/04  11:00:00,26.8931547125,2.19188088525,0.0,0.0,3.71167865564,18.077,46.7063913159,2.72954477828,40.51485,3.4619965376
 10/04  12:00:00,26.0107702601,2.19188088525,0.0,0.0,3.71167865564,18.077,40.522112099,1.04745262987,36.0132,3.46145946914
 10/04  13:00:00,25.7807088037,2.19188088525,0.0,0.0,3.71167865564,18.077,37.5256297766,3.12770252071,31.51155,2.88637725593
 10/04  14:00:00,20.7609901963,2.19188088525,0.0,0.0,3.71167865564,13.077,30.6824906638,7.3624241389,21.0077,2.31236652491
 10/04  15:00:00,20.7469923497,2.19188088525,0.0,0.0,3.71167865564,13.077,29.7293293525,7.90980820918,19.50715,2.31237114335
 10/04  16:00:00,20.6602617904,2.19188088525,0.0,0.0,3.71167865564,13.077,33.3163417488,7.92182672431,22.50825,2.88626502448
 10/04  17:00:00,25.6678718814,2.19188088525,0.0,0.0,3.71167865564,18.077,33.2758438058,4.87880146602,25.50935,2.88769233978
 10/04  18:00:00,26.3009656228,2.19188088525,0.0,0.0,3.71167865564,18.077,35.20023079,5.07830188901,25.50935,4.61257890103
 10/04  19:00:00,28.325586075,2.19188088525,0.0,0.0,3.71167865564,18.077,37.2634297927,7.14079277094,25.50935,4.61328702175
 10/04  20:00:00,23.3019190655,2.19188088525,0.0,0.0,3.71167865564,13.077,35.402925383,8.85732021294,22.50825,4.03735517005
 10/04  21:00:00,23.2220040697,2.19188088525,0.0,0.0,3.71167865564,13.077,35.8270921447,10.7813415905,21.0077,4.03805055418
 10/04  22:00:00,23.1028162278,2.19188088525,0.0,0.0,3.71167865564,13.077,36.382456648,14.3397666876,18.0066,4.03608996043
 10/04  23:00:00,24.2639142997,2.19188088525,0.0,0.0,3.71167865564,13.077,24.127696424,19.3875038207,3.0011,1.73909260335
 10/04  24:00:00,13.7956756664,2.19188088525,0.0,0.0,1.85583932782,5.577,32.8683136441,28.12893997,3.0011,1.73827367418
 10/05  01:00:00,9.54322703078,0.0,0.0,0.0,0.618613109274,5.0,3.59317030947,0.0,3.0011,0.592070309475
 10/05  02:00:00,9.56804587277,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  03:00:00,9.5944150447,0.0,0.0,0.0,0.618613109274,5.0,3.59317621449,0.0,3.0011,0.592076214491
 10/05  04:00:00,9.75465157409,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/05  05:00:00,13.7747692043,2.19188088525,0.0,0.0,1.85583932782,5.577,31.7504621538,27.2288121538,4.50165,0.02
 10/05  06:00:00,28.2505812648,2.19188088525,0.0,0.0,3.71167865564,18.077,35.3836193578,20.1407670124,13.50495,1.73790234533
 10/05  07:00:00,26.3076893007,2.19188088525,0.0,0.0,3.71167865564,18.077,41.49297052,15.8713459185,21.0077,4.61392460148
 10/05  08:00:00,20.680222467,2.19188088525,0.0,0.0,3.71167865564,13.077,35.0312793259,15.4137849265,15.0055,4.61199439933
 10/05  09:00:00,20.700130979,2.19188088525,0.0,0.0,3.71167865564,13.077,32.2258605684,13.7577312088,15.0055,3.46262935958
 10/05  10:00:00,25.7023479662,2.19188088525,0.0,0.0,3.71167865564,18.077,46.4681663372,10.5684012725,33.0121,2.88766506465
 10/05  11:00:00,26.8303931732,2.19188088525,0.0,0.0,3.71167865564,18.077,49.3338563704,4.78190092937,40.51485,4.03710544106
 10/05  12:00:00,25.9597787953,2.19188088525,0.0,0.0,3.71167865564,18.077,39.0830027474,0.181713931483,36.0132,2.88808881591
 10/05  13:00:00,25.782618883,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3984376604,0.0,31.51155,2.88688766035
 10/05  14:00:00,20.7910678212,2.19188088525,0.0,0.0,3.71167865564,13.077,25.0803203878,1.18675544834,21.0077,2.88586493947
 10/05  15:00:00,20.7729557221,2.19188088525,0.0,0.0,3.71167865564,13.077,24.3506721948,2.53131422674,19.50715,2.3122079681
 10/05  16:00:00,20.6935779375,2.19188088525,0.0,0.0,3.71167865564,13.077,27.785540269,2.96425225442,22.50825,2.31303801461
 10/05  17:00:00,25.6941691534,2.19188088525,0.0,0.0,3.71167865564,18.077,30.5381067582,1.56695400246,25.50935,3.46180275572
 10/05  18:00:00,26.9594684906,2.19188088525,0.0,0.0,3.71167865564,18.077,31.4924975383,1.94392404109,25.50935,4.03922349722
 10/05  19:00:00,28.3706688472,2.19188088525,0.0,0.0,3.71167865564,18.077,32.8015495743,2.10342663793,25.50935,5.18877293642
 10/05  20:00:00,23.3410649108,2.19188088525,0.0,0.0,3.71167865564,13.077,30.6076669583,4.06209097216,22.50825,4.03732598612
 10/05  21:00:00,23.2574058106,2.19188088525,0.0,0.0,3.71167865564,13.077,30.967902043,5.92109115595,21.0077,4.03911088707
 10/05  22:00:00,23.1434954367,2.19188088525,0.0,0.0,3.71167865564,13.077,30.8025541627,9.33399100324,18.0066,3.46196315946
 10/05  23:00:00,24.2962004234,2.19188088525,0.0,0.0,3.71167865564,13.077,18.0463912987,12.7334595141,3.0011,2.3118317846
 10/05  24:00:00,13.8531066438,2.19188088525,0.0,0.0,1.85583932782,5.577,23.7395468804,19.0004426303,3.0011,1.73800425006
 10/06  01:00:00,9.60900561461,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  02:00:00,9.63888208639,0.0,0.0,0.0,0.618613109274,5.0,3.5931860179,0.0,3.0011,0.592086017897
 10/06  03:00:00,9.65401529305,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/06  04:00:00,10.319738633,0.0,0.0,0.0,0.618613109274,5.0,3.59319189915,0.0,3.0011,0.592091899147
 10/06  05:00:00,14.330793055,2.19188088525,0.0,0.0,1.85583932782,5.577,25.1963039521,20.6746539521,4.50165,0.02
 10/06  06:00:00,28.5152618333,2.19188088525,0.0,0.0,3.71167865564,18.077,29.7694676869,14.5267335379,13.50495,1.73778414893
 10/06  07:00:00,26.348176265,2.19188088525,0.0,0.0,3.71167865564,18.077,35.940431858,10.3194236223,21.0077,4.61330823561
 10/06  08:00:00,20.7146771054,2.19188088525,0.0,0.0,3.71167865564,13.077,30.5998338746,11.5566397584,15.0055,4.03769411622
 10/06  09:00:00,20.7173309118,2.19188088525,0.0,0.0,3.71167865564,13.077,33.0481587689,14.0066673766,15.0055,4.03599139226
 10/06  10:00:00,25.7101409322,2.19188088525,0.0,0.0,3.71167865564,18.077,48.875462508,12.9762702245,33.0121,2.88709228344
 10/06  11:00:00,26.8347230348,2.19188088525,0.0,0.0,3.71167865564,18.077,53.8181924906,9.26683654929,40.51485,4.03650594128
 10/06  12:00:00,25.927767975,2.19188088525,0.0,0.0,3.71167865564,18.077,48.1045082281,9.20362367541,36.0132,2.88768455271
 10/06  13:00:00,25.709496896,2.19188088525,0.0,0.0,3.71167865564,18.077,47.3200378512,12.9216984885,31.51155,2.8867893627
 10/06  14:00:00,20.7080687628,2.19188088525,0.0,0.0,3.71167865564,13.077,39.1460952869,15.2521677747,21.0077,2.8862275122
 10/06  15:00:00,20.6992306082,2.19188088525,0.0,0.0,3.71167865564,13.077,36.2505793214,14.4317551514,19.50715,2.31167416999
 10/06  16:00:00,20.6222595884,2.19188088525,0.0,0.0,3.71167865564,13.077,38.1768625376,13.3562988243,22.50825,2.31231371331
 10/06  17:00:00,25.6197526805,2.19188088525,0.0,0.0,3.71167865564,18.077,41.0899402862,12.1194013658,25.50935,3.46118892042
 10/06  18:00:00,26.8820618993,2.19188088525,0.0,0.0,3.71167865564,18.077,42.2719939519,12.7246552434,25.50935,4.03798870855
 10/06  19:00:00,28.147025332,2.19188088525,0.0,0.0,3.71167865564,18.077,43.3542280021,12.6561191399,25.50935,5.18875886218
 10/06  20:00:00,23.1364591578,2.19188088525,0.0,0.0,3.71167865564,13.077,40.1890949038,13.6436472609,22.50825,4.03719764291
 10/06  21:00:00,23.0770461274,2.19188088525,0.0,0.0,3.71167865564,13.077,43.6306200483,18.5835940645,21.0077,4.03932598383
 10/06  22:00:00,23.0559016181,2.19188088525,0.0,0.0,3.71167865564,13.077,45.5851599219,24.1162713927,18.0066,3.46228852921
 10/06  23:00:00,24.2406956318,2.19188088525,0.0,0.0,3.71167865564,13.077,33.0588944266,27.7458400984,3.0011,2.31195432826
 10/06  24:00:00,13.7650310654,2.19188088525,0.0,0.0,1.85583932782,5.577,38.9221688563,34.1829637238,3.0011,1.73810513253
 10/07  01:00:00,9.51300631037,0.0,0.0,0.0,0.618613109274,5.0,3.59316710388,0.0,3.0011,0.59206710388
 10/07  02:00:00,9.537218825,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  03:00:00,9.55134765908,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/07  04:00:00,9.69389071383,0.0,0.0,0.0,0.618613109274,5.0,3.59317301517,0.0,3.0011,0.592073015166
 10/07  05:00:00,13.7050907312,2.19188088525,0.0,0.0,1.85583932782,5.577,48.465229456,43.943579456,4.50165,0.02
 10/07  06:00:00,28.1777663172,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4642561851,36.2216956452,13.50495,1.73761053993
 10/07  07:00:00,26.2444691106,2.19188088525,0.0,0.0,3.71167865564,18.077,52.5581256127,30.3852121003,21.0077,1.16521351241
 10/07  08:00:00,20.6218030985,2.19188088525,0.0,0.0,3.71167865564,13.077,46.2102643088,29.4668745267,15.0055,1.73788978212
 10/07  09:00:00,20.6422286416,2.19188088525,0.0,0.0,3.71167865564,13.077,44.935585812,26.4658714203,15.0055,3.46421439174
 10/07  10:00:00,25.6466857558,2.19188088525,0.0,0.0,3.71167865564,18.077,58.5354581779,21.4870150701,33.0121,4.03634310781
 10/07  11:00:00,26.793511655,2.19188088525,0.0,0.0,3.71167865564,18.077,61.6301860237,17.0778196823,40.51485,4.03751634147
 10/07  12:00:00,25.894299808,2.19188088525,0.0,0.0,3.71167865564,18.077,53.488899661,13.4383062038,36.0132,4.03739345718
 10/07  13:00:00,25.7058264265,2.19188088525,0.0,0.0,3.71167865564,18.077,46.5147287824,11.5409488866,31.51155,3.46222989577
 10/07  14:00:00,20.7089619499,2.19188088525,0.0,0.0,3.71167865564,13.077,37.007712583,12.5389840342,21.0077,3.46102854881
 10/07  15:00:00,20.6902761974,2.19188088525,0.0,0.0,3.71167865564,13.077,35.336024261,12.9414423413,19.50715,2.88743191968
 10/07  16:00:00,20.6093137927,2.19188088525,0.0,0.0,3.71167865564,13.077,38.3068237252,12.9118420698,22.50825,2.88673165539
 10/07  17:00:00,25.6183395865,2.19188088525,0.0,0.0,3.71167865564,18.077,40.9327019516,11.9618788141,25.50935,3.46147313753
 10/07  18:00:00,26.8903088377,2.19188088525,0.0,0.0,3.71167865564,18.077,39.8873317768,10.3399899122,25.50935,4.03799186458
 10/07  19:00:00,28.2965767359,2.19188088525,0.0,0.0,3.71167865564,18.077,42.031054388,11.908106045,25.50935,4.61359834298
 10/07  20:00:00,23.2813531485,2.19188088525,0.0,0.0,3.71167865564,13.077,40.6644725869,14.1185481557,22.50825,4.03767443115
 10/07  21:00:00,23.2114195957,2.19188088525,0.0,0.0,3.71167865564,13.077,40.0467864422,14.427262392,21.0077,4.61182405024
 10/07  22:00:00,23.1069197941,2.19188088525,0.0,0.0,3.71167865564,13.077,36.5992506278,15.7053455095,18.0066,2.88730511832
 10/07  23:00:00,24.2829615216,2.19188088525,0.0,0.0,3.71167865564,13.077,22.0464010982,16.7324804469,3.0011,2.31282065128
 10/07  24:00:00,13.8391962104,2.19188088525,0.0,0.0,1.85583932782,5.577,27.2461104841,21.9340768788,3.0011,2.31093360526
 10/08  01:00:00,9.59173854931,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  02:00:00,9.62018354772,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  03:00:00,9.61593977685,0.0,0.0,0.0,0.618613109274,5.0,3.59316881378,0.0,3.0011,0.592068813777
 10/08  04:00:00,9.75420485873,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/08  05:00:00,13.7645726486,2.19188088525,0.0,0.0,1.85583932782,5.577,36.3338009924,31.2400762807,4.50165,0.592074711729
 10/08  06:00:00,28.2357921273,2.19188088525,0.0,0.0,3.71167865564,18.077,39.8127781989,25.1427077956,13.50495,1.16512040334
 10/08  07:00:00,26.2892858569,2.19188088525,0.0,0.0,3.71167865564,18.077,45.8963487065,23.1508196841,21.0077,1.7378290224
 10/08  08:00:00,20.6865973113,2.19188088525,0.0,0.0,3.71167865564,13.077,33.7522557205,17.5813976919,15.0055,1.16535802862
 10/08  09:00:00,20.7409896566,2.19188088525,0.0,0.0,3.71167865564,13.077,25.4792204383,9.30835847068,15.0055,1.1653619676
 10/08  10:00:00,25.758044424,2.19188088525,0.0,0.0,3.71167865564,18.077,41.5193579271,4.46881891211,33.0121,4.03843901495
 10/08  11:00:00,26.9013437667,2.19188088525,0.0,0.0,3.71167865564,18.077,44.918304516,0.365095120992,40.51485,4.03835939496
 10/08  12:00:00,26.104896052,2.19188088525,0.00923562479678,0.0,3.71167865564,18.077,39.4750663031,0.0,36.0132,3.46186630311
 10/08  13:00:00,25.9342613522,2.19188088525,0.0117391574088,0.0,3.71167865564,18.077,34.9729442073,0.0,31.51155,3.46139420729
 10/08  14:00:00,20.9340500107,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3340525977,0.0133876787245,21.0077,2.31296491894
 10/08  15:00:00,20.9178083374,2.19188088525,0.0,0.0,3.71167865564,13.077,21.8196663113,0.0,19.50715,2.31251631132
 10/08  16:00:00,20.8008533373,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3944366655,0.0,22.50825,2.88618666548
 10/08  17:00:00,25.7473955053,2.19188088525,0.0,0.0,3.71167865564,18.077,28.8007023666,0.403073058646,25.50935,2.88827930794
 10/08  18:00:00,26.9726936767,2.19188088525,0.0,0.0,3.71167865564,18.077,31.1477323973,1.60034708907,25.50935,4.03803530821
 10/08  19:00:00,28.3444016091,2.19188088525,0.0,0.0,3.71167865564,18.077,34.6115701086,5.06436418416,25.50935,4.03785592446
 10/08  20:00:00,23.3113884498,2.19188088525,0.0,0.0,3.71167865564,13.077,35.5291898817,9.55942211936,22.50825,3.46151776231
 10/08  21:00:00,23.2313753964,2.19188088525,0.0,0.0,3.71167865564,13.077,36.1278355486,11.0828410254,21.0077,4.03729452316
 10/08  22:00:00,23.1092150537,2.19188088525,0.0,0.0,3.71167865564,13.077,35.1607997998,13.7832902573,18.0066,3.37090954248
 10/08  23:00:00,24.2647678929,2.19188088525,0.0,0.0,3.71167865564,13.077,23.396789723,18.5672582529,3.0011,1.82843147011
 10/08  24:00:00,13.7907906561,2.19188088525,0.0,0.0,1.85583932782,5.577,33.6956554552,28.9553520044,3.0011,1.73920345083
 10/09  01:00:00,9.54617259197,0.0,0.0,0.0,0.618613109274,5.0,3.59319057217,0.0,3.0011,0.592090572169
 10/09  02:00:00,9.56826446117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  03:00:00,9.57632834471,0.0,0.0,0.0,0.618613109274,5.0,3.59309773953,0.0,3.0011,0.591997739529
 10/09  04:00:00,9.71374405741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/09  05:00:00,13.7193409914,2.19188088525,0.0,0.0,1.85583932782,5.577,44.2711345887,39.17743393,4.50165,0.592050658689
 10/09  06:00:00,28.1875020361,2.19188088525,0.0,0.0,3.71167865564,18.077,48.3177482239,33.6476538395,13.50495,1.16514438437
 10/09  07:00:00,26.242581643,2.19188088525,0.0,0.0,3.71167865564,18.077,54.7871621702,32.6144996638,21.0077,1.16496250641
 10/09  08:00:00,20.6243302416,2.19188088525,0.0,0.0,3.71167865564,13.077,45.4458059653,28.7023188962,15.0055,1.73798706912
 10/09  09:00:00,20.6774389631,2.19188088525,0.0,0.0,3.71167865564,13.077,34.4652072291,18.2943487527,15.0055,1.16535847632
 10/09  10:00:00,25.6944315297,2.19188088525,0.0,0.0,3.71167865564,18.077,47.0579565789,10.0073134063,33.0121,4.03854317259
 10/09  11:00:00,26.8255448021,2.19188088525,0.0,0.0,3.71167865564,18.077,49.7225362055,5.16946891124,40.51485,4.03821729427
 10/09  12:00:00,25.9452903109,2.19188088525,0.0,0.0,3.71167865564,18.077,41.2028025506,1.72776950969,36.0132,3.46183304088
 10/09  13:00:00,25.7623452903,2.19188088525,0.0,0.0,3.71167865564,18.077,35.1137252475,0.714803549784,31.51155,2.88737169767
 10/09  14:00:00,20.7812395025,2.19188088525,0.0,0.0,3.71167865564,13.077,25.1877903723,1.29485542466,21.0077,2.88523494763
 10/09  15:00:00,20.7699484772,2.19188088525,0.0,0.0,3.71167865564,13.077,22.8920713321,1.07231164428,19.50715,2.31260968786
 10/09  16:00:00,20.6916444257,2.19188088525,0.0,0.0,3.71167865564,13.077,26.7154485501,1.32112505151,22.50825,2.88607349855
 10/09  17:00:00,25.6928634887,2.19188088525,0.0,0.0,3.71167865564,18.077,30.0997868403,1.70208997339,25.50935,2.88834686695
 10/09  18:00:00,26.9391752616,2.19188088525,0.0,0.0,3.71167865564,18.077,32.3933629065,2.84547413191,25.50935,4.03853877457
 10/09  19:00:00,28.3175305061,2.19188088525,0.0,0.0,3.71167865564,18.077,38.3825245782,8.83513807286,25.50935,4.03803650534
 10/09  20:00:00,23.2882730913,2.19188088525,0.0,0.0,3.71167865564,13.077,38.8466332576,12.8764922093,22.50825,3.46189104831
 10/09  21:00:00,23.2294589335,2.19188088525,0.0,0.0,3.71167865564,13.077,35.5773165762,10.5325473768,21.0077,4.03706919936
 10/09  22:00:00,23.1353509927,2.19188088525,0.0,0.0,3.71167865564,13.077,30.8356994918,9.94179182303,18.0066,2.8873076688
 10/09  23:00:00,24.2956247865,2.19188088525,0.0,0.0,3.71167865564,13.077,17.3421958988,12.6027983462,3.0011,1.73829755268
 10/09  24:00:00,13.8532580928,2.19188088525,0.0,0.0,1.85583932782,5.577,24.2641686238,18.9508354295,3.0011,2.3122331943
 10/10  01:00:00,9.60900463292,0.0,0.0,0.0,0.618613109274,5.0,3.59316375011,0.0,3.0011,0.592063750106
 10/10  02:00:00,9.63938292917,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  03:00:00,9.66068062457,0.0,0.0,0.0,0.618613109274,5.0,3.59316966673,0.0,3.0011,0.592069666726
 10/10  04:00:00,10.3242429262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/10  05:00:00,14.3404618427,2.19188088525,0.0,0.0,1.85583932782,5.577,23.6012647772,19.0796147772,4.50165,0.02
 10/10  06:00:00,28.5303629008,2.19188088525,0.0,0.0,3.71167865564,18.077,27.2555873621,12.0127177704,13.50495,1.73791959173
 10/10  07:00:00,26.3572225764,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9145059899,9.2924373675,21.0077,4.61436862237
 10/10  08:00:00,20.726455142,2.19188088525,0.0,0.0,3.71167865564,13.077,29.4340672287,9.815583895,15.0055,4.61298333371
 10/10  09:00:00,20.7476532996,2.19188088525,0.0,0.0,3.71167865564,13.077,26.2780782421,7.80959542746,15.0055,3.46298281463
 10/10  10:00:00,25.7657002933,2.19188088525,0.0,0.0,3.71167865564,18.077,41.4785878727,5.00469295193,33.0121,3.46179492073
 10/10  11:00:00,26.8947824067,2.19188088525,0.0,0.0,3.71167865564,18.077,44.7792365381,0.801265560442,40.51485,3.46312097765
 10/10  12:00:00,26.0691569546,2.19188088525,0.00406501892701,0.0,3.71167865564,18.077,39.4751733224,0.0,36.0132,3.46197332235
 10/10  13:00:00,25.894868962,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3986779884,0.0,31.51155,2.88712798843
 10/10  14:00:00,20.912836993,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3480864524,0.0278985034938,21.0077,2.31248794887
 10/10  15:00:00,20.9154821487,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3930279591,0.0,19.50715,2.88587795906
 10/10  16:00:00,20.8629829651,2.19188088525,0.0,0.0,3.71167865564,13.077,24.8210480634,0.0,22.50825,2.31279806341
 10/10  17:00:00,26.2715577697,2.19188088525,0.381842520087,0.0,3.71167865564,18.077,28.9713445405,0.0,25.50935,3.46199454046
 10/10  18:00:00,27.2294444702,2.19188088525,0.088209843046,0.0,3.71167865564,18.077,29.549168207,0.0,25.50935,4.03981820701
 10/10  19:00:00,28.3866543607,2.19188088525,0.0,0.0,3.71167865564,18.077,30.6990388385,0.0,25.50935,5.18968883847
 10/10  20:00:00,23.3652974735,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5631867884,0.0175182396736,22.50825,4.03741854871
 10/10  21:00:00,23.2942875594,2.19188088525,0.0,0.0,3.71167865564,13.077,25.047269406,0.0,21.0077,4.03956940596
 10/10  22:00:00,23.2760297545,2.19188088525,0.0,0.0,3.71167865564,13.077,22.066577869,0.0238014908905,18.0066,4.03617637811
 10/10  23:00:00,24.3989746822,2.19188088525,0.0,0.0,3.71167865564,13.077,6.76845305498,2.02814976484,3.0011,1.73920329014
 10/10  24:00:00,13.9563545249,2.19188088525,0.0,0.0,1.85583932782,5.577,10.7308260821,5.99165895531,3.0011,1.73806712681
 10/11  01:00:00,9.69109483536,0.0,0.0,0.0,0.618613109274,5.0,3.59316954655,0.0,3.0011,0.592069546554
 10/11  02:00:00,9.71562660596,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  03:00:00,9.72707106609,0.0,0.0,0.0,0.618613109274,5.0,3.59317545396,0.0,3.0011,0.592075453957
 10/11  04:00:00,9.89153726649,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/11  05:00:00,13.8855551452,2.19188088525,0.0,0.0,1.85583932782,5.577,13.7221386643,8.62840731409,4.50165,0.592081350191
 10/11  06:00:00,28.3521432459,2.19188088525,0.0,0.0,3.71167865564,18.077,19.8325044893,5.16233552471,13.50495,1.16521896456
 10/11  07:00:00,26.4198324853,2.19188088525,0.0,0.0,3.71167865564,18.077,28.3201647807,2.69747043907,21.0077,4.61499434164
 10/11  08:00:00,20.8004749641,2.19188088525,0.0,0.0,3.71167865564,13.077,21.7577023979,2.1386044116,15.0055,4.61359798631
 10/11  09:00:00,20.8707071082,2.19188088525,0.00386936517098,0.0,3.71167865564,13.077,18.6016419945,0.133005037503,15.0055,3.46313695696
 10/11  10:00:00,25.9616961166,2.19188088525,0.0220172449795,0.0,3.71167865564,18.077,36.4738151955,0.0,33.0121,3.46171519554
 10/11  11:00:00,27.5294538521,2.19188088525,0.468335512091,0.0,3.71167865564,18.077,43.9768356226,0.0,40.51485,3.46198562256
 10/11  12:00:00,27.3373613394,2.19188088525,1.08658134036,0.0,3.71167865564,18.077,39.4748331479,0.0,36.0132,3.46163314793
 10/11  13:00:00,27.5040104697,2.19188088525,1.47211014189,0.0,3.71167865564,18.077,34.3988311161,0.0,31.51155,2.88728111614
 10/11  14:00:00,22.4024814306,2.19188088525,1.34237558614,0.0,3.71167865564,13.077,23.3206742139,0.0,21.0077,2.31297421388
 10/11  15:00:00,22.3083876044,2.19188088525,1.253454115,0.0,3.71167865564,13.077,22.3932310129,0.0,19.50715,2.88608101292
 10/11  16:00:00,22.2370181547,2.19188088525,1.26018956344,0.0,3.71167865564,13.077,24.8211865003,0.0,22.50825,2.31293650034
 10/11  17:00:00,27.3702899991,2.19188088525,1.39927663956,0.0,3.71167865564,18.077,28.9711741329,0.0,25.50935,3.4618241329
 10/11  18:00:00,28.4330286623,2.19188088525,1.21016136896,0.0,3.71167865564,18.077,30.1221001849,0.0,25.50935,4.61275018486
 10/11  19:00:00,29.6040882843,2.19188088525,0.958467451055,0.0,3.71167865564,18.077,30.1229182865,0.0,25.50935,4.6135682865
 10/11  20:00:00,24.4385928927,2.19188088525,0.807293387078,0.0,3.71167865564,13.077,26.5459275741,0.0,22.50825,4.03767757414
 10/11  21:00:00,24.0305741554,2.19188088525,0.501041023002,0.0,3.71167865564,13.077,25.6198135339,0.0,21.0077,4.61211353392
 10/11  22:00:00,23.4764967479,2.19188088525,0.0905423039603,0.0,3.71167865564,13.077,21.468975891,0.0,18.0066,3.462375891
 10/11  23:00:00,24.5315997883,2.19188088525,0.0,0.0,3.71167865564,13.077,5.31230717584,0.0,3.0011,2.31120717584
 10/11  24:00:00,14.0807153569,2.19188088525,0.0,0.0,1.85583932782,5.577,5.07977151803,0.340171191424,3.0011,1.7385003266
 10/12  01:00:00,9.7403113842,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  02:00:00,9.7444417332,0.0,0.0,0.0,0.618613109274,5.0,3.59318189641,0.0,3.0011,0.59208189641
 10/12  03:00:00,9.73980766895,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/12  04:00:00,9.88527179901,0.0,0.0,0.0,0.618613109274,5.0,3.59316194502,0.0,3.0011,0.592061945017
 10/12  05:00:00,13.861828285,2.19188088525,0.0,0.0,1.85583932782,5.577,16.4016340079,11.8799840079,4.50165,0.02
 10/12  06:00:00,28.3086966033,2.19188088525,0.0,0.0,3.71167865564,18.077,23.1271642222,8.45717279762,13.50495,1.1650414246
 10/12  07:00:00,26.3648049472,2.19188088525,0.0,0.0,3.71167865564,18.077,32.6400573509,6.44308281272,21.0077,5.18927453817
 10/12  08:00:00,20.7208497567,2.19188088525,0.0,0.0,3.71167865564,13.077,27.8450133058,8.80147397497,15.0055,4.03803933081
 10/12  09:00:00,20.7279305891,2.19188088525,0.0,0.0,3.71167865564,13.077,28.0432377535,9.0010884122,15.0055,4.03664934133
 10/12  10:00:00,25.737731054,2.19188088525,0.0,0.0,3.71167865564,18.077,41.7181080041,5.81749940586,33.0121,2.88850859826
 10/12  11:00:00,26.8785356196,2.19188088525,0.0,0.0,3.71167865564,18.077,45.7203876344,1.16873093047,40.51485,4.03680670396
 10/12  12:00:00,26.0197456201,2.19188088525,0.00487340057652,0.0,3.71167865564,18.077,39.4746367599,0.0,36.0132,3.46143675988
 10/12  13:00:00,25.7951344382,2.19188088525,0.0,0.0,3.71167865564,18.077,34.3981326361,0.0,31.51155,2.88658263608
 10/12  14:00:00,20.7587959031,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6912034896,4.37061596725,21.0077,2.31288752236
 10/12  15:00:00,20.7190978618,2.19188088525,0.0,0.0,3.71167865564,13.077,28.917757483,7.0979186708,19.50715,2.31268881218
 10/12  16:00:00,20.6253819123,2.19188088525,0.0,0.0,3.71167865564,13.077,34.1142751577,8.71979923551,22.50825,2.88622592224
 10/12  17:00:00,25.6230655028,2.19188088525,0.0,0.0,3.71167865564,18.077,37.5114511168,8.54093079708,25.50935,3.4611703197
 10/12  18:00:00,26.88149325,2.19188088525,0.0,0.0,3.71167865564,18.077,40.4126194926,10.8635229563,25.50935,4.03974653632
 10/12  19:00:00,28.2707845136,2.19188088525,0.0,0.0,3.71167865564,18.077,45.6520848727,14.9532199157,25.50935,5.18951495707
 10/12  20:00:00,23.2445674434,2.19188088525,0.0,0.0,3.71167865564,13.077,44.4419107012,17.8960636811,22.50825,4.03759702007
 10/12  21:00:00,23.1678418258,2.19188088525,0.0,0.0,3.71167865564,13.077,45.0035964135,19.9562151352,21.0077,4.03968127833
 10/12  22:00:00,23.0571279727,2.19188088525,0.0,0.0,3.71167865564,13.077,44.0920194328,22.049037244,18.0066,4.03638218886
 10/12  23:00:00,24.2341518234,2.19188088525,0.0,0.0,3.71167865564,13.077,30.9013622276,26.1613869694,3.0011,1.73887525815
 10/12  24:00:00,13.7525991959,2.19188088525,0.0,0.0,1.85583932782,5.577,39.881672667,35.142376244,3.0011,1.73819642307
