Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/13  01:00:00,9.50571879729,0.0,0.0,0.0,0.618613109274,5.0,3.5931916023,0.0,3.0011,0.592091602304
 10/13  02:00:00,9.52920593486,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  03:00:00,9.53946114275,0.0,0.0,0.0,0.618613109274,5.0,3.59316650795,0.0,3.0011,0.59206650795
 10/13  04:00:00,10.2061340356,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/13  05:00:00,14.2133361004,2.19188088525,0.0,0.0,1.85583932782,5.577,48.5917515281,43.4980291097,4.50165,0.592072418409
 10/13  06:00:00,28.399482351,2.19188088525,0.0,0.0,3.71167865564,18.077,51.523459676,36.8531902034,13.50495,1.16531947265
 10/13  07:00:00,26.8581950447,2.19188088525,0.0,0.0,3.71167865564,18.077,56.6715980518,31.0483215514,21.0077,4.61557650034
 10/13  08:00:00,20.6056313455,2.19188088525,0.0,0.0,3.71167865564,13.077,47.6819218333,28.0620407316,15.0055,4.61438110171
 10/13  09:00:00,20.6365809314,2.19188088525,0.0,0.0,3.71167865564,13.077,42.3761985603,23.3334688414,15.0055,4.03722971885
 10/13  10:00:00,25.6508155518,2.19188088525,0.0,0.0,3.71167865564,18.077,51.6462216269,15.7456672407,33.0121,2.88845438626
 10/13  11:00:00,26.7996189754,2.19188088525,0.0,0.0,3.71167865564,18.077,52.8874023577,8.3355833097,40.51485,4.03696904798
 10/13  12:00:00,25.914006384,2.19188088525,0.0,0.0,3.71167865564,18.077,41.2850845042,2.3837410885,36.0132,2.88814341566
 10/13  13:00:00,25.7353090819,2.19188088525,0.0,0.0,3.71167865564,18.077,34.7849423532,0.386573746852,31.51155,2.88681860638
 10/13  14:00:00,20.7587466998,2.19188088525,0.0,0.0,3.71167865564,13.077,25.1066406097,1.21327501495,21.0077,2.88566559477
 10/13  15:00:00,20.7394492406,2.19188088525,0.0,0.0,3.71167865564,13.077,24.7494407405,2.92966836085,19.50715,2.31262237966
 10/13  16:00:00,20.6506220445,2.19188088525,0.0,0.0,3.71167865564,13.077,28.9276359512,3.53319178774,22.50825,2.8861941635
 10/13  17:00:00,25.6507608578,2.19188088525,0.0,0.0,3.71167865564,18.077,30.4949754271,2.09770671639,25.50935,2.88791871075
 10/13  18:00:00,27.5394883682,2.19188088525,0.0,0.0,3.71167865564,18.077,33.7311822159,3.60788319513,25.50935,4.61394902076
 10/13  19:00:00,28.1445967033,2.19188088525,0.0,0.0,3.71167865564,18.077,40.6383192427,10.5134339995,25.50935,4.61553524318
 10/13  20:00:00,23.1167168798,2.19188088525,0.0,0.0,3.71167865564,13.077,44.9633351304,18.4170037654,22.50825,4.03808136505
 10/13  21:00:00,23.066317045,2.19188088525,0.0,0.0,3.71167865564,13.077,47.9975852867,22.3759165843,21.0077,4.61396870245
 10/13  22:00:00,23.0520925038,2.19188088525,0.0,0.0,3.71167865564,13.077,48.1534869498,26.1108565006,18.0066,4.03603044919
 10/13  23:00:00,24.2387188082,2.19188088525,0.0,0.0,3.71167865564,13.077,34.5608247147,29.8204623759,3.0011,1.73926233876
 10/13  24:00:00,13.7634962017,2.19188088525,0.0,0.0,1.85583932782,5.577,41.1436418815,36.4043944105,3.0011,1.73814747097
 10/14  01:00:00,9.50872206842,0.0,0.0,0.0,0.618613109274,5.0,3.59318371751,0.0,3.0011,0.592083717506
 10/14  02:00:00,9.54350128315,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  03:00:00,9.5820581916,0.0,0.0,0.0,0.618613109274,5.0,3.59317671672,0.0,3.0011,0.592076716722
 10/14  04:00:00,9.73826539364,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/14  05:00:00,13.7450807822,2.19188088525,0.0,0.0,1.85583932782,5.577,36.472996078,31.3792893236,4.50165,0.592056754441
 10/14  06:00:00,28.2179405394,2.19188088525,0.0,0.0,3.71167865564,18.077,39.8358433953,25.1656001096,13.50495,1.16529328567
 10/14  07:00:00,26.9175113551,2.19188088525,0.0,0.0,3.71167865564,18.077,42.9605169019,20.21506058,21.0077,1.73775632194
 10/14  08:00:00,20.6796327171,2.19188088525,0.0,0.0,3.71167865564,13.077,32.2078031353,16.0369145304,15.0055,1.16538860488
 10/14  09:00:00,20.7070085999,2.19188088525,0.0,0.0,3.71167865564,13.077,30.3425551329,11.2991735961,15.0055,4.03788153677
 10/14  10:00:00,25.7357409642,2.19188088525,0.0,0.0,3.71167865564,18.077,41.3021852783,4.82681833295,33.0121,3.46326694534
 10/14  11:00:00,26.8980283425,2.19188088525,0.0,0.0,3.71167865564,18.077,44.6655806062,0.112181128802,40.51485,4.03854947742
 10/14  12:00:00,26.0642285056,2.19188088525,0.00359363980939,0.0,3.71167865564,18.077,40.6248131436,0.0,36.0132,4.61161314365
 10/14  13:00:00,25.8785060909,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9744195114,0.0,31.51155,3.46286951139
 10/14  14:00:00,20.9058357652,2.19188088525,0.0,0.0,3.71167865564,13.077,24.4895750622,0.0203077439277,21.0077,3.46156731825
 10/14  15:00:00,20.8869960777,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3943924881,0.0,19.50715,2.88724248811
 10/14  16:00:00,20.8086284381,2.19188088525,0.0,0.0,3.71167865564,13.077,25.3953938013,0.0,22.50825,2.8871438013
 10/14  17:00:00,25.808880786,2.19188088525,0.0,0.0,3.71167865564,18.077,28.9714131568,0.0,25.50935,3.46206315681
 10/14  18:00:00,27.6843536594,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1229222071,0.0,25.50935,4.61357220709
 10/14  19:00:00,28.4515351654,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1219955584,0.0,25.50935,4.61264555836
 10/14  20:00:00,23.4006257764,2.19188088525,0.0,0.0,3.71167865564,13.077,26.8817218603,0.335814704817,22.50825,4.03765715545
 10/14  21:00:00,23.2919577481,2.19188088525,0.0,0.0,3.71167865564,13.077,27.4420552736,2.39628670541,21.0077,4.03806856823
 10/14  22:00:00,23.162685933,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5825547222,5.1143173561,18.0066,3.46163736607
 10/14  23:00:00,24.2868006058,2.19188088525,0.0,0.0,3.71167865564,13.077,15.2684818402,9.38125608655,3.0011,2.88612575366
 10/14  24:00:00,13.8333542757,2.19188088525,0.0,0.0,1.85583932782,5.577,23.9289882123,19.1894508459,3.0011,1.73843736636
 10/15  01:00:00,9.59276802844,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  02:00:00,9.61720916007,0.0,0.0,0.0,0.618613109274,5.0,3.59318510248,0.0,3.0011,0.592085102478
 10/15  03:00:00,9.62464457554,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  04:00:00,9.77399776239,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/15  05:00:00,13.775272061,2.19188088525,0.0,0.0,1.85583932782,5.577,30.2280669506,25.1343259654,4.50165,0.59209098518
 10/15  06:00:00,28.2368860655,2.19188088525,0.0,0.0,3.71167865564,18.077,35.3680074473,20.6980480395,13.50495,1.16500940781
 10/15  07:00:00,26.9162168537,2.19188088525,0.0,0.0,3.71167865564,18.077,42.5076369621,19.7622179016,21.0077,1.73771906054
 10/15  08:00:00,20.6420638584,2.19188088525,0.0,0.0,3.71167865564,13.077,37.8651759457,21.6942976772,15.0055,1.16537826853
 10/15  09:00:00,20.647136748,2.19188088525,0.0,0.0,3.71167865564,13.077,37.7488460195,21.0052871438,15.0055,1.73805887569
 10/15  10:00:00,25.6462236134,2.19188088525,0.0,0.0,3.71167865564,18.077,55.4535863956,18.403225226,33.0121,4.03826116966
 10/15  11:00:00,26.7964983524,2.19188088525,0.0,0.0,3.71167865564,18.077,57.7593373451,13.2061101244,40.51485,4.03837722072
 10/15  12:00:00,25.8940929678,2.19188088525,0.0,0.0,3.71167865564,18.077,47.8117476534,8.33688918604,36.0132,3.46165846735
 10/15  13:00:00,25.696122728,2.19188088525,0.0,0.0,3.71167865564,18.077,42.3459222818,7.94617615926,31.51155,2.88819612257
 10/15  14:00:00,20.6846921413,2.19188088525,0.0,0.0,3.71167865564,13.077,35.7547672964,11.860740399,21.0077,2.88632689739
 10/15  15:00:00,20.6649225539,2.19188088525,0.0,0.0,3.71167865564,13.077,33.2741995406,11.4547105817,19.50715,2.31233895897
 10/15  16:00:00,20.5857048262,2.19188088525,0.0,0.0,3.71167865564,13.077,36.0835248584,10.6892272453,22.50825,2.88604761308
 10/15  17:00:00,25.5834373614,2.19188088525,0.0,0.0,3.71167865564,18.077,41.4570264165,13.0594675807,25.50935,2.88820883575
 10/15  18:00:00,27.4685452551,2.19188088525,0.0,0.0,3.71167865564,18.077,46.3194232898,16.771514971,25.50935,4.03855831879
 10/15  19:00:00,28.2325056033,2.19188088525,0.0,0.0,3.71167865564,18.077,50.5372467487,20.4155412396,25.50935,4.61235550908
 10/15  20:00:00,23.1982117122,2.19188088525,0.0,0.0,3.71167865564,13.077,52.5079436862,27.1112772584,22.50825,2.8884164278
 10/15  21:00:00,23.1262767184,2.19188088525,0.0,0.0,3.71167865564,13.077,55.5066438772,30.461632169,21.0077,4.03731170821
 10/15  22:00:00,23.0170651171,2.19188088525,0.0,0.0,3.71167865564,13.077,51.9974779932,30.5292640506,18.0066,3.46161394261
 10/15  23:00:00,24.2155738093,2.19188088525,0.0,0.0,3.71167865564,13.077,40.2028429865,35.4632185457,3.0011,1.73852444073
 10/15  24:00:00,13.7357248766,2.19188088525,0.0,0.0,1.85583932782,5.577,50.6996147134,45.3865935865,3.0011,2.31192112696
 10/16  01:00:00,9.48824752513,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  02:00:00,9.51471853553,0.0,0.0,0.0,0.618613109274,5.0,3.59318969399,0.0,3.0011,0.592089693991
 10/16  03:00:00,9.52669424515,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/16  04:00:00,9.67625772691,0.0,0.0,0.0,0.618613109274,5.0,3.59319556941,0.0,3.0011,0.592095569413
 10/16  05:00:00,13.6925566505,2.19188088525,0.0,0.0,1.85583932782,5.577,58.5766867041,54.0550367041,4.50165,0.02
 10/16  06:00:00,28.1655567606,2.19188088525,0.0,0.0,3.71167865564,18.077,63.8897592424,48.6472194621,13.50495,1.7375897803
 10/16  07:00:00,26.8566432447,2.19188088525,0.0,0.0,3.71167865564,18.077,67.9456465904,42.3233460367,21.0077,4.61460055366
 10/16  08:00:00,20.5969112589,2.19188088525,0.0,0.0,3.71167865564,13.077,58.3548814335,38.7353583363,15.0055,4.61402309727
 10/16  09:00:00,20.6169419923,2.19188088525,0.0,0.0,3.71167865564,13.077,49.655893085,31.1870652622,15.0055,3.46332782275
 10/16  10:00:00,25.6233147249,2.19188088525,0.0,0.0,3.71167865564,18.077,59.7481107603,23.274024938,33.0121,3.46198582238
 10/16  11:00:00,26.7749456842,2.19188088525,0.0,0.0,3.71167865564,18.077,62.668025574,18.1160730704,40.51485,4.03710250363
 10/16  12:00:00,25.8605200425,2.19188088525,0.0,0.0,3.71167865564,18.077,53.536001834,14.634701951,36.0132,2.88809988294
 10/16  13:00:00,25.6574555186,2.19188088525,0.0,0.0,3.71167865564,18.077,49.7524663161,15.3538167089,31.51155,2.8870996072
 10/16  14:00:00,20.6511426717,2.19188088525,0.0,0.0,3.71167865564,13.077,43.8702114383,19.9765220111,21.0077,2.88598942717
 10/16  15:00:00,20.6311734904,2.19188088525,0.0,0.0,3.71167865564,13.077,44.4637728677,22.6438859418,19.50715,2.31273692589
 10/16  16:00:00,20.5492151726,2.19188088525,0.0,0.0,3.71167865564,13.077,49.4841298326,24.0898095072,22.50825,2.88607032531
 10/16  17:00:00,25.5605441425,2.19188088525,0.0,0.0,3.71167865564,18.077,51.3783308982,22.4074745072,25.50935,3.46150639096
 10/16  18:00:00,27.4633057723,2.19188088525,0.0,0.0,3.71167865564,18.077,51.6840935522,22.1348712068,25.50935,4.03987234534
 10/16  19:00:00,28.2328561157,2.19188088525,0.0,0.0,3.71167865564,18.077,54.4009100032,23.7018382194,25.50935,5.18972178381
 10/16  20:00:00,23.2134400179,2.19188088525,0.0,0.0,3.71167865564,13.077,52.2307407212,25.6843982238,22.50825,4.03809249735
 10/16  21:00:00,23.1448623318,2.19188088525,0.0,0.0,3.71167865564,13.077,51.8024886798,26.1827798098,21.0077,4.61200887004
 10/16  22:00:00,23.0382425504,2.19188088525,0.0,0.0,3.71167865564,13.077,49.298871182,27.8297282998,18.0066,3.46254288221
 10/16  23:00:00,24.2279198579,2.19188088525,0.0,0.0,3.71167865564,13.077,40.3453682269,35.0319805609,3.0011,2.31228766603
 10/16  24:00:00,13.7467913472,2.19188088525,0.0,0.0,1.85583932782,5.577,49.0074028501,44.2679672943,3.0011,1.73833555581
 10/17  01:00:00,9.4916350677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  02:00:00,9.51976553768,0.0,0.0,0.0,0.618613109274,5.0,3.59316601376,0.0,3.0011,0.592066013757
 10/17  03:00:00,9.5351188468,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/17  04:00:00,10.2020092635,0.0,0.0,0.0,0.618613109274,5.0,3.59317192678,0.0,3.0011,0.592071926777
 10/17  05:00:00,14.2155997817,2.19188088525,0.0,0.0,1.85583932782,5.577,51.1992943907,46.6776443907,4.50165,0.02
 10/17  06:00:00,28.4041292145,2.19188088525,0.0,0.0,3.71167865564,18.077,52.0581855687,36.8155785681,13.50495,1.73765700061
 10/17  07:00:00,26.8691295866,2.19188088525,0.0,0.0,3.71167865564,18.077,56.3666767596,30.7450682617,21.0077,4.61390849787
 10/17  08:00:00,20.6124879415,2.19188088525,0.0,0.0,3.71167865564,13.077,49.7523150451,30.1322361558,15.0055,4.6145788893
 10/17  09:00:00,20.6404963131,2.19188088525,0.0,0.0,3.71167865564,13.077,44.915781757,26.446913854,15.0055,3.46336790306
 10/17  10:00:00,25.6373161958,2.19188088525,0.0,0.0,3.71167865564,18.077,58.9659495274,22.4928142776,33.0121,3.46103524977
 10/17  11:00:00,26.7796394005,2.19188088525,0.0,0.0,3.71167865564,18.077,64.3047559857,20.3274645807,40.51485,3.46244140504
 10/17  12:00:00,25.8616970227,2.19188088525,0.0,0.0,3.71167865564,18.077,57.645575863,18.1705398998,36.0132,3.46183596315
 10/17  13:00:00,25.6670307151,2.19188088525,0.0,0.0,3.71167865564,18.077,53.1316449917,18.733507184,31.51155,2.88658780767
 10/17  14:00:00,20.6695280497,2.19188088525,0.0,0.0,3.71167865564,13.077,45.7173576835,21.8242607283,21.0077,2.88539695524
 10/17  15:00:00,20.6516791172,2.19188088525,0.0,0.0,3.71167865564,13.077,45.6431949694,23.8235879216,19.50715,2.31245704774
 10/17  16:00:00,20.5758901722,2.19188088525,0.0,0.0,3.71167865564,13.077,47.5490668484,22.1551467192,22.50825,2.88567012919
 10/17  17:00:00,25.5861324036,2.19188088525,0.0,0.0,3.71167865564,18.077,46.9686391296,17.9981512637,25.50935,3.46113786591
 10/17  18:00:00,27.4903008894,2.19188088525,0.0,0.0,3.71167865564,18.077,47.1969202509,17.6475595672,25.50935,4.04001068367
 10/17  19:00:00,28.11444005,2.19188088525,0.0,0.0,3.71167865564,18.077,51.3308436463,20.6320057181,25.50935,5.18948792826
 10/17  20:00:00,23.091217096,2.19188088525,0.0,0.0,3.71167865564,13.077,51.4732757677,24.9272386649,22.50825,4.03778710283
 10/17  21:00:00,23.0481185815,2.19188088525,0.0,0.0,3.71167865564,13.077,51.9677656065,26.3477207994,21.0077,4.61234480703
 10/17  22:00:00,23.047975628,2.19188088525,0.0,0.0,3.71167865564,13.077,49.4879190875,28.0184355875,18.0066,3.46288350001
 10/17  23:00:00,24.2457118452,2.19188088525,0.0,0.0,3.71167865564,13.077,34.4595966266,29.1468572262,3.0011,2.3116394004
 10/17  24:00:00,13.7886361182,2.19188088525,0.0,0.0,1.85583932782,5.577,36.235931153,31.4964875657,3.0011,1.73834358725
 10/18  01:00:00,9.55037970504,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  02:00:00,9.57154933928,0.0,0.0,0.0,0.618613109274,5.0,3.59317685293,0.0,3.0011,0.592076852931
 10/18  03:00:00,9.58074241279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/18  04:00:00,9.73161208457,0.0,0.0,0.0,0.618613109274,5.0,3.59318274751,0.0,3.0011,0.592082747513
 10/18  05:00:00,13.7458932461,2.19188088525,0.0,0.0,1.85583932782,5.577,38.6919077975,34.1702577975,4.50165,0.02
 10/18  06:00:00,28.2190744596,2.19188088525,0.0,0.0,3.71167865564,18.077,43.0171619651,27.7743569105,13.50495,1.7378550546
 10/18  07:00:00,26.9113242547,2.19188088525,0.0,0.0,3.71167865564,18.077,49.1035114358,23.4813063874,21.0077,4.61450504839
 10/18  08:00:00,20.6472983229,2.19188088525,0.0,0.0,3.71167865564,13.077,44.055846852,24.4367444719,15.0055,4.61360238012
 10/18  09:00:00,20.6708031236,2.19188088525,0.0,0.0,3.71167865564,13.077,40.5573398247,22.0889801855,15.0055,3.46285963926
 10/18  10:00:00,25.6822867967,2.19188088525,0.0,0.0,3.71167865564,18.077,52.6959379376,16.2218002735,33.0121,3.46203766407
 10/18  11:00:00,26.8194107738,2.19188088525,0.0,0.0,3.71167865564,18.077,55.8468024918,11.2949582801,40.51485,4.03699421174
 10/18  12:00:00,25.92021061,2.19188088525,0.0,0.0,3.71167865564,18.077,47.5965052998,8.12222885548,36.0132,3.46107644434
 10/18  13:00:00,25.7253397186,2.19188088525,0.0,0.0,3.71167865564,18.077,41.5251072741,7.12689588715,31.51155,2.88666138692
 10/18  14:00:00,20.7193998015,2.19188088525,0.0,0.0,3.71167865564,13.077,34.1181180828,10.7977769157,21.0077,2.31264116717
 10/18  15:00:00,20.6882922544,2.19188088525,0.0,0.0,3.71167865564,13.077,37.3500511533,14.9567828271,19.50715,2.88611832622
 10/18  16:00:00,20.6015445602,2.19188088525,0.0,0.0,3.71167865564,13.077,40.6291520513,15.8078614655,22.50825,2.31304058582
 10/18  17:00:00,25.6016861079,2.19188088525,0.0,0.0,3.71167865564,18.077,43.5612603914,14.5901499329,25.50935,3.4617604585
 10/18  18:00:00,27.4945817348,2.19188088525,0.0,0.0,3.71167865564,18.077,46.7679980605,16.6462999838,25.50935,4.61234807665
 10/18  19:00:00,28.2674290298,2.19188088525,0.0,0.0,3.71167865564,18.077,47.6809913717,17.5573500781,25.50935,4.6142912936
 10/18  20:00:00,23.2507559191,2.19188088525,0.0,0.0,3.71167865564,13.077,45.1285872219,18.5823971914,22.50825,4.03794003057
 10/18  21:00:00,23.180480174,2.19188088525,0.0,0.0,3.71167865564,13.077,44.6445265234,19.0229129928,21.0077,4.61391353057
 10/18  22:00:00,23.0729939529,2.19188088525,0.0,0.0,3.71167865564,13.077,42.5422642389,20.4994371508,18.0066,4.03622708806
 10/18  23:00:00,24.2479371492,2.19188088525,0.0,0.0,3.71167865564,13.077,29.3749822877,24.634587603,3.0011,1.73929468467
 10/18  24:00:00,13.7778802561,2.19188088525,0.0,0.0,1.85583932782,5.577,36.5603081801,31.8209905782,3.0011,1.73821760187
 10/19  01:00:00,9.52907907151,0.0,0.0,0.0,0.618613109274,5.0,3.59319523586,0.0,3.0011,0.592095235857
 10/19  02:00:00,9.55757638699,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  03:00:00,9.57207079138,0.0,0.0,0.0,0.618613109274,5.0,3.59317532074,0.0,3.0011,0.59207532074
 10/19  04:00:00,9.72385559044,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/19  05:00:00,13.7297782328,2.19188088525,0.0,0.0,1.85583932782,5.577,40.5483788281,35.4546476109,4.50165,0.592081217198
 10/19  06:00:00,28.1909026385,2.19188088525,0.0,0.0,3.71167865564,18.077,45.9411845151,31.2710025406,13.50495,1.16523197447
 10/19  07:00:00,26.8791515554,2.19188088525,0.0,0.0,3.71167865564,18.077,54.1385566765,27.9409642514,21.0077,5.1898924251
 10/19  08:00:00,20.6197660632,2.19188088525,0.0,0.0,3.71167865564,13.077,46.5681142877,27.5236368218,15.0055,4.03897746586
 10/19  09:00:00,20.6315323416,2.19188088525,0.0,0.0,3.71167865564,13.077,46.3675533224,27.3254182786,15.0055,4.0366350438
 10/19  10:00:00,25.6310899629,2.19188088525,0.0,0.0,3.71167865564,18.077,59.8289060795,23.3546412734,33.0121,3.4621648061
 10/19  11:00:00,26.7831839695,2.19188088525,0.0,0.0,3.71167865564,18.077,62.6873068556,18.7099022477,40.51485,3.46255460792
 10/19  12:00:00,25.8616419079,2.19188088525,0.0,0.0,3.71167865564,18.077,56.5095822364,17.0351070597,36.0132,3.46127517671
 10/19  13:00:00,25.6646066567,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4002518851,17.0019108387,31.51155,2.88679104648
 10/19  14:00:00,20.66058007,2.19188088525,0.0,0.0,3.71167865564,13.077,44.5757448192,20.6819779108,21.0077,2.88606690836
 10/19  15:00:00,20.6365710825,2.19188088525,0.0,0.0,3.71167865564,13.077,45.2404982604,23.4211259437,19.50715,2.31222231678
 10/19  16:00:00,20.5555925483,2.19188088525,0.0,0.0,3.71167865564,13.077,48.732213704,23.3377334151,22.50825,2.88623028897
 10/19  17:00:00,25.5627721391,2.19188088525,0.0,0.0,3.71167865564,18.077,48.7729571863,20.3756455325,25.50935,2.8879616538
 10/19  18:00:00,27.4594653697,2.19188088525,0.0,0.0,3.71167865564,18.077,51.628282574,21.5041510821,25.50935,4.61478149196
 10/19  19:00:00,28.2310860218,2.19188088525,0.0,0.0,3.71167865564,18.077,53.0854909221,22.3867080376,25.50935,5.18943288453
 10/19  20:00:00,23.2132941898,2.19188088525,0.0,0.0,3.71167865564,13.077,49.9293549466,23.3833893655,22.50825,4.03771558102
 10/19  21:00:00,23.1405320751,2.19188088525,0.0,0.0,3.71167865564,13.077,50.9790338895,25.3585783691,21.0077,4.61275552036
 10/19  22:00:00,23.0254081773,2.19188088525,0.0,0.0,3.71167865564,13.077,53.9047358827,32.4352983094,18.0066,3.46283757332
 10/19  23:00:00,24.2242634153,2.19188088525,0.0,0.0,3.71167865564,13.077,40.099616219,34.7865845541,3.0011,2.31193166491
 10/19  24:00:00,13.7489185487,2.19188088525,0.0,0.0,1.85583932782,5.577,42.6104399349,37.8711250426,3.0011,1.73821489233
 10/20  01:00:00,9.50013299848,0.0,0.0,0.0,0.618613109274,5.0,3.59315147759,0.0,3.0011,0.592051477594
 10/20  02:00:00,9.52900523204,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  03:00:00,9.54405781225,0.0,0.0,0.0,0.618613109274,5.0,3.59315741375,0.0,3.0011,0.592057413754
 10/20  04:00:00,10.2184178598,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/20  05:00:00,14.2343171539,2.19188088525,0.0,0.0,1.85583932782,5.577,41.2258517869,36.7042017869,4.50165,0.02
 10/20  06:00:00,28.418783505,2.19188088525,0.0,0.0,3.71167865564,18.077,46.7176658818,31.4748956488,13.50495,1.73782023307
 10/20  07:00:00,26.8737829074,2.19188088525,0.0,0.0,3.71167865564,18.077,55.2979547189,29.6748817628,21.0077,4.61537295606
 10/20  08:00:00,20.6075850317,2.19188088525,0.0,0.0,3.71167865564,13.077,51.5985690652,31.9783986147,15.0055,4.61467045047
 10/20  09:00:00,20.6246036583,2.19188088525,0.0,0.0,3.71167865564,13.077,50.3636285387,31.321219639,15.0055,4.03690889969
 10/20  10:00:00,25.6222967525,2.19188088525,0.0,0.0,3.71167865564,18.077,64.5295585561,28.0559791926,33.0121,3.46147936349
 10/20  11:00:00,26.7741533252,2.19188088525,0.0,0.0,3.71167865564,18.077,69.600200807,25.6222139599,40.51485,3.46313684716
 10/20  12:00:00,25.8467049885,2.19188088525,0.0,0.0,3.71167865564,18.077,62.8704131018,23.3956900858,36.0132,3.46152301594
 10/20  13:00:00,25.6399236107,2.19188088525,0.0,0.0,3.71167865564,18.077,59.7614060502,25.3627926111,31.51155,2.88706343906
 10/20  14:00:00,20.6335614391,2.19188088525,0.0,0.0,3.71167865564,13.077,53.1779583069,29.2839666185,21.0077,2.88629168833
 10/20  15:00:00,20.6221338051,2.19188088525,0.0,0.0,3.71167865564,13.077,51.653441313,29.8342963304,19.50715,2.31199498258
 10/20  16:00:00,20.5432898949,2.19188088525,0.0,0.0,3.71167865564,13.077,54.1281855635,28.7336921337,22.50825,2.88624342988
 10/20  17:00:00,25.5487352209,2.19188088525,0.0,0.0,3.71167865564,18.077,53.8495390513,25.4524432186,25.50935,2.88774583269
 10/20  18:00:00,27.4541256341,2.19188088525,0.0,0.0,3.71167865564,18.077,55.1648960168,25.0410019687,25.50935,4.61454404811
 10/20  19:00:00,28.0867686418,2.19188088525,0.0,0.0,3.71167865564,18.077,55.715235563,25.0156334427,25.50935,5.19025212022
 10/20  20:00:00,23.0741218807,2.19188088525,0.0,0.0,3.71167865564,13.077,54.0564363377,27.5105580257,22.50825,4.037628312
 10/20  21:00:00,23.0329709197,2.19188088525,0.0,0.0,3.71167865564,13.077,54.6319865591,29.011527221,21.0077,4.61275933816
 10/20  22:00:00,23.0316285335,2.19188088525,0.0,0.0,3.71167865564,13.077,52.1111484872,30.6420092477,18.0066,3.46253923957
 10/20  23:00:00,24.2300846034,2.19188088525,0.0,0.0,3.71167865564,13.077,38.5398818671,33.2268083197,3.0011,2.31197354746
 10/20  24:00:00,13.7485209916,2.19188088525,0.0,0.0,1.85583932782,5.577,44.3489351841,39.6095783598,3.0011,1.73825682433
 10/21  01:00:00,9.5028303778,0.0,0.0,0.0,0.618613109274,5.0,3.59316521621,0.0,3.0011,0.592065216212
 10/21  02:00:00,9.53378086067,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  03:00:00,9.54813634698,0.0,0.0,0.0,0.618613109274,5.0,3.5931711305,0.0,3.0011,0.5920711305
 10/21  04:00:00,9.69993139431,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/21  05:00:00,13.7166271519,2.19188088525,0.0,0.0,1.85583932782,5.577,43.9346191921,39.4129691921,4.50165,0.02
 10/21  06:00:00,28.1901019472,2.19188088525,0.0,0.0,3.71167865564,18.077,48.1910799227,32.9482600626,13.50495,1.7378698601
 10/21  07:00:00,26.8816918681,2.19188088525,0.0,0.0,3.71167865564,18.077,51.7263201373,29.5535895242,21.0077,1.1650306131
 10/21  08:00:00,20.6157093157,2.19188088525,0.0,0.0,3.71167865564,13.077,47.7724146644,31.0291102313,15.0055,1.73780443313
 10/21  09:00:00,20.6244548847,2.19188088525,0.0,0.0,3.71167865564,13.077,49.718461197,30.6747370385,15.0055,4.03822415853
 10/21  10:00:00,25.6194934047,2.19188088525,0.0,0.0,3.71167865564,18.077,65.1966508608,28.1480407263,33.0121,4.03651013458
 10/21  11:00:00,26.7715637541,2.19188088525,0.0,0.0,3.71167865564,18.077,70.5897146751,26.0367404091,40.51485,4.03812426597
 10/21  12:00:00,25.842796247,2.19188088525,0.0,0.0,3.71167865564,18.077,64.8437345883,24.7926214746,36.0132,4.03791311362
 10/21  13:00:00,25.6502098821,2.19188088525,0.0,0.0,3.71167865564,18.077,59.3176848655,23.7695467696,31.51155,4.03658809598
 10/21  14:00:00,20.6520740802,2.19188088525,0.0,0.0,3.71167865564,13.077,48.7729707779,24.8771012649,21.0077,2.88816951298
 10/21  15:00:00,20.6353467067,2.19188088525,0.0,0.0,3.71167865564,13.077,48.6864520509,25.7176554409,19.50715,3.46164661003
 10/21  16:00:00,20.5542380105,2.19188088525,0.0,0.0,3.71167865564,13.077,51.2187604859,25.8233442579,22.50825,2.88716622801
 10/21  17:00:00,25.5593116947,2.19188088525,0.0,0.0,3.71167865564,18.077,53.2659273233,24.2945207243,25.50935,3.46205659901
 10/21  18:00:00,27.4559251934,2.19188088525,0.0,0.0,3.71167865564,18.077,54.2566272619,24.1332423304,25.50935,4.61403493155
 10/21  19:00:00,28.2275654212,2.19188088525,0.0,0.0,3.71167865564,18.077,55.1006055428,24.9777134347,25.50935,4.61354210808
 10/21  20:00:00,23.2106064552,2.19188088525,0.0,0.0,3.71167865564,13.077,52.5121341932,25.9662945624,22.50825,4.03758963082
 10/21  21:00:00,23.1356956298,2.19188088525,0.0,0.0,3.71167865564,13.077,53.6626420004,28.0411731999,21.0077,4.61376880053
 10/21  22:00:00,23.0318135263,2.19188088525,0.0,0.0,3.71167865564,13.077,50.5765567869,29.107906559,18.0066,3.46205022793
 10/21  23:00:00,24.2291606105,2.19188088525,0.0,0.0,3.71167865564,13.077,36.0173475346,30.703676341,3.0011,2.31257119353
 10/21  24:00:00,13.7512827384,2.19188088525,0.0,0.0,1.85583932782,5.577,42.3650439039,37.0530648017,3.0011,2.31087910224
 10/22  01:00:00,9.49336458526,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  02:00:00,9.51743302041,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  03:00:00,9.53185970137,0.0,0.0,0.0,0.618613109274,5.0,3.5931538483,0.0,3.0011,0.592053848295
 10/22  04:00:00,9.68304658704,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/22  05:00:00,13.6986711274,2.19188088525,0.0,0.0,1.85583932782,5.577,49.4744559175,44.3807461386,4.50165,0.59205977891
 10/22  06:00:00,28.1712550488,2.19188088525,0.0,0.0,3.71167865564,18.077,52.5046221449,37.8345051594,13.50495,1.16516698554
 10/22  07:00:00,26.8609938775,2.19188088525,0.0,0.0,3.71167865564,18.077,57.2009506392,34.4553774148,21.0077,1.73787322438
 10/22  08:00:00,20.5961154184,2.19188088525,0.0,0.0,3.71167865564,13.077,50.5833526138,34.4125699701,15.0055,1.16528264367
 10/22  09:00:00,20.602786269,2.19188088525,0.0,0.0,3.71167865564,13.077,49.9441469628,33.2006723092,15.0055,1.73797465369
 10/22  10:00:00,25.6045806836,2.19188088525,0.0,0.0,3.71167865564,18.077,65.2678142939,28.2167307703,33.0121,4.03898352362
 10/22  11:00:00,26.7689476575,2.19188088525,0.0,0.0,3.71167865564,18.077,67.7160912148,23.1624066417,40.51485,4.03883457304
 10/22  12:00:00,25.8397463906,2.19188088525,0.0,0.0,3.71167865564,18.077,60.4154492859,20.9408613906,36.0132,3.46138789529
 10/22  13:00:00,25.6402571573,2.19188088525,0.0,0.0,3.71167865564,18.077,56.1683627821,21.1946663453,31.51155,3.46214643679
 10/22  14:00:00,20.6309953775,2.19188088525,0.0,0.0,3.71167865564,13.077,48.3268747548,25.0059663799,21.0077,2.31320837496
 10/22  15:00:00,20.6123483529,2.19188088525,0.0,0.0,3.71167865564,13.077,49.4798215324,27.0861060854,19.50715,2.88656544697
 10/22  16:00:00,20.5260626548,2.19188088525,0.0,0.0,3.71167865564,13.077,53.8965713654,29.0753250352,22.50825,2.31299633012
 10/22  17:00:00,25.5264286238,2.19188088525,0.0,0.0,3.71167865564,18.077,57.7692437769,28.7979958063,25.50935,3.46189797066
 10/22  18:00:00,28.0585664045,2.19188088525,0.0,0.0,3.71167865564,18.077,56.7458753207,27.1988497299,25.50935,4.03767559082
 10/22  19:00:00,28.2019198248,2.19188088525,0.0,0.0,3.71167865564,18.077,58.8041528446,28.6825053574,25.50935,4.61229748723
 10/22  20:00:00,23.1822543688,2.19188088525,0.0,0.0,3.71167865564,13.077,58.1114647184,32.1418174776,22.50825,3.4613972408
 10/22  21:00:00,23.1157052679,2.19188088525,0.0,0.0,3.71167865564,13.077,57.2560876546,32.2103609252,21.0077,4.0380267294
 10/22  22:00:00,23.0118293923,2.19188088525,0.0,0.0,3.71167865564,13.077,54.4121534015,32.9441539548,18.0066,3.46139944665
 10/22  23:00:00,24.2112211269,2.19188088525,0.0,0.0,3.71167865564,13.077,41.7866889526,37.0471867131,3.0011,1.73840223949
 10/22  24:00:00,13.7338221036,2.19188088525,0.0,0.0,1.85583932782,5.577,49.6779169883,44.3656785747,3.0011,2.31113841359
 10/23  01:00:00,9.47779031117,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  02:00:00,9.50372922837,0.0,0.0,0.0,0.618613109274,5.0,3.59315468787,0.0,3.0011,0.592054687867
 10/23  03:00:00,9.51808909219,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  04:00:00,9.67024656254,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/23  05:00:00,13.6900303067,2.19188088525,0.0,0.0,1.85583932782,5.577,51.9838480007,46.890111522,4.50165,0.592086478707
 10/23  06:00:00,28.1628571635,2.19188088525,0.0,0.0,3.71167865564,18.077,54.5784898215,39.9082605402,13.50495,1.1652792813
 10/23  07:00:00,26.8499374944,2.19188088525,0.0,0.0,3.71167865564,18.077,61.877381078,35.6805270774,21.0077,5.18915400062
 10/23  08:00:00,20.5859437803,2.19188088525,0.0,0.0,3.71167865564,13.077,56.5836037347,36.9649263967,15.0055,4.61317733806
 10/23  09:00:00,20.5949101017,2.19188088525,0.0,0.0,3.71167865564,13.077,54.6124708696,36.1438663983,15.0055,3.46310447129
 10/23  10:00:00,25.5916222314,2.19188088525,0.0,0.0,3.71167865564,18.077,68.8786508907,32.4043103115,33.0121,3.46224057924
 10/23  11:00:00,26.7504301936,2.19188088525,0.0,0.0,3.71167865564,18.077,72.9301687,28.3783537026,40.51485,4.03696499741
 10/23  12:00:00,25.8170789163,2.19188088525,0.0,0.0,3.71167865564,18.077,64.4841300267,25.0087804636,36.0132,3.46214956308
 10/23  13:00:00,25.6257666721,2.19188088525,0.0,0.0,3.71167865564,18.077,57.9668645843,23.5678790404,31.51155,2.88743554387
 10/23  14:00:00,20.6256129792,2.19188088525,0.0,0.0,3.71167865564,13.077,48.829155176,25.5084262022,21.0077,2.31302897384
 10/23  15:00:00,20.6054823549,2.19188088525,0.0,0.0,3.71167865564,13.077,49.5670803187,27.1737062371,19.50715,2.88622408151
 10/23  16:00:00,20.5253939071,2.19188088525,0.0,0.0,3.71167865564,13.077,52.6879027675,27.2931915689,22.50825,2.88646119863
 10/23  17:00:00,25.5266235882,2.19188088525,0.0,0.0,3.71167865564,18.077,56.1010896563,27.7032787611,25.50935,2.88846089519
 10/23  18:00:00,28.0603114875,2.19188088525,0.0,0.0,3.71167865564,18.077,59.422595841,29.2986919417,25.50935,4.61455389936
 10/23  19:00:00,28.2030772729,2.19188088525,0.0,0.0,3.71167865564,18.077,60.1316789875,29.4327466078,25.50935,5.18958237971
 10/23  20:00:00,23.1873768658,2.19188088525,0.0,0.0,3.71167865564,13.077,58.5858682735,32.0398174092,22.50825,4.03780086432
 10/23  21:00:00,23.1192217605,2.19188088525,0.0,0.0,3.71167865564,13.077,59.2183479418,33.5967989614,21.0077,4.61384898039
 10/23  22:00:00,23.0143344941,2.19188088525,0.0,0.0,3.71167865564,13.077,57.352703912,35.3096327426,18.0066,4.03647116938
 10/23  23:00:00,24.2140260254,2.19188088525,0.0,0.0,3.71167865564,13.077,44.1853882916,39.4457242089,3.0011,1.73856408274
 10/23  24:00:00,13.735119093,2.19188088525,0.0,0.0,1.85583932782,5.577,52.2598551398,46.9476988029,3.0011,2.31105633693
 10/24  01:00:00,9.48022082362,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  02:00:00,9.5067915622,0.0,0.0,0.0,0.618613109274,5.0,3.51031437392,0.0,3.0011,0.50921437392
 10/24  03:00:00,9.52164018845,0.0,0.0,0.0,0.618613109274,5.0,3.10387937807,0.0,3.0011,0.10277937807
 10/24  04:00:00,10.1898291714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/24  05:00:00,14.2037940247,2.19188088525,0.0,0.0,1.85583932782,5.577,52.0488625255,46.9551230563,4.50165,0.592089469146
 10/24  06:00:00,28.3956612576,2.19188088525,0.0,0.0,3.71167865564,18.077,54.6622822996,39.9920673091,13.50495,1.16526499049
 10/24  07:00:00,26.8582661609,2.19188088525,0.0,0.0,3.71167865564,18.077,61.9464339285,35.748523248,21.0077,5.19021068054
 10/24  08:00:00,20.5924859404,2.19188088525,0.0,0.0,3.71167865564,13.077,56.5669345294,36.9479756979,15.0055,4.61345883152
 10/24  09:00:00,20.6042818122,2.19188088525,0.0,0.0,3.71167865564,13.077,53.9960132519,35.5269836763,15.0055,3.46352957557
 10/24  10:00:00,25.604569132,2.19188088525,0.0,0.0,3.71167865564,18.077,65.1290344723,28.6544961053,33.0121,3.46243836705
 10/24  11:00:00,26.7739506127,2.19188088525,0.0,0.0,3.71167865564,18.077,65.9977927191,21.445827657,40.51485,4.03711506209
 10/24  12:00:00,25.8628641048,2.19188088525,0.0,0.0,3.71167865564,18.077,55.3072033617,15.8322628434,36.0132,3.4617405183
 10/24  13:00:00,25.669510507,2.19188088525,0.0,0.0,3.71167865564,18.077,49.764531955,15.3658312068,31.51155,2.88715074812
 10/24  14:00:00,20.6747759914,2.19188088525,0.0,0.0,3.71167865564,13.077,40.7473781226,16.8533221577,21.0077,2.88635596485
 10/24  15:00:00,20.654526474,2.19188088525,0.0,0.0,3.71167865564,13.077,40.8476780953,19.0283954159,19.50715,2.31213267938
 10/24  16:00:00,20.5706760788,2.19188088525,0.0,0.0,3.71167865564,13.077,45.3470872537,19.9525916901,22.50825,2.88624556359
 10/24  17:00:00,25.5817245452,2.19188088525,0.0,0.0,3.71167865564,18.077,46.4799650837,17.5088195829,25.50935,3.46179550076
 10/24  18:00:00,28.1185349072,2.19188088525,0.0,0.0,3.71167865564,18.077,46.8252807737,17.2766676694,25.50935,4.0392631043
 10/24  19:00:00,28.1169179014,2.19188088525,0.0,0.0,3.71167865564,18.077,48.5126940779,17.8138404158,25.50935,5.18950366211
 10/24  20:00:00,23.1098830118,2.19188088525,0.0,0.0,3.71167865564,13.077,45.2589780405,18.7132808352,22.50825,4.03744720522
 10/24  21:00:00,23.0659162239,2.19188088525,0.0,0.0,3.71167865564,13.077,46.0362262417,20.4136757707,21.0077,4.61485047103
 10/24  22:00:00,23.0609176477,2.19188088525,0.0,0.0,3.71167865564,13.077,44.9197906654,22.8765697583,18.0066,4.0366209071
 10/24  23:00:00,24.2480964357,2.19188088525,0.0,0.0,3.71167865564,13.077,30.8554908806,25.5430632859,3.0011,2.3113275946
 10/24  24:00:00,13.784872291,2.19188088525,0.0,0.0,1.85583932782,5.577,36.6001424174,31.8608479719,3.0011,1.73819444551
 10/25  01:00:00,9.53652847343,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  02:00:00,9.56447001965,0.0,0.0,0.0,0.618613109274,5.0,3.59317804735,0.0,3.0011,0.592078047346
 10/25  03:00:00,9.57889346424,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/25  04:00:00,9.73080968951,0.0,0.0,0.0,0.618613109274,5.0,3.59318394124,0.0,3.0011,0.592083941245
 10/25  05:00:00,13.7486070151,2.19188088525,0.0,0.0,1.85583932782,5.577,38.4978085678,33.9761585678,4.50165,0.02
 10/25  06:00:00,28.2284956331,2.19188088525,0.0,0.0,3.71167865564,18.077,41.0929666474,25.8502504078,13.50495,1.73776623958
 10/25  07:00:00,27.5571235333,2.19188088525,0.0,0.0,3.71167865564,18.077,46.3231887554,20.7005693024,21.0077,4.61491945301
 10/25  08:00:00,20.65948413,2.19188088525,0.0,0.0,3.71167865564,13.077,41.4792311874,21.8592501123,15.0055,4.61448107513
 10/25  09:00:00,20.6683561795,2.19188088525,0.0,0.0,3.71167865564,13.077,41.7790561533,22.7370479351,15.0055,4.0365082182
 10/25  10:00:00,25.6625218299,2.19188088525,0.0,0.0,3.71167865564,18.077,57.0216045618,20.5477569621,33.0121,3.46174759969
 10/25  11:00:00,26.7992850877,2.19188088525,0.0,0.0,3.71167865564,18.077,62.2091330784,18.2314753596,40.51485,3.46280771877
 10/25  12:00:00,25.8928834032,2.19188088525,0.0,0.0,3.71167865564,18.077,53.9652548745,14.4902653029,36.0132,3.46178957163
 10/25  13:00:00,25.6987767923,2.19188088525,0.0,0.0,3.71167865564,18.077,48.4715632772,14.0732072638,31.51155,2.88680601338
 10/25  14:00:00,20.7025567303,2.19188088525,0.0,0.0,3.71167865564,13.077,39.4267478212,15.5334476474,21.0077,2.88560017373
 10/25  15:00:00,20.681677263,2.19188088525,0.0,0.0,3.71167865564,13.077,40.3621021026,17.968592599,19.50715,2.88635950369
 10/25  16:00:00,20.5963467499,2.19188088525,0.0,0.0,3.71167865564,13.077,43.4818501505,18.6614432674,22.50825,2.31215688313
 10/25  17:00:00,25.6040005896,2.19188088525,0.0,0.0,3.71167865564,18.077,44.6518861003,15.6807371663,25.50935,3.461798934
 10/25  18:00:00,28.1397641012,2.19188088525,0.0,0.0,3.71167865564,18.077,45.3963261006,15.273214067,25.50935,4.61376203369
 10/25  19:00:00,28.2822815502,2.19188088525,0.0,0.0,3.71167865564,18.077,46.2434254148,15.543148722,25.50935,5.1909266928
 10/25  20:00:00,23.2650496088,2.19188088525,0.0,0.0,3.71167865564,13.077,43.4158359472,16.8690431965,22.50825,4.03854275065
 10/25  21:00:00,23.1888944235,2.19188088525,0.0,0.0,3.71167865564,13.077,44.1982108284,18.5772765554,21.0077,4.61323427306
 10/25  22:00:00,23.0772067837,2.19188088525,0.0,0.0,3.71167865564,13.077,43.0384776841,21.5695039757,18.0066,3.46237370833
 10/25  23:00:00,24.2528446276,2.19188088525,0.0,0.0,3.71167865564,13.077,31.4930679918,26.1794947558,3.0011,2.31247323598
 10/25  24:00:00,13.7763249002,2.19188088525,0.0,0.0,1.85583932782,5.577,39.6481504883,34.3361592049,3.0011,2.31089128341
 10/26  01:00:00,9.5211838949,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  02:00:00,9.54607156494,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  03:00:00,9.55848920328,0.0,0.0,0.0,0.618613109274,5.0,3.59315629319,0.0,3.0011,0.592056293192
 10/26  04:00:00,9.7054910945,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/26  05:00:00,13.7169004642,2.19188088525,0.0,0.0,1.85583932782,5.577,45.000777062,39.9070648421,4.50165,0.592062219913
 10/26  06:00:00,28.1889883111,2.19188088525,0.0,0.0,3.71167865564,18.077,47.2185456442,32.5483997882,13.50495,1.16519585597
 10/26  07:00:00,27.5135373714,2.19188088525,0.0,0.0,3.71167865564,18.077,54.1657842641,27.9679668518,21.0077,5.19011741229
 10/26  08:00:00,20.6227943195,2.19188088525,0.0,0.0,3.71167865564,13.077,47.4349996608,27.8161052282,15.0055,4.61339443252
 10/26  09:00:00,20.6463473102,2.19188088525,0.0,0.0,3.71167865564,13.077,44.4761880693,25.4338833088,15.0055,4.03680476047
 10/26  10:00:00,25.6505229992,2.19188088525,0.0,0.0,3.71167865564,18.077,56.9849850021,21.0847058359,33.0121,2.88817916622
 10/26  11:00:00,26.7886360853,2.19188088525,0.0,0.0,3.71167865564,18.077,62.8071520164,18.2552653321,40.51485,4.03703668434
 10/26  12:00:00,25.8734538884,2.19188088525,0.0,0.0,3.71167865564,18.077,55.4544486785,15.9801903457,36.0132,3.46105833284
 10/26  13:00:00,25.6750217483,2.19188088525,0.0,0.0,3.71167865564,18.077,50.8661424814,16.4677413362,31.51155,2.88685114526
 10/26  14:00:00,20.6725927539,2.19188088525,0.0,0.0,3.71167865564,13.077,43.3678008576,19.47430189,21.0077,2.88579896764
 10/26  15:00:00,20.6539361853,2.19188088525,0.0,0.0,3.71167865564,13.077,43.2109673721,21.3912176467,19.50715,2.31259972534
 10/26  16:00:00,20.5714559446,2.19188088525,0.0,0.0,3.71167865564,13.077,46.6221660555,21.2283559523,22.50825,2.88556010325
 10/26  17:00:00,25.5715811896,2.19188088525,0.0,0.0,3.71167865564,18.077,48.617269218,19.6460715563,25.50935,3.4618476617
 10/26  18:00:00,28.1027652473,2.19188088525,0.0,0.0,3.71167865564,18.077,50.2548935771,20.1323966017,25.50935,4.61314697545
 10/26  19:00:00,28.2470635978,2.19188088525,0.0,0.0,3.71167865564,18.077,50.3644707502,20.1061669611,25.50935,4.7489537891
 10/26  20:00:00,23.2303873447,2.19188088525,0.0,0.0,3.71167865564,13.077,48.8354941816,21.8476779294,22.50825,4.47956625225
 10/26  21:00:00,23.1573198577,2.19188088525,0.0,0.0,3.71167865564,13.077,49.112675873,23.4920900268,21.0077,4.61288584622
 10/26  22:00:00,23.0448579863,2.19188088525,0.0,0.0,3.71167865564,13.077,48.5554797043,27.0860167567,18.0066,3.4628629476
 10/26  23:00:00,24.2303618762,2.19188088525,0.0,0.0,3.71167865564,13.077,38.9600603459,33.6466046493,3.0011,2.31235569666
 10/26  24:00:00,13.7456867885,2.19188088525,0.0,0.0,1.85583932782,5.577,48.2185713323,43.478860961,3.0011,1.73861037129
 10/27  01:00:00,9.4939616936,0.0,0.0,0.0,0.618613109274,5.0,3.59319455241,0.0,3.0011,0.59209455241
 10/27  02:00:00,9.51922299703,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  03:00:00,9.53118708151,0.0,0.0,0.0,0.618613109274,5.0,3.59318324294,0.0,3.0011,0.592083242939
 10/27  04:00:00,10.1966672322,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/27  05:00:00,14.2091892118,2.19188088525,0.0,0.0,1.85583932782,5.577,57.1140767113,52.0203375845,4.50165,0.592089126825
 10/27  06:00:00,28.3959987842,2.19188088525,0.0,0.0,3.71167865564,18.077,59.6497443739,44.979643733,13.50495,1.16515064086
 10/27  07:00:00,27.4910871008,2.19188088525,0.0,0.0,3.71167865564,18.077,66.9769735438,40.779252831,21.0077,5.1900207128
 10/27  08:00:00,20.5975767879,2.19188088525,0.0,0.0,3.71167865564,13.077,58.6348318497,39.015136051,15.0055,4.61419579868
 10/27  09:00:00,20.6180944127,2.19188088525,0.0,0.0,3.71167865564,13.077,52.203258834,33.1602257669,15.0055,4.03753306712
 10/27  10:00:00,25.6292212147,2.19188088525,0.0,0.0,3.71167865564,18.077,62.3805365914,26.480400586,33.0121,2.88803600542
 10/27  11:00:00,26.777924587,2.19188088525,0.0,0.0,3.71167865564,18.077,67.6338994929,23.0816647336,40.51485,4.03738475923
 10/27  12:00:00,25.8673933215,2.19188088525,0.0,0.0,3.71167865564,18.077,57.2759214544,17.8010014044,36.0132,3.46172004998
 10/27  13:00:00,25.6747288044,2.19188088525,0.0,0.0,3.71167865564,18.077,50.7985899052,16.3998383865,31.51155,2.88720151862
 10/27  14:00:00,20.6749352887,2.19188088525,0.0,0.0,3.71167865564,13.077,41.7386352442,17.8449080586,21.0077,2.88602718561
 10/27  15:00:00,20.6575723834,2.19188088525,0.0,0.0,3.71167865564,13.077,40.694908349,18.8749509314,19.50715,2.31280741752
 10/27  16:00:00,20.5762501209,2.19188088525,0.0,0.0,3.71167865564,13.077,44.1286428018,18.7345478155,22.50825,2.88584498624
 10/27  17:00:00,25.5816626901,2.19188088525,0.0,0.0,3.71167865564,18.077,46.189236427,17.2183443512,25.50935,3.46154207581
 10/27  18:00:00,28.1145843004,2.19188088525,0.0,0.0,3.71167865564,18.077,47.8324484078,17.7093334329,25.50935,4.61376497492
 10/27  19:00:00,28.113440733,2.19188088525,0.0,0.0,3.71167865564,18.077,48.3781123623,17.6786487213,25.50935,5.19011364094
 10/27  20:00:00,23.1002277826,2.19188088525,0.0,0.0,3.71167865564,13.077,46.7209620191,20.1747194766,22.50825,4.03799254257
 10/27  21:00:00,23.0593039222,2.19188088525,0.0,0.0,3.71167865564,13.077,47.1665341996,21.5450695282,21.0077,4.61376467148
 10/27  22:00:00,23.0606130856,2.19188088525,0.0,0.0,3.71167865564,13.077,45.2256738334,23.1824257621,18.0066,4.03664807128
 10/27  23:00:00,24.2439550375,2.19188088525,0.0,0.0,3.71167865564,13.077,32.6141249965,27.3020743507,3.0011,2.31095064584
 10/27  24:00:00,13.7743788415,2.19188088525,0.0,0.0,1.85583932782,5.577,39.2581207442,34.5186904655,3.0011,1.73833027867
 10/28  01:00:00,9.52318845779,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  02:00:00,9.5505067549,0.0,0.0,0.0,0.618613109274,5.0,3.59315020588,0.0,3.0011,0.59205020588
 10/28  03:00:00,9.5646619545,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/28  04:00:00,9.71617326576,0.0,0.0,0.0,0.618613109274,5.0,3.59315614407,0.0,3.0011,0.592056144066
 10/28  05:00:00,13.7304623403,2.19188088525,0.0,0.0,1.85583932782,5.577,41.2741371011,36.7524871011,4.50165,0.02
 10/28  06:00:00,28.2037251427,2.19188088525,0.0,0.0,3.71167865564,18.077,45.065551351,30.3954907274,13.50495,1.16511062367
 10/28  07:00:00,27.530014228,2.19188088525,0.0,0.0,3.71167865564,18.077,49.7609389798,27.0152493538,21.0077,1.737989626
 10/28  08:00:00,20.63200599,2.19188088525,0.0,0.0,3.71167865564,13.077,45.2571286168,28.5140172153,15.0055,1.73761140152
 10/28  09:00:00,20.6467272623,2.19188088525,0.0,0.0,3.71167865564,13.077,45.6851663771,26.6412963,15.0055,4.03837007701
 10/28  10:00:00,25.647402406,2.19188088525,0.0,0.0,3.71167865564,18.077,60.2042905887,23.1553447645,33.0121,4.03684582423
 10/28  11:00:00,26.7884140316,2.19188088525,0.0,0.0,3.71167865564,18.077,65.6940437952,21.1407817804,40.51485,4.03841201474
 10/28  12:00:00,25.8690682561,2.19188088525,0.0,0.0,3.71167865564,18.077,59.9891005103,19.938105706,36.0132,4.03779480433
 10/28  13:00:00,25.6764071239,2.19188088525,0.0,0.0,3.71167865564,18.077,54.5188835402,18.9707407548,31.51155,4.03659278545
 10/28  14:00:00,20.6794835257,2.19188088525,0.0,0.0,3.71167865564,13.077,44.5271306656,20.0574592469,21.0077,3.46197141871
 10/28  15:00:00,20.6637519272,2.19188088525,0.0,0.0,3.71167865564,13.077,43.783547853,20.8145297044,19.50715,3.46186814857
 10/28  16:00:00,20.5861792546,2.19188088525,0.0,0.0,3.71167865564,13.077,44.8387453507,19.4434542737,22.50825,2.887041077
 10/28  17:00:00,25.5946578425,2.19188088525,0.0,0.0,3.71167865564,18.077,46.1408950102,17.1704049858,25.50935,3.46114002435
 10/28  18:00:00,28.1292220823,2.19188088525,0.0,0.0,3.71167865564,18.077,45.5756047728,15.4523160049,25.50935,4.61393876791
 10/28  19:00:00,28.2747762682,2.19188088525,0.0,0.0,3.71167865564,18.077,45.4934294375,15.3700525153,25.50935,4.61402692218
 10/28  20:00:00,23.2592327162,2.19188088525,0.0,0.0,3.71167865564,13.077,42.8795678463,16.3337141416,22.50825,4.03760370474
 10/28  21:00:00,23.1901613666,2.19188088525,0.0,0.0,3.71167865564,13.077,42.368127214,16.745030186,21.0077,4.61539702796
 10/28  22:00:00,23.0852636322,2.19188088525,0.0,0.0,3.71167865564,13.077,39.7651389416,18.296352004,18.0066,3.46218693757
 10/28  23:00:00,24.2596030558,2.19188088525,0.0,0.0,3.71167865564,13.077,26.6835342615,20.7967635404,3.0011,2.88567072115
 10/28  24:00:00,13.8021933185,2.19188088525,0.0,0.0,1.85583932782,5.577,31.7202500046,26.9809183038,3.0011,1.73823170075
 10/29  01:00:00,9.5503816568,0.0,0.0,0.0,0.618613109274,5.0,3.59315730523,0.0,3.0011,0.592057305228
 10/29  02:00:00,9.57503709597,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  03:00:00,9.58950241166,0.0,0.0,0.0,0.618613109274,5.0,3.59316323211,0.0,3.0011,0.592063232105
 10/29  04:00:00,9.74141148394,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/29  05:00:00,13.7558109054,2.19188088525,0.0,0.0,1.85583932782,5.577,36.0075937502,31.4859437502,4.50165,0.02
 10/29  06:00:00,28.2284011988,2.19188088525,0.0,0.0,3.71167865564,18.077,40.5095994805,25.2667340875,13.50495,1.73791539306
 10/29  07:00:00,27.5529460704,2.19188088525,0.0,0.0,3.71167865564,18.077,44.0610214728,21.8882176977,21.0077,1.16510377509
 10/29  08:00:00,20.6537611303,2.19188088525,0.0,0.0,3.71167865564,13.077,40.1270894581,23.3835998818,15.0055,1.73798957628
 10/29  09:00:00,20.666178531,2.19188088525,0.0,0.0,3.71167865564,13.077,38.5766872663,21.8332682886,15.0055,1.73791897778
 10/29  10:00:00,25.6721650068,2.19188088525,0.0,0.0,3.71167865564,18.077,53.8168805192,16.7659093028,33.0121,4.03887121647
 10/29  11:00:00,26.810307145,2.19188088525,0.0,0.0,3.71167865564,18.077,56.7439845871,12.1903785726,40.51485,4.03875601452
 10/29  12:00:00,25.9126909025,2.19188088525,0.0,0.0,3.71167865564,18.077,49.474266121,9.99953805269,36.0132,3.46152806833
 10/29  13:00:00,25.7128398438,2.19188088525,0.0,0.0,3.71167865564,18.077,45.4433697347,10.4701054955,31.51155,3.46171423922
 10/29  14:00:00,20.7113805554,2.19188088525,0.0,0.0,3.71167865564,13.077,36.3735842599,12.4800334879,21.0077,2.88585077194
 10/29  15:00:00,20.6931814428,2.19188088525,0.0,0.0,3.71167865564,13.077,34.9217547099,13.1018895577,19.50715,2.31271515215
 10/29  16:00:00,20.6116088069,2.19188088525,0.0,0.0,3.71167865564,13.077,38.6144378622,13.2204011146,22.50825,2.88578674761
 10/29  17:00:00,25.6183685232,2.19188088525,0.0,0.0,3.71167865564,18.077,41.0626604964,12.0916108042,25.50935,3.4616996922
 10/29  18:00:00,28.1484885668,2.19188088525,0.0,0.0,3.71167865564,18.077,41.4813656579,11.9342105283,25.50935,4.03780512956
