Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/29  19:00:00,28.2894807232,2.19188088525,0.0,0.0,3.71167865564,18.077,42.8914840308,12.7695336194,25.50935,4.61260041142
 10/29  20:00:00,23.2727895282,2.19188088525,0.0,0.0,3.71167865564,13.077,39.7438508821,13.7739317781,22.50825,3.461669104
 10/29  21:00:00,23.198442135,2.19188088525,0.0,0.0,3.71167865564,13.077,40.7591534046,15.7132263115,21.0077,4.03822709309
 10/29  22:00:00,23.0915360958,2.19188088525,0.0,0.0,3.71167865564,13.077,39.5454692006,18.0776490749,18.0066,3.46122012574
 10/29  23:00:00,24.2599363444,2.19188088525,0.0,0.0,3.71167865564,13.077,26.9536532108,22.2142093421,3.0011,1.73834386867
 10/29  24:00:00,13.7983335253,2.19188088525,0.0,0.0,1.85583932782,5.577,34.6012516048,29.2879505219,3.0011,2.31220108293
 10/30  01:00:00,9.55090750767,0.0,0.0,0.0,0.618613109274,5.0,3.59315198086,0.0,3.0011,0.592051980856
 10/30  02:00:00,9.57818133516,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  03:00:00,9.58576585695,0.0,0.0,0.0,0.618613109274,5.0,3.59315791621,0.0,3.0011,0.592057916214
 10/30  04:00:00,9.73304234601,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/30  05:00:00,13.7456357639,2.19188088525,0.0,0.0,1.85583932782,5.577,38.3904249549,33.8687749549,4.50165,0.02
 10/30  06:00:00,28.2160134653,2.19188088525,0.0,0.0,3.71167865564,18.077,42.5273737609,27.2845149106,13.50495,1.73790885027
 10/30  07:00:00,27.5345562529,2.19188088525,0.0,0.0,3.71167865564,18.077,50.792722775,24.5947646227,21.0077,5.19025815221
 10/30  08:00:00,20.6320636405,2.19188088525,0.0,0.0,3.71167865564,13.077,46.53655521,26.9180993549,15.0055,4.61295585512
 10/30  09:00:00,20.6383398631,2.19188088525,0.0,0.0,3.71167865564,13.077,46.2120294788,27.7433145494,15.0055,3.46321492942
 10/30  10:00:00,25.6319765353,2.19188088525,0.0,0.0,3.71167865564,18.077,61.9308845258,25.4563622807,33.0121,3.46242224515
 10/30  11:00:00,26.7785285271,2.19188088525,0.0,0.0,3.71167865564,18.077,67.5944177192,23.0421063209,40.51485,4.03746139825
 10/30  12:00:00,25.8548540889,2.19188088525,0.0,0.0,3.71167865564,18.077,60.2469200203,20.7721894487,36.0132,3.46153057167
 10/30  13:00:00,25.6595659505,2.19188088525,0.0,0.0,3.71167865564,18.077,55.5983980089,21.1994619894,31.51155,2.88738601948
 10/30  14:00:00,20.6574445598,2.19188088525,0.0,0.0,3.71167865564,13.077,48.0404918256,24.1470850639,21.0077,2.88570676167
 10/30  15:00:00,20.6371950608,2.19188088525,0.0,0.0,3.71167865564,13.077,48.4250623477,26.0318241758,19.50715,2.88608817194
 10/30  16:00:00,20.5450104737,2.19188088525,0.0,0.0,3.71167865564,13.077,52.2402262271,27.4192127164,22.50825,2.31276351062
 10/30  17:00:00,25.5496684946,2.19188088525,0.0,0.0,3.71167865564,18.077,54.2754849531,25.3044198742,25.50935,3.4617150788
 10/30  18:00:00,28.0822312493,2.19188088525,0.0,0.0,3.71167865564,18.077,55.0255471072,24.9009789743,25.50935,4.61521813288
 10/30  19:00:00,28.2220445198,2.19188088525,0.0,0.0,3.71167865564,18.077,55.5802090675,24.880889204,25.50935,5.18996986343
 10/30  20:00:00,23.196219845,2.19188088525,0.0,0.0,3.71167865564,13.077,55.9968973744,28.8768870381,22.50825,4.61176033635
 10/30  21:00:00,23.1251917608,2.19188088525,0.0,0.0,3.71167865564,13.077,56.8160510543,31.19614288,21.0077,4.61220817431
 10/30  22:00:00,23.0185420418,2.19188088525,0.0,0.0,3.71167865564,13.077,55.8489489738,34.3796945768,18.0066,3.46265439701
 10/30  23:00:00,24.2176520477,2.19188088525,0.0,0.0,3.71167865564,13.077,44.7343897227,39.4210482304,3.0011,2.31224149226
 10/30  24:00:00,13.7343399268,2.19188088525,0.0,0.0,1.85583932782,5.577,50.1064390956,45.3671505832,3.0011,1.73818851234
 10/31  01:00:00,9.48036763643,0.0,0.0,0.0,0.618613109274,5.0,3.593189946,0.0,3.0011,0.592089945996
 10/31  02:00:00,9.50601442631,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  03:00:00,9.52007860981,0.0,0.0,0.0,0.618613109274,5.0,3.59317002158,0.0,3.0011,0.592070021583
 10/31  04:00:00,10.1875478264,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 10/31  05:00:00,14.2014982166,2.19188088525,0.0,0.0,1.85583932782,5.577,57.0291917686,51.9354658422,4.50165,0.592075926458
 10/31  06:00:00,28.3912222782,2.19188088525,0.0,0.0,3.71167865564,18.077,59.5587487993,44.8886506698,13.50495,1.1651481295
 10/31  07:00:00,27.483768975,2.19188088525,0.0,0.0,3.71167865564,18.077,66.8727835275,40.6746332034,21.0077,5.19045032408
 10/31  08:00:00,20.5849045679,2.19188088525,0.0,0.0,3.71167865564,13.077,61.4836298135,41.8639799492,15.0055,4.6141498643
 10/31  09:00:00,20.5968067879,2.19188088525,0.0,0.0,3.71167865564,13.077,59.5135998587,40.4701694436,15.0055,4.0379304151
 10/31  10:00:00,25.5940178786,2.19188088525,0.0,0.0,3.71167865564,18.077,73.1755350181,36.7009649682,33.0121,3.46247004991
 10/31  11:00:00,26.7550907858,2.19188088525,0.0,0.0,3.71167865564,18.077,76.708043764,32.1555930328,40.51485,4.03760073119
 10/31  12:00:00,25.821952468,2.19188088525,0.0,0.0,3.71167865564,18.077,66.4706324918,26.9956218117,36.0132,3.46181068017
 10/31  13:00:00,25.6228006704,2.19188088525,0.0,0.0,3.71167865564,18.077,57.7263683248,23.3280628952,31.51155,2.88675542966
 10/31  14:00:00,20.6248313498,2.19188088525,0.0,0.0,3.71167865564,13.077,47.7663110241,24.4454934555,21.0077,2.31311756858
 10/31  15:00:00,20.6072358973,2.19188088525,0.0,0.0,3.71167865564,13.077,48.515039926,26.1215365047,19.50715,2.88635342124
 10/31  16:00:00,20.521395603,2.19188088525,0.0,0.0,3.71167865564,13.077,52.9092521434,27.5144800327,22.50825,2.88652211077
 10/31  17:00:00,26.1599784866,2.19188088525,0.0,0.0,3.71167865564,18.077,56.5920513813,27.6203949997,25.50935,3.46230638158
 10/31  18:00:00,28.0631084478,2.19188088525,0.0,0.0,3.71167865564,18.077,60.4266395304,30.302426141,25.50935,4.61486338934
 10/31  19:00:00,28.0624999099,2.19188088525,0.0,0.0,3.71167865564,18.077,62.2161807764,31.5159361498,25.50935,5.1908946266
 10/31  20:00:00,23.0535909948,2.19188088525,0.0,0.0,3.71167865564,13.077,60.8045008597,34.2573254805,22.50825,4.03892537922
 10/31  21:00:00,23.0161652925,2.19188088525,0.0,0.0,3.71167865564,13.077,61.5879155224,35.9659171424,21.0077,4.61429838003
 10/31  22:00:00,23.0148842469,2.19188088525,0.0,0.0,3.71167865564,13.077,59.0461678778,37.0022016026,18.0066,4.03736627525
 10/31  23:00:00,24.2166965739,2.19188088525,0.0,0.0,3.71167865564,13.077,43.7815067649,38.4689690942,3.0011,2.31143767068
 10/31  24:00:00,13.7375924855,2.19188088525,0.0,0.0,1.85583932782,5.577,48.6969221672,43.9574590414,3.0011,1.73836312588
 11/01  01:00:00,9.48359135714,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  02:00:00,9.51228004703,0.0,0.0,0.0,0.618613109274,5.0,3.59317908287,0.0,3.0011,0.592079082869
 11/01  03:00:00,9.52860595787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/01  04:00:00,9.68173591218,0.0,0.0,0.0,0.618613109274,5.0,3.59318497512,0.0,3.0011,0.592084975123
 11/01  05:00:00,13.7046791936,2.19188088525,0.0,0.0,1.85583932782,5.577,48.4160613259,43.8944113259,4.50165,0.02
 11/01  06:00:00,28.180624244,2.19188088525,0.0,0.0,3.71167865564,18.077,51.6195951464,36.3769494642,13.50495,1.7376956823
 11/01  07:00:00,27.5116236404,2.19188088525,0.0,0.0,3.71167865564,18.077,55.9430939809,29.7449229022,21.0077,5.19047107875
 11/01  08:00:00,20.6279035975,2.19188088525,0.0,0.0,3.71167865564,13.077,47.8994816638,28.2797393931,15.0055,4.61424227061
 11/01  09:00:00,20.6576874257,2.19188088525,0.0,0.0,3.71167865564,13.077,42.9966664026,24.5271405625,15.0055,3.46402584013
 11/01  10:00:00,25.6746770523,2.19188088525,0.0,0.0,3.71167865564,18.077,53.4079394994,16.9331949791,33.0121,3.46264452029
 11/01  11:00:00,26.8121078359,2.19188088525,0.0,0.0,3.71167865564,18.077,55.6082465254,11.0564639862,40.51485,4.03693253918
 11/01  12:00:00,25.9259191631,2.19188088525,0.0,0.0,3.71167865564,18.077,44.6034785751,5.1284721878,36.0132,3.46180638732
 11/01  13:00:00,25.7541750871,2.19188088525,0.0,0.0,3.71167865564,18.077,37.1699487599,2.19767372616,31.51155,3.46072503377
 11/01  14:00:00,20.768725417,2.19188088525,0.0,0.0,3.71167865564,13.077,27.6694645485,4.34913965918,21.0077,2.3126248893
 11/01  15:00:00,20.7588910502,2.19188088525,0.0,0.0,3.71167865564,13.077,27.4864505452,5.09333353845,19.50715,2.88596700674
 11/01  16:00:00,20.6821361249,2.19188088525,0.0,0.0,3.71167865564,13.077,29.6912523127,4.29678468885,22.50825,2.88621762388
 11/01  17:00:00,26.3155064928,2.19188088525,0.0,0.0,3.71167865564,18.077,31.6115527552,2.64049934059,25.50935,3.46170341458
 11/01  18:00:00,28.2120696196,2.19188088525,0.0,0.0,3.71167865564,18.077,32.8765713943,2.75470118869,25.50935,4.61252020565
 11/01  19:00:00,28.356346428,2.19188088525,0.0,0.0,3.71167865564,18.077,32.871047556,2.74598492842,25.50935,4.61571262759
 11/01  20:00:00,23.3187511857,2.19188088525,0.0,0.0,3.71167865564,13.077,32.5453369653,5.42380939873,22.50825,4.61327756652
 11/01  21:00:00,23.2225982774,2.19188088525,0.0,0.0,3.71167865564,13.077,35.5320803885,9.9104952025,21.0077,4.61388518597
 11/01  22:00:00,23.1087586393,2.19188088525,0.0,0.0,3.71167865564,13.077,34.9934351708,12.9497846111,18.0066,4.03705055969
 11/01  23:00:00,24.2671139242,2.19188088525,0.0,0.0,3.71167865564,13.077,22.4640301039,17.1516537694,3.0011,2.31127633445
 11/01  24:00:00,13.7987198153,2.19188088525,0.0,0.0,1.85583932782,5.577,32.1367292593,27.3973717756,3.0011,1.73825748368
 11/02  01:00:00,9.561369959,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  02:00:00,9.57895926602,0.0,0.0,0.0,0.618613109274,5.0,3.59319630859,0.0,3.0011,0.592096308589
 11/02  03:00:00,9.57409919712,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/02  04:00:00,9.72043896351,0.0,0.0,0.0,0.618613109274,5.0,3.59315046726,0.0,3.0011,0.592050467263
 11/02  05:00:00,13.7253700927,2.19188088525,0.0,0.0,1.85583932782,5.577,42.5224389607,38.0007889607,4.50165,0.02
 11/02  06:00:00,28.1867106417,2.19188088525,0.0,0.0,3.71167865564,18.077,49.0567596096,33.813910658,13.50495,1.73789895158
 11/02  07:00:00,27.5118569543,2.19188088525,0.0,0.0,3.71167865564,18.077,55.2745643933,29.0761379484,21.0077,5.19072644492
 11/02  08:00:00,20.6324035062,2.19188088525,0.0,0.0,3.71167865564,13.077,46.2184504387,26.6002331067,15.0055,4.612717332
 11/02  09:00:00,20.6772330983,2.19188088525,0.0,0.0,3.71167865564,13.077,38.0509627601,19.5819522581,15.0055,3.46351050196
 11/02  10:00:00,25.71469456,2.19188088525,0.0,0.0,3.71167865564,18.077,45.3865326261,8.33808809906,33.0121,4.03634452707
 11/02  11:00:00,26.8747677454,2.19188088525,0.0,0.0,3.71167865564,18.077,45.9083539759,1.9297684722,40.51485,3.46373550366
 11/02  12:00:00,26.074528573,2.19188088525,0.012981823051,0.0,3.71167865564,18.077,39.4757628387,0.0,36.0132,3.4625628387
 11/02  13:00:00,25.9561134772,2.19188088525,0.0491554884968,0.0,3.71167865564,18.077,34.9728125386,0.0,31.51155,3.46126253857
 11/02  14:00:00,20.9417944429,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3495091167,0.0290206759081,21.0077,2.31278844076
 11/02  15:00:00,21.1431605632,2.19188088525,0.182335738447,0.0,3.71167865564,13.077,22.3938863873,0.0,19.50715,2.88673638728
 11/02  16:00:00,21.3865502391,2.19188088525,0.486045951632,0.0,3.71167865564,13.077,25.3946258724,0.0,22.50825,2.88637587244
 11/02  17:00:00,26.9452099915,2.19188088525,0.434264861335,0.0,3.71167865564,18.077,28.9717865779,0.0,25.50935,3.46243657793
 11/02  18:00:00,28.3748015637,2.19188088525,0.00899311090912,0.0,3.71167865564,18.077,30.1244095638,0.0,25.50935,4.6150595638
 11/02  19:00:00,28.478003021,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7000489349,0.0,25.50935,5.19069893489
 11/02  20:00:00,23.4325534626,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5710241267,0.0240825786747,22.50825,4.03869154807
 11/02  21:00:00,23.3269503157,2.19188088525,0.0,0.0,3.71167865564,13.077,26.4999368995,0.877504380645,21.0077,4.61473251884
 11/02  22:00:00,23.1938959586,2.19188088525,0.0,0.0,3.71167865564,13.077,25.1225418641,3.07904408039,18.0066,4.03689778372
 11/02  23:00:00,24.3467067149,2.19188088525,0.0,0.0,3.71167865564,13.077,8.87633242305,3.56347997236,3.0011,2.31175245069
 11/02  24:00:00,13.9010741911,2.19188088525,0.0,0.0,1.85583932782,5.577,12.0644582245,7.32492784187,3.0011,1.7384303826
 11/03  01:00:00,9.62524148118,0.0,0.0,0.0,0.618613109274,5.0,3.59315977122,0.0,3.0011,0.592059771219
 11/03  02:00:00,9.64324967559,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  03:00:00,9.6398420722,0.0,0.0,0.0,0.618613109274,5.0,3.59319153488,0.0,3.0011,0.592091534882
 11/03  04:00:00,10.2968204132,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/03  05:00:00,14.292321955,2.19188088525,0.0,0.0,1.85583932782,5.577,28.7108026253,24.1891526253,4.50165,0.02
 11/03  06:00:00,28.4722915541,2.19188088525,0.0,0.0,3.71167865564,18.077,34.1431333921,18.9002148591,13.50495,1.73796853303
 11/03  07:00:00,27.5683174918,2.19188088525,0.0,0.0,3.71167865564,18.077,41.0660676347,14.8674641175,21.0077,5.19090351713
 11/03  08:00:00,20.6706780654,2.19188088525,0.0,0.0,3.71167865564,13.077,35.4610206747,15.8414448095,15.0055,4.61407586512
 11/03  09:00:00,20.6813647941,2.19188088525,0.0,0.0,3.71167865564,13.077,34.9935267416,15.9499579668,15.0055,4.03806877482
 11/03  10:00:00,25.6872729451,2.19188088525,0.0,0.0,3.71167865564,18.077,48.5883240055,12.1136134759,33.0121,3.46261052962
 11/03  11:00:00,26.8212983329,2.19188088525,0.0,0.0,3.71167865564,18.077,51.6732124554,7.12085404494,40.51485,4.03750841045
 11/03  12:00:00,25.9291106624,2.19188088525,0.0,0.0,3.71167865564,18.077,42.9924720208,3.51724833187,36.0132,3.46202368894
 11/03  13:00:00,25.7345747659,2.19188088525,0.0,0.0,3.71167865564,18.077,36.7042362295,2.30545411061,31.51155,2.88723211888
 11/03  14:00:00,20.742123611,2.19188088525,0.0,0.0,3.71167865564,13.077,27.4293197048,3.5354386358,21.0077,2.88618106896
 11/03  15:00:00,20.7294583072,2.19188088525,0.0,0.0,3.71167865564,13.077,26.2566666014,4.43630388741,19.50715,2.31321271403
 11/03  16:00:00,20.6491987503,2.19188088525,0.0,0.0,3.71167865564,13.077,29.8720780899,4.47714810559,22.50825,2.88667998435
 11/03  17:00:00,26.2920986681,2.19188088525,0.0,0.0,3.71167865564,18.077,31.5212338743,2.54922531434,25.50935,3.46265855992
 11/03  18:00:00,28.1868469008,2.19188088525,0.0,0.0,3.71167865564,18.077,33.8369448717,3.71312213132,25.50935,4.61447274039
 11/03  19:00:00,28.1807533092,2.19188088525,0.0,0.0,3.71167865564,18.077,35.2737475027,4.57405612932,25.50935,5.19034137342
 11/03  20:00:00,23.1623575691,2.19188088525,0.0,0.0,3.71167865564,13.077,36.0007526197,8.8803539052,22.50825,4.61214871454
 11/03  21:00:00,23.1074811352,2.19188088525,0.0,0.0,3.71167865564,13.077,38.4056777567,12.7849295755,21.0077,4.61304818118
 11/03  22:00:00,23.0869983702,2.19188088525,0.0,0.0,3.71167865564,13.077,40.0286093753,17.984981932,18.0066,4.03702744336
 11/03  23:00:00,24.2571028602,2.19188088525,0.0,0.0,3.71167865564,13.077,27.8899220207,22.5769082967,3.0011,2.31191372397
 11/03  24:00:00,13.8071522636,2.19188088525,0.0,0.0,1.85583932782,5.577,30.6658648763,25.9263264065,3.0011,1.73843846981
 11/04  01:00:00,9.5498631724,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  02:00:00,9.57332536163,0.0,0.0,0.0,0.618613109274,5.0,3.59318075579,0.0,3.0011,0.592080755791
 11/04  03:00:00,9.58578554602,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/04  04:00:00,9.72692146907,0.0,0.0,0.0,0.618613109274,5.0,3.59318664304,0.0,3.0011,0.59208664304
 11/04  05:00:00,13.741157348,2.19188088525,0.0,0.0,1.85583932782,5.577,39.281008457,34.759358457,4.50165,0.02
 11/04  06:00:00,28.2184967846,2.19188088525,0.0,0.0,3.71167865564,18.077,42.9538340408,27.7111687645,13.50495,1.73771527634
 11/04  07:00:00,28.1824438926,2.19188088525,0.0,0.0,3.71167865564,18.077,44.9968086636,22.8238521283,21.0077,1.1652565353
 11/04  08:00:00,20.6588319503,2.19188088525,0.0,0.0,3.71167865564,13.077,40.1696566492,23.4259539423,15.0055,1.73820270688
 11/04  09:00:00,20.6815033774,2.19188088525,0.0,0.0,3.71167865564,13.077,39.0585513238,20.0143573892,15.0055,4.03869393456
 11/04  10:00:00,25.6876890819,2.19188088525,0.0,0.0,3.71167865564,18.077,52.7933251951,15.7433588076,33.0121,4.0378663875
 11/04  11:00:00,26.8177025001,2.19188088525,0.0,0.0,3.71167865564,18.077,57.3469209178,12.220381788,40.51485,4.61168912983
 11/04  12:00:00,25.926351053,2.19188088525,0.0,0.0,3.71167865564,18.077,48.5864089889,8.53396301242,36.0132,4.03924597647
 11/04  13:00:00,25.7307816708,2.19188088525,0.0,0.0,3.71167865564,18.077,43.6914665074,8.14274779787,31.51155,4.03716870957
 11/04  14:00:00,20.7351927838,2.19188088525,0.0,0.0,3.71167865564,13.077,33.0823621223,8.61252370124,21.0077,3.46213842101
 11/04  15:00:00,20.719384956,2.19188088525,0.0,0.0,3.71167865564,13.077,31.1585487269,8.18902045248,19.50715,3.46237827442
 11/04  16:00:00,20.6348461573,2.19188088525,0.0,0.0,3.71167865564,13.077,33.8133055179,8.41798102887,22.50825,2.88707448901
 11/04  17:00:00,26.2625042724,2.19188088525,0.0,0.0,3.71167865564,18.077,39.2075137669,10.2361237543,25.50935,3.46204001262
 11/04  18:00:00,28.1478187769,2.19188088525,0.0,0.0,3.71167865564,18.077,43.3394343767,12.6413288739,25.50935,5.18875550279
 11/04  19:00:00,28.2770386401,2.19188088525,0.0,0.0,3.71167865564,18.077,46.3850324825,16.2626157771,25.50935,4.61306670537
 11/04  20:00:00,23.260513887,2.19188088525,0.0,0.0,3.71167865564,13.077,43.6570773916,17.110730242,22.50825,4.03809714962
 11/04  21:00:00,23.1879954073,2.19188088525,0.0,0.0,3.71167865564,13.077,43.7771401151,18.1538283716,21.0077,4.61561174343
 11/04  22:00:00,23.0735128599,2.19188088525,0.0,0.0,3.71167865564,13.077,44.2155828309,22.1733910156,18.0066,4.03559181529
 11/04  23:00:00,24.2526407551,2.19188088525,0.0,0.0,3.71167865564,13.077,30.9704385546,25.6569711188,3.0011,2.31236743577
 11/04  24:00:00,13.7769255905,2.19188088525,0.0,0.0,1.85583932782,5.577,38.8575671627,33.5449878711,3.0011,2.31147929161
 11/05  01:00:00,9.54294350162,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  02:00:00,9.57192699271,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  03:00:00,9.5745448951,0.0,0.0,0.0,0.618613109274,5.0,3.59315682504,0.0,3.0011,0.592056825045
 11/05  04:00:00,9.72035913997,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/05  05:00:00,13.7276519969,2.19188088525,0.0,0.0,1.85583932782,5.577,43.4546149983,38.3609022473,4.50165,0.592062750919
 11/05  06:00:00,28.20916154,2.19188088525,0.0,0.0,3.71167865564,18.077,44.611280156,29.9410700778,13.50495,1.16526007825
 11/05  07:00:00,28.1752164669,2.19188088525,0.0,0.0,3.71167865564,18.077,47.5007245149,24.7551819843,21.0077,1.73784253057
 11/05  08:00:00,20.6521568541,2.19188088525,0.0,0.0,3.71167865564,13.077,40.903217984,24.732621499,15.0055,1.16509648499
 11/05  09:00:00,20.6809392031,2.19188088525,0.0,0.0,3.71167865564,13.077,37.529800825,20.7861497458,15.0055,1.7381510792
 11/05  10:00:00,25.6926206797,2.19188088525,0.0,0.0,3.71167865564,18.077,52.326340533,14.7019970508,33.0121,4.61224348213
 11/05  11:00:00,26.8262039362,2.19188088525,0.0,0.0,3.71167865564,18.077,53.1495361588,8.59572928398,40.51485,4.0389568748
 11/05  12:00:00,25.946482093,2.19188088525,0.0,0.0,3.71167865564,18.077,44.1249521578,4.64964928862,36.0132,3.46210286913
 11/05  13:00:00,25.7640344179,2.19188088525,0.0,0.0,3.71167865564,18.077,38.7451126402,3.77152886923,31.51155,3.46203377093
 11/05  14:00:00,20.7613217722,2.19188088525,0.0,0.0,3.71167865564,13.077,29.8938190588,5.99989648912,21.0077,2.88622256965
 11/05  15:00:00,20.7345392422,2.19188088525,0.0,0.0,3.71167865564,13.077,29.3258313535,6.93262711055,19.50715,2.88605424293
 11/05  16:00:00,20.6468198814,2.19188088525,0.0,0.0,3.71167865564,13.077,32.7253639187,7.9045048716,22.50825,2.31260904705
 11/05  17:00:00,26.2787949966,2.19188088525,0.0,0.0,3.71167865564,18.077,37.9451566306,8.9736156045,25.50935,3.46219102614
 11/05  18:00:00,28.1770588586,2.19188088525,0.0,0.0,3.71167865564,18.077,38.2900245576,8.16711477856,25.50935,4.613559779
 11/05  19:00:00,28.3176201663,2.19188088525,0.0,0.0,3.71167865564,18.077,39.1534815183,9.6062542516,25.50935,4.03787726666
 11/05  20:00:00,23.2986365752,2.19188088525,0.0,0.0,3.71167865564,13.077,38.0345705389,11.4906182363,22.50825,4.03570230256
 11/05  21:00:00,23.2281717027,2.19188088525,0.0,0.0,3.71167865564,13.077,36.9591678024,11.9121973296,21.0077,4.0392704728
 11/05  22:00:00,23.1233449215,2.19188088525,0.0,0.0,3.71167865564,13.077,34.9026048687,13.4343355035,18.0066,3.46166936514
 11/05  23:00:00,24.2827627985,2.19188088525,0.0,0.0,3.71167865564,13.077,22.2987276432,17.5593599882,3.0011,1.738267655
 11/05  24:00:00,13.8283710352,2.19188088525,0.0,0.0,1.85583932782,5.577,29.8379343915,24.5240701068,3.0011,2.31276428468
 11/06  01:00:00,13.6338556886,2.19188088525,0.0,0.0,1.85583932782,5.577,30.8215280461,25.5090630744,3.0011,2.31136497176
 11/06  02:00:00,9.56558358646,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  03:00:00,9.583129794,0.0,0.0,0.0,0.618613109274,5.0,3.59316610846,0.0,3.0011,0.592066108463
 11/06  04:00:00,9.59603454411,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/06  05:00:00,9.74048431946,0.0,0.0,0.0,0.618613109274,5.0,3.59317202133,0.0,3.0011,0.592072021332
 11/06  06:00:00,13.7502989831,2.19188088525,0.0,0.0,1.85583932782,5.577,38.8304012553,34.3087512553,4.50165,0.02
 11/06  07:00:00,28.2226164711,2.19188088525,0.0,0.0,3.71167865564,18.077,42.9143630525,27.6717189345,13.50495,1.73769411794
 11/06  08:00:00,25.6509717616,2.19188088525,0.0,0.0,3.71167865564,18.077,49.6462825444,23.4479845524,21.0077,5.19059799207
 11/06  09:00:00,20.6496903045,2.19188088525,0.0,0.0,3.71167865564,13.077,44.4217041389,24.8032680165,15.0055,4.61293612243
 11/06  10:00:00,20.6581344903,2.19188088525,0.0,0.0,3.71167865564,13.077,44.6552918191,25.6123982643,15.0055,4.03739355474
 11/06  11:00:00,25.6586064146,2.19188088525,0.0,0.0,3.71167865564,18.077,58.2103165637,21.7362251594,33.0121,3.46199140425
 11/06  12:00:00,26.7986509097,2.19188088525,0.0,0.0,3.71167865564,18.077,62.9449766651,18.3929061527,40.51485,4.03722051237
 11/06  13:00:00,25.8975139465,2.19188088525,0.0,0.0,3.71167865564,18.077,52.6333143631,13.1582703112,36.0132,3.46184405194
 11/06  14:00:00,25.7167262818,2.19188088525,0.0,0.0,3.71167865564,18.077,44.7333585268,10.3346798947,31.51155,2.88712863204
 11/06  15:00:00,20.7222706109,2.19188088525,0.0,0.0,3.71167865564,13.077,34.8205967514,10.9265647208,21.0077,2.88633203061
 11/06  16:00:00,20.7092547101,2.19188088525,0.0,0.0,3.71167865564,13.077,33.8037220869,11.9837155136,19.50715,2.31285657329
 11/06  17:00:00,21.2514764617,2.19188088525,0.0,0.0,3.71167865564,13.077,38.7239462058,13.329503706,22.50825,2.88619249984
 11/06  18:00:00,28.1511491533,2.19188088525,0.0,0.0,3.71167865564,18.077,40.0616675391,11.0903167186,25.50935,3.46200082047
 11/06  19:00:00,28.1569537817,2.19188088525,0.0,0.0,3.71167865564,18.077,41.323333656,10.6244915363,25.50935,5.18949211969
 11/06  20:00:00,28.3015358435,2.19188088525,0.0,0.0,3.71167865564,18.077,41.2561598088,10.5563392998,25.50935,5.19047050902
 11/06  21:00:00,23.2861182939,2.19188088525,0.0,0.0,3.71167865564,13.077,38.0762850366,11.5289838917,22.50825,4.03905114497
 11/06  22:00:00,23.2164572392,2.19188088525,0.0,0.0,3.71167865564,13.077,37.5598795873,11.9373327573,21.0077,4.61484682996
 11/06  23:00:00,23.1115281244,2.19188088525,0.0,0.0,3.71167865564,13.077,35.4707990132,13.426768577,18.0066,4.03743043627
 11/06  24:00:00,24.2758692431,2.19188088525,0.0,0.0,3.71167865564,13.077,21.3418639047,16.0287095216,3.0011,2.31205438314
 11/07  01:00:00,13.8204307274,2.19188088525,0.0,0.0,1.85583932782,5.577,28.3916554591,23.6524269239,3.0011,1.73812853523
 11/07  02:00:00,9.57028592131,0.0,0.0,0.0,0.618613109274,5.0,3.59318914562,0.0,3.0011,0.592089145617
 11/07  03:00:00,9.59937861439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  04:00:00,9.61419928577,0.0,0.0,0.0,0.618613109274,5.0,3.59315368174,0.0,3.0011,0.59205368174
 11/07  05:00:00,10.2800436951,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/07  06:00:00,14.2928001656,2.19188088525,0.0,0.0,1.85583932782,5.577,31.7082601021,26.6145504895,4.50165,0.592059612608
 11/07  07:00:00,28.4667986327,2.19188088525,0.0,0.0,3.71167865564,18.077,37.8219193673,23.1518075956,13.50495,1.1651617717
 11/07  08:00:00,25.6647159082,2.19188088525,0.0,0.0,3.71167865564,18.077,45.4217908413,19.2227148629,21.0077,5.19137597846
 11/07  09:00:00,20.6840227672,2.19188088525,0.0,0.0,3.71167865564,13.077,36.1509525829,16.5300909474,15.0055,4.61536163553
 11/07  10:00:00,20.7063781205,2.19188088525,0.0,0.0,3.71167865564,13.077,32.5111026217,13.4672587705,15.0055,4.03834385126
 11/07  11:00:00,25.7350593385,2.19188088525,0.0,0.0,3.71167865564,18.077,42.256279925,5.78147856834,33.0121,3.4627013567
 11/07  12:00:00,26.9006500448,2.19188088525,0.0,0.0,3.71167865564,18.077,44.6573586159,0.104345783101,40.51485,4.0381628328
 11/07  13:00:00,26.072285676,2.19188088525,0.0053254144095,0.0,3.71167865564,18.077,39.4756522414,0.0,36.0132,3.46245224138
 11/07  14:00:00,25.8748883441,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9728016307,0.0,31.51155,3.46125163075
 11/07  15:00:00,20.8836484279,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9258981751,0.0318059858621,21.0077,2.88639218921
 11/07  16:00:00,20.8492825391,2.19188088525,0.0,0.0,3.71167865564,13.077,21.841037698,0.020654785127,19.50715,2.31323291291
 11/07  17:00:00,21.3634873542,2.19188088525,0.0,0.0,3.71167865564,13.077,26.0620997265,0.667022823148,22.50825,2.88682690338
 11/07  18:00:00,28.2112882332,2.19188088525,0.0,0.0,3.71167865564,18.077,31.7581648107,2.78604463447,25.50935,3.46277017627
 11/07  19:00:00,28.1749936985,2.19188088525,0.0,0.0,3.71167865564,18.077,37.8848784513,7.76070458955,25.50935,4.61482386176
 11/07  20:00:00,28.1722086099,2.19188088525,0.0,0.0,3.71167865564,18.077,39.0009011724,8.30071240688,25.50935,5.19083876549
 11/07  21:00:00,23.154135702,2.19188088525,0.0,0.0,3.71167865564,13.077,38.6962248222,11.5745755689,22.50825,4.61339925335
 11/07  22:00:00,23.1100337034,2.19188088525,0.0,0.0,3.71167865564,13.077,38.0438572792,12.4215522262,21.0077,4.61460505297
 11/07  23:00:00,23.1080776658,2.19188088525,0.0,0.0,3.71167865564,13.077,34.7298785319,12.685991951,18.0066,4.03728658098
 11/07  24:00:00,24.2661736246,2.19188088525,0.0,0.0,3.71167865564,13.077,22.173215518,16.8601219425,3.0011,2.31199357553
 11/08  01:00:00,13.8137916146,2.19188088525,0.0,0.0,1.85583932782,5.577,28.8128888622,24.0736948254,3.0011,1.7380940368
 11/08  02:00:00,9.55030698522,0.0,0.0,0.0,0.618613109274,5.0,3.59318870725,0.0,3.0011,0.592088707247
 11/08  03:00:00,9.56036903105,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  04:00:00,9.56907610083,0.0,0.0,0.0,0.618613109274,5.0,3.59319459826,0.0,3.0011,0.592094598261
 11/08  05:00:00,9.71913264238,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/08  06:00:00,13.7362307873,2.19188088525,0.0,0.0,1.85583932782,5.577,40.0155328358,34.9218340858,4.50165,0.592048750024
 11/08  07:00:00,28.2211401268,2.19188088525,0.0,0.0,3.71167865564,18.077,40.5959552245,25.9258594867,13.50495,1.16514573779
 11/08  08:00:00,25.6599296231,2.19188088525,0.0,0.0,3.71167865564,18.077,45.2222631177,19.0229055714,21.0077,5.19165754627
 11/08  09:00:00,20.6692400644,2.19188088525,0.0,0.0,3.71167865564,13.077,37.6359362576,18.0146739036,15.0055,4.615762354
 11/08  10:00:00,20.6945697342,2.19188088525,0.0,0.0,3.71167865564,13.077,33.8821831404,14.8390124929,15.0055,4.03767064749
 11/08  11:00:00,25.7013521608,2.19188088525,0.0,0.0,3.71167865564,18.077,46.3403326489,9.29201721562,33.0121,4.03621543332
 11/08  12:00:00,26.8369486044,2.19188088525,0.0,0.0,3.71167865564,18.077,48.3252439603,4.34714508704,40.51485,3.46324887325
 11/08  13:00:00,25.9816066155,2.19188088525,0.0,0.0,3.71167865564,18.077,40.3669086208,0.317776324076,36.0132,4.03593229677
 11/08  14:00:00,25.7881130544,2.19188088525,0.0,0.0,3.71167865564,18.077,34.6186622284,0.220211326232,31.51155,2.88690090221
 11/08  15:00:00,20.7974106463,2.19188088525,0.0,0.0,3.71167865564,13.077,26.1904001821,2.2965301969,21.0077,2.88616998521
 11/08  16:00:00,20.7896722234,2.19188088525,0.0,0.0,3.71167865564,13.077,25.1651602856,3.34523452129,19.50715,2.31277576429
 11/08  17:00:00,21.3399298368,2.19188088525,0.0,0.0,3.71167865564,13.077,28.5680069166,3.17360526011,22.50825,2.88615165653
 11/08  18:00:00,28.2349120434,2.19188088525,0.0,0.0,3.71167865564,18.077,30.352608802,1.38120290621,25.50935,3.4620558958
 11/08  19:00:00,28.2432282929,2.19188088525,0.0,0.0,3.71167865564,18.077,31.2818455965,0.582701710783,25.50935,5.18979388567
 11/08  20:00:00,28.4063389472,2.19188088525,0.0,0.0,3.71167865564,18.077,30.7003566706,0.0,25.50935,5.19100667057
 11/08  21:00:00,23.3819798797,2.19188088525,0.0,0.0,3.71167865564,13.077,28.415567392,1.86862455846,22.50825,4.03869283358
 11/08  22:00:00,23.3041120897,2.19188088525,0.0,0.0,3.71167865564,13.077,28.4087171644,2.78534489308,21.0077,4.61567227133
 11/08  23:00:00,23.2214621341,2.19188088525,0.0,0.0,3.71167865564,13.077,24.2433362199,2.19927683284,18.0066,4.03745938708
 11/08  24:00:00,24.3218070741,2.19188088525,0.0,0.0,3.71167865564,13.077,11.5236334754,6.2099558067,3.0011,2.3125776687
 11/09  01:00:00,13.8276339571,2.19188088525,0.0,0.0,1.85583932782,5.577,25.354854767,20.0421331986,3.0011,2.31162156841
 11/09  02:00:00,9.57052568237,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  03:00:00,9.58943585604,0.0,0.0,0.0,0.618613109274,5.0,3.59318490601,0.0,3.0011,0.59208490601
 11/09  04:00:00,9.59113289766,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  05:00:00,9.73386205408,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/09  06:00:00,13.7271262138,2.19188088525,0.0,0.0,1.85583932782,5.577,40.1512689244,35.0575281165,4.50165,0.592090807889
 11/09  07:00:00,28.1883973365,2.19188088525,0.0,0.0,3.71167865564,18.077,45.8919999591,30.6494251884,13.50495,1.7376247708
 11/09  08:00:00,25.6041585738,2.19188088525,0.0,0.0,3.71167865564,18.077,55.381615416,29.1831613691,21.0077,5.19075404689
 11/09  09:00:00,20.5967487885,2.19188088525,0.0,0.0,3.71167865564,13.077,51.9992598264,32.3803622195,15.0055,4.61339760695
 11/09  10:00:00,20.6057064552,2.19188088525,0.0,0.0,3.71167865564,13.077,53.3326873311,34.2897053296,15.0055,4.03748200156
 11/09  11:00:00,25.5989031402,2.19188088525,0.0,0.0,3.71167865564,18.077,68.1518001586,31.6773304213,33.0121,3.46236973731
 11/09  12:00:00,26.7575299839,2.19188088525,0.0,0.0,3.71167865564,18.077,72.655192374,28.1029996427,40.51485,4.03734273131
 11/09  13:00:00,25.823885636,2.19188088525,0.0,0.0,3.71167865564,18.077,64.0861995867,24.6105636888,36.0132,3.46243589794
 11/09  14:00:00,25.6385980662,2.19188088525,0.0,0.0,3.71167865564,18.077,56.5853624778,22.1859879094,31.51155,2.88782456841
 11/09  15:00:00,20.6380855464,2.19188088525,0.0,0.0,3.71167865564,13.077,48.7167015824,24.8224313426,21.0077,2.88657023988
 11/09  16:00:00,20.6213826332,2.19188088525,0.0,0.0,3.71167865564,13.077,49.0647180857,26.671035188,19.50715,2.88653289772
 11/09  17:00:00,21.1646683519,2.19188088525,0.0,0.0,3.71167865564,13.077,53.8563800616,28.4619130263,22.50825,2.88621703532
 11/09  18:00:00,28.0649083497,2.19188088525,0.0,0.0,3.71167865564,18.077,54.8295458468,25.8576419511,25.50935,3.46255389565
 11/09  19:00:00,28.0696929927,2.19188088525,0.0,0.0,3.71167865564,18.077,55.8863937077,25.7625171609,25.50935,4.61452654677
 11/09  20:00:00,28.2098901219,2.19188088525,0.0,0.0,3.71167865564,18.077,57.6297228031,26.9290008605,25.50935,5.19137194266
 11/09  21:00:00,23.1955027409,2.19188088525,0.0,0.0,3.71167865564,13.077,54.7756241244,27.6543865131,22.50825,4.61298761139
 11/09  22:00:00,23.1262233781,2.19188088525,0.0,0.0,3.71167865564,13.077,55.7459047829,30.1239280732,21.0077,4.61427670972
 11/09  23:00:00,23.0222032117,2.19188088525,0.0,0.0,3.71167865564,13.077,54.4010811499,32.3573472195,18.0066,4.03713393036
 11/09  24:00:00,24.2215938661,2.19188088525,0.0,0.0,3.71167865564,13.077,40.5718139635,35.2587647074,3.0011,2.31194925601
 11/10  01:00:00,13.7417263665,2.19188088525,0.0,0.0,1.85583932782,5.577,48.4445178664,43.7053348425,3.0011,1.73808302393
 11/10  02:00:00,9.48670528923,0.0,0.0,0.0,0.618613109274,5.0,3.59318594823,0.0,3.0011,0.592085948229
 11/10  03:00:00,9.51168391392,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  04:00:00,9.52564401708,0.0,0.0,0.0,0.618613109274,5.0,3.59319184968,0.0,3.0011,0.592091849677
 11/10  05:00:00,10.1931948599,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/10  06:00:00,14.2095158805,2.19188088525,0.0,0.0,1.85583932782,5.577,54.852700111,49.7590041237,4.50165,0.592045987348
 11/10  07:00:00,28.4005360364,2.19188088525,0.0,0.0,3.71167865564,18.077,55.8794843453,41.2093811787,13.50495,1.16515316659
 11/10  08:00:00,25.5989469134,2.19188088525,0.0,0.0,3.71167865564,18.077,62.2648219011,36.065493526,21.0077,5.1916283751
 11/10  09:00:00,20.6064204929,2.19188088525,0.0,0.0,3.71167865564,13.077,51.5545391069,31.3592160292,15.0055,5.18982307776
 11/10  10:00:00,20.6480554237,2.19188088525,0.0,0.0,3.71167865564,13.077,42.9772834032,23.9339016108,15.0055,4.03788179235
 11/10  11:00:00,25.6711127611,2.19188088525,0.0,0.0,3.71167865564,18.077,50.6346687231,14.1603381189,33.0121,3.46223060418
 11/10  12:00:00,26.81003205,2.19188088525,0.0,0.0,3.71167865564,18.077,50.8282781659,6.2754847812,40.51485,4.0379433847
 11/10  13:00:00,25.9418902583,2.19188088525,0.0,0.0,3.71167865564,18.077,41.4535927304,1.97788264603,36.0132,3.46251008435
 11/10  14:00:00,25.7613425385,2.19188088525,0.0,0.0,3.71167865564,18.077,35.4447061092,1.04587589175,31.51155,2.88728021743
 11/10  15:00:00,20.7786457489,2.19188088525,0.0,0.0,3.71167865564,13.077,26.5395566886,2.64548772737,21.0077,2.88636896125
 11/10  16:00:00,20.7691215424,2.19188088525,0.0,0.0,3.71167865564,13.077,26.0324619759,3.63894670135,19.50715,2.88636527458
 11/10  17:00:00,21.3099344319,2.19188088525,0.0,0.0,3.71167865564,13.077,29.6335056396,4.23908498325,22.50825,2.88617065636
 11/10  18:00:00,28.15617983,2.19188088525,0.0,0.0,3.71167865564,18.077,37.263977303,8.2922553117,25.50935,3.46237199126
 11/10  19:00:00,28.1232298755,2.19188088525,0.0,0.0,3.71167865564,18.077,45.9940599473,15.8696383179,25.50935,4.61507162942
 11/10  20:00:00,28.1160236674,2.19188088525,0.0,0.0,3.71167865564,18.077,48.3614981425,17.6608160103,25.50935,5.19133213216
 11/10  21:00:00,23.1254254346,2.19188088525,0.0,0.0,3.71167865564,13.077,41.3151445758,14.1940763538,22.50825,4.61281822198
 11/10  22:00:00,23.091573579,2.19188088525,0.0,0.0,3.71167865564,13.077,39.0458525498,13.4239503313,21.0077,4.61420221855
 11/10  23:00:00,23.0851034271,2.19188088525,0.0,0.0,3.71167865564,13.077,37.8099062408,15.7661708191,18.0066,4.03713542179
 11/10  24:00:00,24.2478667021,2.19188088525,0.0,0.0,3.71167865564,13.077,26.7120120531,21.3989405269,3.0011,2.31197152624
 11/11  01:00:00,13.7742204494,2.19188088525,0.0,0.0,1.85583932782,5.577,37.7957772319,32.482611928,3.0011,2.31206530391
 11/11  02:00:00,9.513939987,0.0,0.0,0.0,0.618613109274,5.0,3.59316863345,0.0,3.0011,0.592068633449
 11/11  03:00:00,9.54890986547,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  04:00:00,9.56351429538,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/11  05:00:00,9.71045312413,0.0,0.0,0.0,0.618613109274,5.0,3.5931745423,0.0,3.0011,0.592074542304
 11/11  06:00:00,13.7168232066,2.19188088525,0.0,0.0,1.85583932782,5.577,42.7919805109,38.2703305109,4.50165,0.02
 11/11  07:00:00,28.190479542,2.19188088525,0.0,0.0,3.71167865564,18.077,46.5451596731,31.3022909694,13.50495,1.73791870363
 11/11  08:00:00,25.622661918,2.19188088525,0.0,0.0,3.71167865564,18.077,49.7842444072,27.0388631282,21.0077,1.73768127894
 11/11  09:00:00,20.6463528904,2.19188088525,0.0,0.0,3.71167865564,13.077,38.6743414473,22.5035098503,15.0055,1.16533159695
 11/11  10:00:00,20.6836918183,2.19188088525,0.0,0.0,3.71167865564,13.077,32.5404338402,15.79682683,15.0055,1.7381070102
 11/11  11:00:00,25.6997924243,2.19188088525,0.0,0.0,3.71167865564,18.077,45.6727655739,8.6213184209,33.0121,4.03934715298
 11/11  12:00:00,26.8635180348,2.19188088525,0.0,0.0,3.71167865564,18.077,47.5068683724,2.37831781704,40.51485,4.61370055533
 11/11  13:00:00,26.0144964578,2.19188088525,0.0,0.0,3.71167865564,18.077,39.4755557183,0.0,36.0132,3.46235571829
 11/11  14:00:00,25.8278933896,2.19188088525,0.0,0.0,3.71167865564,18.077,35.5482225886,0.0,31.51155,4.03667258855
 11/11  15:00:00,20.8595014595,2.19188088525,0.0,0.0,3.71167865564,13.077,23.3527961658,0.0323423772873,21.0077,2.3127537885
 11/11  16:00:00,20.8511925718,2.19188088525,0.0,0.0,3.71167865564,13.077,22.3935754669,0.0,19.50715,2.88642546693
 11/11  17:00:00,21.3794044189,2.19188088525,0.0,0.0,3.71167865564,13.077,25.7908956872,0.395909686489,22.50825,2.88673600075
 11/11  18:00:00,28.2549580566,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1175654554,1.14537115531,25.50935,3.46284430006
 11/11  19:00:00,28.2401772524,2.19188088525,0.0,0.0,3.71167865564,18.077,30.9726520176,0.850832299916,25.50935,4.61246971769
 11/11  20:00:00,28.3696385353,2.19188088525,0.0,0.0,3.71167865564,18.077,31.7354646945,2.18744252659,25.50935,4.0386721679
 11/11  21:00:00,23.343612043,2.19188088525,0.0,0.0,3.71167865564,13.077,30.2698455042,3.72539932168,22.50825,4.03619618252
 11/11  22:00:00,23.2594761002,2.19188088525,0.0,0.0,3.71167865564,13.077,30.0571917651,5.00990013442,21.0077,4.03959163069
 11/11  23:00:00,23.129314656,2.19188088525,0.0,0.0,3.71167865564,13.077,30.1491958344,8.68047066894,18.0066,3.46212516547
 11/11  24:00:00,24.2773687713,2.19188088525,0.0,0.0,3.71167865564,13.077,18.1871563483,12.8747237401,3.0011,2.31133260823
 11/12  01:00:00,13.8338831489,2.19188088525,0.0,0.0,1.85583932782,5.577,24.3399732122,19.0273791937,3.0011,2.3114940185
 11/12  02:00:00,9.59028244267,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  03:00:00,9.61451669154,0.0,0.0,0.0,0.618613109274,5.0,3.59318545379,0.0,3.0011,0.592085453791
 11/12  04:00:00,9.61936919702,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/12  05:00:00,9.75452316804,0.0,0.0,0.0,0.618613109274,5.0,3.59319133359,0.0,3.0011,0.592091333588
 11/12  06:00:00,13.7508438913,2.19188088525,0.0,0.0,1.85583932782,5.577,37.135884809,32.614234809,4.50165,0.02
 11/12  07:00:00,28.2186986508,2.19188088525,0.0,0.0,3.71167865564,18.077,42.7531562757,27.5103903873,13.50495,1.73781588836
 11/12  08:00:00,25.6534441222,2.19188088525,0.0,0.0,3.71167865564,18.077,44.6637805989,22.4907047598,21.0077,1.16537583916
 11/12  09:00:00,20.692764907,2.19188088525,0.0,0.0,3.71167865564,13.077,31.6755828716,14.9318084873,15.0055,1.73827438432
 11/12  10:00:00,20.733977611,2.19188088525,0.0,0.0,3.71167865564,13.077,25.095074414,8.35134074052,15.0055,1.73823367345
 11/12  11:00:00,25.7602995737,2.19188088525,0.0,0.0,3.71167865564,18.077,41.2183673096,4.16667653121,33.0121,4.03959077843
 11/12  12:00:00,26.9159558859,2.19188088525,0.0,0.0,3.71167865564,18.077,45.3255645516,0.197409938494,40.51485,4.61330461312
 11/12  13:00:00,26.0627853914,2.19188088525,0.0,0.0,3.71167865564,18.077,39.4754612761,0.0,36.0132,3.46226127614
 11/12  14:00:00,25.8491371812,2.19188088525,0.0,0.0,3.71167865564,18.077,34.9738311285,0.0,31.51155,3.46228112849
 11/12  15:00:00,20.8605673836,2.19188088525,0.0,0.0,3.71167865564,13.077,23.9193018529,0.0250970949086,21.0077,2.88650475801
 11/12  16:00:00,20.8447897689,2.19188088525,0.0,0.0,3.71167865564,13.077,23.0942531993,0.700676472589,19.50715,2.88642672673
 11/12  17:00:00,22.027237482,2.19188088525,0.0,0.0,3.71167865564,13.077,26.4259687982,1.03122862404,22.50825,2.88649017412
 11/12  18:00:00,28.2898279919,2.19188088525,0.0,0.0,3.71167865564,18.077,30.0168356003,1.04489168455,25.50935,3.46259391572
 11/12  19:00:00,28.3020302649,2.19188088525,0.0,0.0,3.71167865564,18.077,30.1215104313,0.0,25.50935,4.61216043133
 11/12  20:00:00,28.4743503677,2.19188088525,0.0,0.0,3.71167865564,18.077,29.5482696535,0.0,25.50935,4.03891965351
 11/12  21:00:00,23.4568636505,2.19188088525,0.0,0.0,3.71167865564,13.077,25.9706075539,0.0,22.50825,3.46235755386
 11/12  22:00:00,23.3623427294,2.19188088525,0.0,0.0,3.71167865564,13.077,26.4231889066,0.801191544446,21.0077,4.61429736216
 11/12  23:00:00,23.2273831506,2.19188088525,0.0,0.0,3.71167865564,13.077,24.5904362405,3.12178309767,18.0066,3.46205314284
 11/12  24:00:00,24.3131184276,2.19188088525,0.0,0.0,3.71167865564,13.077,14.2129458931,8.9001490779,3.0011,2.31169681518
 11/13  01:00:00,13.8426096561,2.19188088525,0.0,0.0,1.85583932782,5.577,24.6293901536,19.8896319631,3.0011,1.73865819055
 11/13  02:00:00,9.59425530147,0.0,0.0,0.0,0.618613109274,5.0,3.59318089952,0.0,3.0011,0.592080899523
 11/13  03:00:00,9.60535718451,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  04:00:00,9.60659838979,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/13  05:00:00,9.74737343069,0.0,0.0,0.0,0.618613109274,5.0,3.59318679941,0.0,3.0011,0.592086799413
 11/13  06:00:00,13.7466141396,2.19188088525,0.0,0.0,1.85583932782,5.577,37.8317387809,33.3100887809,4.50165,0.02
 11/13  07:00:00,28.215731636,2.19188088525,0.0,0.0,3.71167865564,18.077,42.1733334556,26.9304876239,13.50495,1.73789583167
 11/13  08:00:00,25.643617456,2.19188088525,0.0,0.0,3.71167865564,18.077,48.904348442,22.7057624343,21.0077,5.19088600761
 11/13  09:00:00,20.6490270427,2.19188088525,0.0,0.0,3.71167865564,13.077,42.0010023334,22.3798819618,15.0055,4.61562037152
 11/13  10:00:00,20.6636781249,2.19188088525,0.0,0.0,3.71167865564,13.077,40.9623375957,21.9183932312,15.0055,4.03844436442
 11/13  11:00:00,25.6721115845,2.19188088525,0.0,0.0,3.71167865564,18.077,53.3691767015,16.3201230518,33.0121,4.03695364968
 11/13  12:00:00,26.8106162507,2.19188088525,0.0,0.0,3.71167865564,18.077,54.4129755299,9.85985872247,40.51485,4.03826680746
 11/13  13:00:00,25.9114052275,2.19188088525,0.0,0.0,3.71167865564,18.077,44.1688074958,4.69299027981,36.0132,3.46261721596
 11/13  14:00:00,25.7097122662,2.19188088525,0.0,0.0,3.71167865564,18.077,38.434093617,4.03487172899,31.51155,2.88767188806
 11/13  15:00:00,20.705017908,2.19188088525,0.0,0.0,3.71167865564,13.077,30.7568056584,6.86234692854,21.0077,2.88675872988
 11/13  16:00:00,20.6777169006,2.19188088525,0.0,0.0,3.71167865564,13.077,32.5260145531,10.1319604021,19.50715,2.88690415105
 11/13  17:00:00,21.8460936614,2.19188088525,0.0,0.0,3.71167865564,13.077,40.1647188499,14.7694400668,22.50825,2.88702878309
 11/13  18:00:00,28.1129052311,2.19188088525,0.0,0.0,3.71167865564,18.077,45.0901507573,16.1181177011,25.50935,3.46268305616
 11/13  19:00:00,28.1091727487,2.19188088525,0.0,0.0,3.71167865564,18.077,49.1330363169,18.4339241674,25.50935,5.18976214948
 11/13  20:00:00,28.2410836928,2.19188088525,0.0,0.0,3.71167865564,18.077,51.7389627821,21.0374499162,25.50935,5.19216286591
 11/13  21:00:00,23.2203361589,2.19188088525,0.0,0.0,3.71167865564,13.077,49.6475309916,23.1001866559,22.50825,4.03909433573
 11/13  22:00:00,23.1473613568,2.19188088525,0.0,0.0,3.71167865564,13.077,51.3545195261,25.1574709052,21.0077,5.18934862086
 11/13  23:00:00,23.0313380599,2.19188088525,0.0,0.0,3.71167865564,13.077,51.3083004763,29.2639222604,18.0066,4.03777821592
 11/13  24:00:00,24.2250259498,2.19188088525,0.0,0.0,3.71167865564,13.077,41.2073083648,35.8940262183,3.0011,2.31218214648
 11/14  01:00:00,13.7431059566,2.19188088525,0.0,0.0,1.85583932782,5.577,50.5728789895,45.8330263504,3.0011,1.73875263904
 11/14  02:00:00,9.48745851524,0.0,0.0,0.0,0.618613109274,5.0,3.59318532708,0.0,3.0011,0.592085327082
 11/14  03:00:00,9.51293707677,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  04:00:00,9.52738730078,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/14  05:00:00,10.1956983166,0.0,0.0,0.0,0.618613109274,5.0,3.59319120943,0.0,3.0011,0.592091209428
 11/14  06:00:00,14.2130865564,2.19188088525,0.0,0.0,1.85583932782,5.577,50.1036553952,45.5820053952,4.50165,0.02
 11/14  07:00:00,28.4058877451,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4958102089,36.2528633898,13.50495,1.73799681903
 11/14  08:00:00,25.6112564486,2.19188088525,0.0,0.0,3.71167865564,18.077,55.5789317774,29.3794432214,21.0077,5.19178855594
 11/14  09:00:00,20.6220243376,2.19188088525,0.0,0.0,3.71167865564,13.077,47.8406073825,27.6447947507,15.0055,5.1903126318
 11/14  10:00:00,20.6425153862,2.19188088525,0.0,0.0,3.71167865564,13.077,44.4277844402,25.3839144922,15.0055,4.03836994793
 11/14  11:00:00,25.6485940997,2.19188088525,0.0,0.0,3.71167865564,18.077,56.7975410832,20.3225494676,33.0121,3.46289161556
 11/14  12:00:00,26.7919659325,2.19188088525,0.0,0.0,3.71167865564,18.077,60.3353515851,15.7830454099,40.51485,4.03745617515
 11/14  13:00:00,25.8892778513,2.19188088525,0.0,0.0,3.71167865564,18.077,50.7017846535,11.2260515684,36.0132,3.46253308507
 11/14  14:00:00,25.6938766051,2.19188088525,0.0,0.0,3.71167865564,18.077,45.8003955281,10.8280659243,31.51155,3.46077960383
 11/14  15:00:00,20.6887311127,2.19188088525,0.0,0.0,3.71167865564,13.077,37.2883557726,13.96755022,21.0077,2.31310555259
 11/14  16:00:00,20.67157683,2.19188088525,0.0,0.0,3.71167865564,13.077,38.446936113,16.0530173723,19.50715,2.88676874072
 11/14  17:00:00,21.8556990233,2.19188088525,0.0,0.0,3.71167865564,13.077,41.5531085405,16.1582433642,22.50825,2.88661517633
 11/14  18:00:00,28.1196792982,2.19188088525,0.0,0.0,3.71167865564,18.077,43.6907100843,14.7190685803,25.50935,3.46229150394
 11/14  19:00:00,28.120595033,2.19188088525,0.0,0.0,3.71167865564,18.077,45.9315237254,15.2326055574,25.50935,5.18956816796
 11/14  20:00:00,28.1215100578,2.19188088525,0.0,0.0,3.71167865564,18.077,45.9482457158,15.2474807337,25.50935,5.19141498211
 11/14  21:00:00,23.109787588,2.19188088525,0.0,0.0,3.71167865564,13.077,44.8820643067,17.7613192997,22.50825,4.61249500702
 11/14  22:00:00,23.0664175464,2.19188088525,0.0,0.0,3.71167865564,13.077,46.3050250782,20.6830649006,21.0077,4.61426017765
 11/14  23:00:00,23.0661725061,2.19188088525,0.0,0.0,3.71167865564,13.077,45.2979115362,23.2538611205,18.0066,4.03745041576
 11/14  24:00:00,24.247867131,2.19188088525,0.0,0.0,3.71167865564,13.077,32.0959908343,26.7826540449,3.0011,2.31223678941
 11/15  01:00:00,13.7757949289,2.19188088525,0.0,0.0,1.85583932782,5.577,39.5566135627,34.2445243796,3.0011,2.31098918315
 11/15  02:00:00,9.52273401202,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  03:00:00,9.54977620365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  04:00:00,9.56388561744,0.0,0.0,0.0,0.618613109274,5.0,3.59317726395,0.0,3.0011,0.592077263954
 11/15  05:00:00,9.71544283685,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/15  06:00:00,13.7323657,2.19188088525,0.0,0.0,1.85583932782,5.577,42.0730516596,36.9793185023,4.50165,0.592083157339
 11/15  07:00:00,28.2060651902,2.19188088525,0.0,0.0,3.71167865564,18.077,44.9456959156,30.2753758578,13.50495,1.16537005775
 11/15  08:00:00,26.2722290714,2.19188088525,0.0,0.0,3.71167865564,18.077,51.3168152109,24.5420335071,21.0077,5.76708170379
 11/15  09:00:00,20.6434240855,2.19188088525,0.0,0.0,3.71167865564,13.077,44.5669087534,24.94713225,15.0055,4.61427650334
 11/15  10:00:00,20.6519493069,2.19188088525,0.0,0.0,3.71167865564,13.077,44.7637684829,25.7208086813,15.0055,4.03745980163
 11/15  11:00:00,25.6484508419,2.19188088525,0.0,0.0,3.71167865564,18.077,59.7781149223,23.3038307763,33.0121,3.46218414605
 11/15  12:00:00,26.789912427,2.19188088525,0.0,0.0,3.71167865564,18.077,65.3807745691,20.8283261702,40.51485,4.03759839894
