Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/15  13:00:00,25.8725693894,2.19188088525,0.0,0.0,3.71167865564,18.077,58.649585865,18.6003813554,36.0132,4.03600450955
 11/15  14:00:00,25.6745461651,2.19188088525,0.0,0.0,3.71167865564,18.077,53.5017280575,19.1026661703,31.51155,2.88751188715
 11/15  15:00:00,20.6713999021,2.19188088525,0.0,0.0,3.71167865564,13.077,46.0788924844,22.1847651445,21.0077,2.88642733992
 11/15  16:00:00,20.6459342714,2.19188088525,0.0,0.0,3.71167865564,13.077,48.2452925335,25.8514502698,19.50715,2.8866922637
 11/15  17:00:00,21.8262023688,2.19188088525,0.0,0.0,3.71167865564,13.077,52.0347788577,26.6399583509,22.50825,2.88657050674
 11/15  18:00:00,28.0888385857,2.19188088525,0.0,0.0,3.71167865564,18.077,53.6770202944,24.705090642,25.50935,3.46257965239
 11/15  19:00:00,28.0877137969,2.19188088525,0.0,0.0,3.71167865564,18.077,55.2817758867,25.1568190317,25.50935,4.61560685498
 11/15  20:00:00,28.2219349911,2.19188088525,0.0,0.0,3.71167865564,18.077,59.3680544632,28.0921527378,25.50935,5.76655172548
 11/15  21:00:00,23.1999234618,2.19188088525,0.0,0.0,3.71167865564,13.077,57.5379308264,30.9912466382,22.50825,4.03843418822
 11/15  22:00:00,23.1294021335,2.19188088525,0.0,0.0,3.71167865564,13.077,59.3611249993,33.1646780648,21.0077,5.18874693451
 11/15  23:00:00,23.0225456012,2.19188088525,0.0,0.0,3.71167865564,13.077,59.2577434177,37.2136766475,18.0066,4.03746677026
 11/15  24:00:00,24.2192389657,2.19188088525,0.0,0.0,3.71167865564,13.077,46.0308375406,40.717944503,3.0011,2.31179303763
 11/16  01:00:00,13.7338531981,2.19188088525,0.0,0.0,1.85583932782,5.577,53.5394833934,48.7999510242,3.0011,1.73843236923
 11/16  02:00:00,9.48030005214,0.0,0.0,0.0,0.618613109274,5.0,3.59317199064,0.0,3.0011,0.592071990643
 11/16  03:00:00,9.5053107284,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  04:00:00,9.51866265185,0.0,0.0,0.0,0.618613109274,5.0,3.59317791432,0.0,3.0011,0.592077914321
 11/16  05:00:00,9.66891118707,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/16  06:00:00,13.6889209518,2.19188088525,0.0,0.0,1.85583932782,5.577,61.569875511,56.4761417043,4.50165,0.59208380665
 11/16  07:00:00,28.1616996756,2.19188088525,0.0,0.0,3.71167865564,18.077,66.356929584,51.6868157662,13.50495,1.1651638178
 11/16  08:00:00,26.2159023288,2.19188088525,0.0,0.0,3.71167865564,18.077,74.5361442546,48.3371507043,21.0077,5.19129355036
 11/16  09:00:00,20.5811270732,2.19188088525,0.0,0.0,3.71167865564,13.077,71.4014823768,51.2068815019,15.0055,5.18910087491
 11/16  10:00:00,20.5896051831,2.19188088525,0.0,0.0,3.71167865564,13.077,71.9684650467,52.9251535783,15.0055,4.0378114684
 11/16  11:00:00,25.5833210891,2.19188088525,0.0,0.0,3.71167865564,18.077,86.9636070649,50.4896857781,33.0121,3.46182128679
 11/16  12:00:00,26.7416864203,2.19188088525,0.0,0.0,3.71167865564,18.077,90.4498104243,45.8974132557,40.51485,4.03754716866
 11/16  13:00:00,25.8051918058,2.19188088525,0.0,0.0,3.71167865564,18.077,82.8399627696,42.7903029286,36.0132,4.03645984099
 11/16  14:00:00,25.6053935487,2.19188088525,0.0,0.0,3.71167865564,18.077,77.7075446989,43.3086532398,31.51155,2.88734145909
 11/16  15:00:00,20.6054247492,2.19188088525,0.0,0.0,3.71167865564,13.077,71.0209613256,47.1269721135,21.0077,2.88628921213
 11/16  16:00:00,20.5896252064,2.19188088525,0.0,0.0,3.71167865564,13.077,73.2179982943,50.8242590051,19.50715,2.88658928923
 11/16  17:00:00,21.772700503,2.19188088525,0.0,0.0,3.71167865564,13.077,77.0036289927,51.6084063466,22.50825,2.88697264602
 11/16  18:00:00,28.0389054958,2.19188088525,0.0,0.0,3.71167865564,18.077,78.1317800117,49.1598843106,25.50935,3.46254570105
 11/16  19:00:00,28.0407576558,2.19188088525,0.0,0.0,3.71167865564,18.077,79.5260811291,49.4010758575,25.50935,4.61565527159
 11/16  20:00:00,28.184281646,2.19188088525,0.0,0.0,3.71167865564,18.077,82.1405464813,50.8640712304,25.50935,5.76712525086
 11/16  21:00:00,23.1721319941,2.19188088525,0.0,0.0,3.71167865564,13.077,81.7212489619,55.175283025,22.50825,4.03771593693
 11/16  22:00:00,23.1089677304,2.19188088525,0.0,0.0,3.71167865564,13.077,82.9883609135,56.7915436424,21.0077,5.18911727116
 11/16  23:00:00,23.0060250495,2.19188088525,0.0,0.0,3.71167865564,13.077,81.9407558527,59.8963306191,18.0066,4.03782523359
 11/16  24:00:00,24.2102814133,2.19188088525,0.0,0.0,3.71167865564,13.077,68.6633705005,63.3502531333,3.0011,2.31201736718
 11/17  01:00:00,13.7349105471,2.19188088525,0.0,0.0,1.85583932782,5.577,74.9644511831,70.2251388327,3.0011,1.73821235045
 11/17  02:00:00,9.45992641246,0.0,0.0,0.0,0.618613109274,5.0,3.5931937398,0.0,3.0011,0.5920937398
 11/17  03:00:00,9.47809039532,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  04:00:00,9.49131279806,0.0,0.0,0.0,0.618613109274,5.0,3.59318490085,0.0,3.0011,0.592084900851
 11/17  05:00:00,10.1593794365,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/17  06:00:00,14.1925246754,2.19188088525,0.0,0.0,1.85583932782,5.577,83.0112820363,77.9175412542,4.50165,0.592090782107
 11/17  07:00:00,28.3879918521,2.19188088525,0.0,0.0,3.71167865564,18.077,85.5940687687,70.9238257705,13.50495,1.16529299824
 11/17  08:00:00,26.2113199854,2.19188088525,0.0,0.0,3.71167865564,18.077,93.2048637186,66.4304124446,21.0077,5.76675127407
 11/17  09:00:00,20.5790751588,2.19188088525,0.0,0.0,3.71167865564,13.077,84.0555782421,64.4356983053,15.0055,4.61437993679
 11/17  10:00:00,20.5893050752,2.19188088525,0.0,0.0,3.71167865564,13.077,80.9361161033,61.8931096465,15.0055,4.03750645683
 11/17  11:00:00,25.5827476999,2.19188088525,0.0,0.0,3.71167865564,18.077,91.9873852638,55.5130151178,33.0121,3.46227014598
 11/17  12:00:00,26.7396843676,2.19188088525,0.0,0.0,3.71167865564,18.077,93.8217165636,48.6952096896,40.51485,4.61165687393
 11/17  13:00:00,25.8022301411,2.19188088525,0.0,0.0,3.71167865564,18.077,84.9780799341,45.5027060877,36.0132,3.46217384643
 11/17  14:00:00,25.6018340134,2.19188088525,0.0,0.0,3.71167865564,18.077,80.3739228999,45.9750188842,31.51155,2.88735401568
 11/17  15:00:00,20.603615468,2.19188088525,0.0,0.0,3.71167865564,13.077,73.9751145676,50.0809978952,21.0077,2.88641667241
 11/17  16:00:00,20.5895372576,2.19188088525,0.0,0.0,3.71167865564,13.077,74.6301898947,52.2369638195,19.50715,2.88607607521
 11/17  17:00:00,21.7727399389,2.19188088525,0.0,0.0,3.71167865564,13.077,77.4989544572,52.1043945703,22.50825,2.88630988688
 11/17  18:00:00,28.0414084241,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5998761702,46.628494674,25.50935,3.46203149625
 11/17  19:00:00,28.0443536919,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5950995423,44.89599374,25.50935,5.18975580232
 11/17  20:00:00,28.0455653584,2.19188088525,0.0,0.0,3.71167865564,18.077,75.473501976,44.7721906141,25.50935,5.19196136183
 11/17  21:00:00,23.042715427,2.19188088525,0.0,0.0,3.71167865564,13.077,73.0161889709,45.8947100053,22.50825,4.61322896561
 11/17  22:00:00,23.0105421177,2.19188088525,0.0,0.0,3.71167865564,13.077,70.9496139019,45.3266337903,21.0077,4.61528011163
 11/17  23:00:00,23.0108098072,2.19188088525,0.0,0.0,3.71167865564,13.077,68.4534193565,46.4091255575,18.0066,4.03769379901
 11/17  24:00:00,24.212405008,2.19188088525,0.0,0.0,3.71167865564,13.077,53.4232098601,47.5364309539,3.0011,2.88567890626
 11/18  01:00:00,13.7362125259,2.19188088525,0.0,0.0,1.85583932782,5.577,56.2469674783,51.5071826928,3.0011,1.73868478554
 11/18  02:00:00,9.47496266415,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  03:00:00,9.50032967686,0.0,0.0,0.0,0.618613109274,5.0,3.59314767826,0.0,3.0011,0.592047678261
 11/18  04:00:00,9.51634799229,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/18  05:00:00,9.66982901993,0.0,0.0,0.0,0.618613109274,5.0,3.59315362048,0.0,3.0011,0.592053620476
 11/18  06:00:00,13.6953647999,2.19188088525,0.0,0.0,1.85583932782,5.577,50.2979970304,45.7763470304,4.50165,0.02
 11/18  07:00:00,28.172501328,2.19188088525,0.0,0.0,3.71167865564,18.077,54.1669544519,38.9242400655,13.50495,1.73776438635
 11/18  08:00:00,26.2332973727,2.19188088525,0.0,0.0,3.71167865564,18.077,58.0914384347,35.3461384328,21.0077,1.73760000191
 11/18  09:00:00,20.5997296035,2.19188088525,0.0,0.0,3.71167865564,13.077,52.82238402,36.6516113493,15.0055,1.1652726707
 11/18  10:00:00,20.6148526113,2.19188088525,0.0,0.0,3.71167865564,13.077,52.6917212599,33.0719793089,15.0055,4.61424195096
 11/18  11:00:00,25.6239718371,2.19188088525,0.0,0.0,3.71167865564,18.077,64.0241591303,26.9743739606,33.0121,4.03768516961
 11/18  12:00:00,26.7780010591,2.19188088525,0.0,0.0,3.71167865564,18.077,67.2257491152,22.0975933348,40.51485,4.61330578037
 11/18  13:00:00,25.8692840859,2.19188088525,0.0,0.0,3.71167865564,18.077,58.8069273097,18.1797761769,36.0132,4.61395113283
 11/18  14:00:00,25.6728620996,2.19188088525,0.0,0.0,3.71167865564,18.077,53.0192775141,17.4698825695,31.51155,4.03784494454
 11/18  15:00:00,20.6771317022,2.19188088525,0.0,0.0,3.71167865564,13.077,42.2408583672,17.770480768,21.0077,3.46267759928
 11/18  16:00:00,20.6691535372,2.19188088525,0.0,0.0,3.71167865564,13.077,41.0674802581,18.0979179219,19.50715,3.4624123362
 11/18  17:00:00,21.8548030076,2.19188088525,0.0,0.0,3.71167865564,13.077,44.5433265353,18.5739091684,22.50825,3.4611673669
 11/18  18:00:00,28.123781283,2.19188088525,0.0,0.0,3.71167865564,18.077,46.1284653845,17.1571437025,25.50935,3.46197168206
 11/18  19:00:00,28.1277249399,2.19188088525,0.0,0.0,3.71167865564,18.077,46.2372886851,15.5379817868,25.50935,5.18995689827
 11/18  20:00:00,28.2739840229,2.19188088525,0.0,0.0,3.71167865564,18.077,45.6573335247,15.5324413762,25.50935,4.61554214855
 11/18  21:00:00,23.2524305383,2.19188088525,0.0,0.0,3.71167865564,13.077,45.1999112063,18.0770997067,22.50825,4.61456149955
 11/18  22:00:00,23.1792993598,2.19188088525,0.0,0.0,3.71167865564,13.077,45.8282388549,19.6301485895,21.0077,5.19039026532
 11/18  23:00:00,23.0670547797,2.19188088525,0.0,0.0,3.71167865564,13.077,44.2724100317,22.8037193504,18.0066,3.46209068132
 11/18  24:00:00,24.2475087198,2.19188088525,0.0,0.0,3.71167865564,13.077,32.0972736181,26.2099872976,3.0011,2.8861863205
 11/19  01:00:00,13.7806006289,2.19188088525,0.0,0.0,1.85583932782,5.577,37.7212934997,32.4081209442,3.0011,2.31207255556
 11/19  02:00:00,9.53122697736,0.0,0.0,0.0,0.618613109274,5.0,3.5931687695,0.0,3.0011,0.592068769502
 11/19  03:00:00,9.5579474038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  04:00:00,9.57241194771,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/19  05:00:00,9.72467891464,0.0,0.0,0.0,0.618613109274,5.0,3.59317467814,0.0,3.0011,0.59207467814
 11/19  06:00:00,13.741979301,2.19188088525,0.0,0.0,1.85583932782,5.577,39.2593222412,34.7376722412,4.50165,0.02
 11/19  07:00:00,28.2163525587,2.19188088525,0.0,0.0,3.71167865564,18.077,43.5705947375,28.3276486272,13.50495,1.73799611035
 11/19  08:00:00,26.2784782159,2.19188088525,0.0,0.0,3.71167865564,18.077,47.6635421727,24.9178429972,21.0077,1.73799917557
 11/19  09:00:00,20.6502365928,2.19188088525,0.0,0.0,3.71167865564,13.077,40.9861394577,24.8152001553,15.0055,1.16543930245
 11/19  10:00:00,20.6676370566,2.19188088525,0.0,0.0,3.71167865564,13.077,39.0329025393,22.2891884306,15.0055,1.73821410867
 11/19  11:00:00,25.6751671063,2.19188088525,0.0,0.0,3.71167865564,18.077,54.636785624,17.0110777573,33.0121,4.61360786672
 11/19  12:00:00,26.8008806902,2.19188088525,0.0,0.0,3.71167865564,18.077,60.4567400682,15.3293929551,40.51485,4.6124971131
 11/19  13:00:00,25.8876294254,2.19188088525,0.0,0.0,3.71167865564,18.077,54.4390190326,14.9631317406,36.0132,3.46268729198
 11/19  14:00:00,25.6877677767,2.19188088525,0.0,0.0,3.71167865564,18.077,50.5032908162,15.5295462161,31.51155,3.46219460007
 11/19  15:00:00,20.678209106,2.19188088525,0.0,0.0,3.71167865564,13.077,42.991545065,19.0976780099,21.0077,2.88616705506
 11/19  16:00:00,20.6570357666,2.19188088525,0.0,0.0,3.71167865564,13.077,43.3738589833,20.9800312615,19.50715,2.8866777218
 11/19  17:00:00,21.8386792318,2.19188088525,0.0,0.0,3.71167865564,13.077,46.6203018572,21.2252815673,22.50825,2.88677028988
 11/19  18:00:00,28.1079790267,2.19188088525,0.0,0.0,3.71167865564,18.077,48.6434808924,19.6716405723,25.50935,3.46249032014
 11/19  19:00:00,28.1048215248,2.19188088525,0.0,0.0,3.71167865564,18.077,49.5570640417,19.4331205802,25.50935,4.61459346151
 11/19  20:00:00,28.2441993502,2.19188088525,0.0,0.0,3.71167865564,18.077,50.3560846369,20.232808521,25.50935,4.6139261159
 11/19  21:00:00,23.2283106085,2.19188088525,0.0,0.0,3.71167865564,13.077,47.2737981732,21.3033225114,22.50825,3.46222566185
 11/19  22:00:00,23.1607872551,2.19188088525,0.0,0.0,3.71167865564,13.077,47.5202181083,21.8979050188,21.0077,4.61461308949
 11/19  23:00:00,23.0507398565,2.19188088525,0.0,0.0,3.71167865564,13.077,47.0358545742,24.9928169293,18.0066,4.03643764487
 11/19  24:00:00,24.2364634878,2.19188088525,0.0,0.0,3.71167865564,13.077,33.2158599396,28.4760081244,3.0011,1.73875181517
 11/20  01:00:00,13.7638803685,2.19188088525,0.0,0.0,1.85583932782,5.577,39.4526862125,34.7134591749,3.0011,1.73812703765
 11/20  02:00:00,9.51323990779,0.0,0.0,0.0,0.618613109274,5.0,3.59319133878,0.0,3.0011,0.592091338782
 11/20  03:00:00,9.5406877787,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  04:00:00,9.54898982339,0.0,0.0,0.0,0.618613109274,5.0,3.59315847252,0.0,3.0011,0.592058472523
 11/20  05:00:00,9.69680830576,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/20  06:00:00,13.7124667478,2.19188088525,0.0,0.0,1.85583932782,5.577,44.5373965793,39.4436821835,4.50165,0.592064395764
 11/20  07:00:00,28.1840356926,2.19188088525,0.0,0.0,3.71167865564,18.077,47.3238952405,32.6536873559,13.50495,1.16525788466
 11/20  08:00:00,26.2431048969,2.19188088525,0.0,0.0,3.71167865564,18.077,55.222740162,28.448069662,21.0077,5.76697050008
 11/20  09:00:00,20.6037544679,2.19188088525,0.0,0.0,3.71167865564,13.077,50.94117842,31.3209286919,15.0055,4.61474972812
 11/20  10:00:00,20.6155840865,2.19188088525,0.0,0.0,3.71167865564,13.077,50.5801746678,31.5368752736,15.0055,4.03779939425
 11/20  11:00:00,25.6105524046,2.19188088525,0.0,0.0,3.71167865564,18.077,66.7476910266,29.6994424197,33.0121,4.03614860693
 11/20  12:00:00,26.7667055264,2.19188088525,0.0,0.0,3.71167865564,18.077,71.1023034801,26.550039574,40.51485,4.03741390608
 11/20  13:00:00,25.8376499565,2.19188088525,0.0,0.0,3.71167865564,18.077,62.8919998127,23.4163709961,36.0132,3.46242881659
 11/20  14:00:00,25.6411798726,2.19188088525,0.0,0.0,3.71167865564,18.077,58.9061392275,23.9332721616,31.51155,3.46131706583
 11/20  15:00:00,20.6450676261,2.19188088525,0.0,0.0,3.71167865564,13.077,49.529731544,25.6354970226,21.0077,2.88653452142
 11/20  16:00:00,20.632425114,2.19188088525,0.0,0.0,3.71167865564,13.077,49.35696625,26.9632347428,19.50715,2.88658150715
 11/20  17:00:00,21.8177669774,2.19188088525,0.0,0.0,3.71167865564,13.077,52.2281647318,26.833577364,22.50825,2.88633736785
 11/20  18:00:00,28.0819264523,2.19188088525,0.0,0.0,3.71167865564,18.077,53.7513398924,24.7796577743,25.50935,3.46233211806
 11/20  19:00:00,28.0836681815,2.19188088525,0.0,0.0,3.71167865564,18.077,55.376297587,25.2303844498,25.50935,4.63656313718
 11/20  20:00:00,28.2282279972,2.19188088525,0.0,0.0,3.71167865564,18.077,56.4269907013,25.1707620527,25.50935,5.74687864857
 11/20  21:00:00,23.2265030998,2.19188088525,0.0,0.0,3.71167865564,13.077,50.3926141396,23.2718917268,22.50825,4.61247241275
 11/20  22:00:00,23.1643728582,2.19188088525,0.0,0.0,3.71167865564,13.077,49.2221627661,23.5996496436,21.0077,4.61481312255
 11/20  23:00:00,23.0629579052,2.19188088525,0.0,0.0,3.71167865564,13.077,46.5963637931,24.5522790937,18.0066,4.03748469942
 11/20  24:00:00,24.2455589061,2.19188088525,0.0,0.0,3.71167865564,13.077,33.5785309232,27.6913193971,3.0011,2.88611152606
 11/21  01:00:00,13.7782766736,2.19188088525,0.0,0.0,1.85583932782,5.577,38.0476240933,33.307834373,3.0011,1.73868972034
 11/21  02:00:00,9.53145777797,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  03:00:00,9.55859483473,0.0,0.0,0.0,0.618613109274,5.0,3.59314719627,0.0,3.0011,0.592047196266
 11/21  04:00:00,9.57908587146,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/21  05:00:00,10.2498470064,0.0,0.0,0.0,0.618613109274,5.0,3.59315313925,0.0,3.0011,0.592053139249
 11/21  06:00:00,14.2651609569,2.19188088525,0.0,0.0,1.85583932782,5.577,36.6759499067,32.1542999067,4.50165,0.02
 11/21  07:00:00,28.4478119906,2.19188088525,0.0,0.0,3.71167865564,18.077,42.1924036626,26.9496617654,13.50495,1.73779189719
 11/21  08:00:00,26.28181879,2.19188088525,0.0,0.0,3.71167865564,18.077,48.3228371501,22.1235120719,21.0077,5.1916250782
 11/21  09:00:00,20.6528251839,2.19188088525,0.0,0.0,3.71167865564,13.077,42.7441829664,22.548780736,15.0055,5.18990223039
 11/21  10:00:00,20.6730547384,2.19188088525,0.0,0.0,3.71167865564,13.077,39.3326175601,20.2894159108,15.0055,4.03770164934
 11/21  11:00:00,25.674085876,2.19188088525,0.0,0.0,3.71167865564,18.077,52.530370721,16.0559795184,33.0121,3.46229120255
 11/21  12:00:00,26.7940814319,2.19188088525,0.0,0.0,3.71167865564,18.077,59.62711627,15.0743573428,40.51485,4.03790892711
 11/21  13:00:00,25.8863590851,2.19188088525,0.0,0.0,3.71167865564,18.077,52.2338839874,12.1839966273,36.0132,4.0366873601
 11/21  14:00:00,25.6842501238,2.19188088525,0.0,0.0,3.71167865564,18.077,48.2253867558,13.2527256197,31.51155,3.46111113615
 11/21  15:00:00,20.6838412423,2.19188088525,0.0,0.0,3.71167865564,13.077,39.0087138273,15.6879470044,21.0077,2.31306682293
 11/21  16:00:00,20.6633039214,2.19188088525,0.0,0.0,3.71167865564,13.077,40.7568802871,18.3631888376,19.50715,2.88654144945
 11/21  17:00:00,21.8432257369,2.19188088525,0.0,0.0,3.71167865564,13.077,44.5453295334,19.1503501622,22.50825,2.8867293712
 11/21  18:00:00,28.1066190201,2.19188088525,0.0,0.0,3.71167865564,18.077,46.9430978609,17.3971430336,25.50935,4.03660482729
 11/21  19:00:00,28.1011906992,2.19188088525,0.0,0.0,3.71167865564,18.077,49.4670535489,19.3428136818,25.50935,4.61488986708
 11/21  20:00:00,28.099138055,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4700558489,20.1938657194,25.50935,5.76684012946
 11/21  21:00:00,23.0864056958,2.19188088525,0.0,0.0,3.71167865564,13.077,49.4732983044,22.6806224654,22.50825,4.28442583899
 11/21  22:00:00,23.0397047862,2.19188088525,0.0,0.0,3.71167865564,13.077,51.6305233541,25.6803422313,21.0077,4.94248112282
 11/21  23:00:00,23.029281708,2.19188088525,0.0,0.0,3.71167865564,13.077,51.7898969904,29.7454834665,18.0066,4.03781352385
 11/21  24:00:00,24.2248347537,2.19188088525,0.0,0.0,3.71167865564,13.077,41.6051909618,36.2914382047,3.0011,2.3126527571
 11/22  01:00:00,13.7413575976,2.19188088525,0.0,0.0,1.85583932782,5.577,49.9333411347,44.6207141544,3.0011,2.31152698037
 11/22  02:00:00,9.48765086889,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  03:00:00,9.51310945634,0.0,0.0,0.0,0.618613109274,5.0,3.59315132895,0.0,3.0011,0.592051328949
 11/22  04:00:00,9.52622879335,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/22  05:00:00,9.67717960737,0.0,0.0,0.0,0.618613109274,5.0,3.59315726535,0.0,3.0011,0.592057265346
 11/22  06:00:00,13.6970538143,2.19188088525,0.0,0.0,1.85583932782,5.577,52.8249899745,48.3033399745,4.50165,0.02
 11/22  07:00:00,28.17205277,2.19188088525,0.0,0.0,3.71167865564,18.077,55.5887255975,40.3458025829,13.50495,1.73797301462
 11/22  08:00:00,26.2312042386,2.19188088525,0.0,0.0,3.71167865564,18.077,62.2937828385,36.0937936622,21.0077,5.19228917631
 11/22  09:00:00,20.5979844027,2.19188088525,0.0,0.0,3.71167865564,13.077,56.0994144807,35.9037147191,15.0055,5.19019976167
 11/22  10:00:00,20.6082710296,2.19188088525,0.0,0.0,3.71167865564,13.077,54.8332237675,35.7896223927,15.0055,4.03810137472
 11/22  11:00:00,25.6042388551,2.19188088525,0.0,0.0,3.71167865564,18.077,68.2680115297,31.7936375094,33.0121,3.46227402026
 11/22  12:00:00,26.7653881607,2.19188088525,0.0,0.0,3.71167865564,18.077,71.8292374808,26.7028151575,40.51485,4.61157232333
 11/22  13:00:00,25.8378942544,2.19188088525,0.0,0.0,3.71167865564,18.077,63.0270581635,23.5512107583,36.0132,3.46264740527
 11/22  14:00:00,25.6431362655,2.19188088525,0.0,0.0,3.71167865564,18.077,57.4911418868,22.518339641,31.51155,3.46125224586
 11/22  15:00:00,20.63746369,2.19188088525,0.0,0.0,3.71167865564,13.077,50.2464111655,26.3521367779,21.0077,2.8865743876
 11/22  16:00:00,20.6182514613,2.19188088525,0.0,0.0,3.71167865564,13.077,51.2714744142,29.4512836076,19.50715,2.31304080656
 11/22  17:00:00,21.8016085835,2.19188088525,0.0,0.0,3.71167865564,13.077,54.7011678285,29.306266439,22.50825,2.88665138948
 11/22  18:00:00,28.0711438881,2.19188088525,0.0,0.0,3.71167865564,18.077,55.2500555049,25.7044044178,25.50935,4.03630108708
 11/22  19:00:00,28.0765735494,2.19188088525,0.0,0.0,3.71167865564,18.077,55.3722863483,25.2475345697,25.50935,4.61540177862
 11/22  20:00:00,28.2211731478,2.19188088525,0.0,0.0,3.71167865564,18.077,56.4516773816,25.1747302988,25.50935,5.76759708273
 11/22  21:00:00,23.2069390646,2.19188088525,0.0,0.0,3.71167865564,13.077,53.4593355606,26.3385709106,22.50825,4.61251464998
 11/22  22:00:00,23.1419419706,2.19188088525,0.0,0.0,3.71167865564,13.077,52.5864182492,26.9636710479,21.0077,4.61504720125
 11/22  23:00:00,23.038002521,2.19188088525,0.0,0.0,3.71167865564,13.077,50.5788376017,28.5344225015,18.0066,4.03781510016
 11/22  24:00:00,24.236836179,2.19188088525,0.0,0.0,3.71167865564,13.077,35.4764317815,29.5904077088,3.0011,2.88492407268
 11/23  01:00:00,13.7625198728,2.19188088525,0.0,0.0,1.85583932782,5.577,41.7467566122,36.4340927284,3.0011,2.31156388386
 11/23  02:00:00,9.50566863786,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  03:00:00,9.52587338996,0.0,0.0,0.0,0.618613109274,5.0,3.59314899007,0.0,3.0011,0.592048990074
 11/23  04:00:00,9.53600294719,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/23  05:00:00,9.69979425537,0.0,0.0,0.0,0.618613109274,5.0,3.5931549302,0.0,3.0011,0.592054930199
 11/23  06:00:00,13.7339765568,2.19188088525,0.0,0.0,1.85583932782,5.577,40.4147755005,35.8931255005,4.50165,0.02
 11/23  07:00:00,28.2123736102,2.19188088525,0.0,0.0,3.71167865564,18.077,43.694752629,28.4518260744,13.50495,1.73797655463
 11/23  08:00:00,26.2719307196,2.19188088525,0.0,0.0,3.71167865564,18.077,47.1873488149,25.0142526116,21.0077,1.16539620331
 11/23  09:00:00,20.6441260914,2.19188088525,0.0,0.0,3.71167865564,13.077,41.6809951938,24.9373152106,15.0055,1.73817998317
 11/23  10:00:00,20.6696728784,2.19188088525,0.0,0.0,3.71167865564,13.077,37.692629723,20.9491841254,15.0055,1.73794559757
 11/23  11:00:00,25.6731543164,2.19188088525,0.0,0.0,3.71167865564,18.077,53.9175572062,16.2925236271,33.0121,4.61293357907
 11/23  12:00:00,26.7985353535,2.19188088525,0.0,0.0,3.71167865564,18.077,59.1022751516,13.9747938204,40.51485,4.61263133128
 11/23  13:00:00,25.8919769457,2.19188088525,0.0,0.0,3.71167865564,18.077,51.9621788607,12.4865565944,36.0132,3.46242226626
 11/23  14:00:00,25.6974000803,2.19188088525,0.0,0.0,3.71167865564,18.077,47.1686914147,11.6207426616,31.51155,4.03639875318
 11/23  15:00:00,20.6923638797,2.19188088525,0.0,0.0,3.71167865564,13.077,38.1816632231,14.2875774786,21.0077,2.88638574451
 11/23  16:00:00,20.6635505697,2.19188088525,0.0,0.0,3.71167865564,13.077,39.5051218363,17.6846181001,19.50715,2.31335373627
 11/23  17:00:00,21.8352001002,2.19188088525,0.0,0.0,3.71167865564,13.077,45.7121305519,20.3171750113,22.50825,2.8867055406
 11/23  18:00:00,28.0872814517,2.19188088525,0.0,0.0,3.71167865564,18.077,52.1945604053,22.6486708023,25.50935,4.036539603
 11/23  19:00:00,28.0784151951,2.19188088525,0.0,0.0,3.71167865564,18.077,54.3320797,24.2100291738,25.50935,4.61270052617
 11/23  20:00:00,28.2080507369,2.19188088525,0.0,0.0,3.71167865564,18.077,58.1424103341,28.0206656322,25.50935,4.61239470188
 11/23  21:00:00,23.1838290334,2.19188088525,0.0,0.0,3.71167865564,13.077,58.4187612227,32.4474998881,22.50825,3.46301133456
 11/23  22:00:00,23.110666416,2.19188088525,0.0,0.0,3.71167865564,13.077,62.6706700555,37.0492581162,21.0077,4.61371193932
 11/23  23:00:00,23.0063461553,2.19188088525,0.0,0.0,3.71167865564,13.077,63.4976654825,42.0285930828,18.0066,3.46247239973
 11/23  24:00:00,24.210289399,2.19188088525,0.0,0.0,3.71167865564,13.077,53.8921530912,48.5792696435,3.0011,2.31178344771
 11/24  01:00:00,13.7314934681,2.19188088525,0.0,0.0,1.85583932782,5.577,63.386126964,58.6462107742,3.0011,1.73881618974
 11/24  02:00:00,9.46668498048,0.0,0.0,0.0,0.618613109274,5.0,3.59319006348,0.0,3.0011,0.592090063475
 11/24  03:00:00,9.48632631462,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  04:00:00,9.49869782033,0.0,0.0,0.0,0.618613109274,5.0,3.59317012889,0.0,3.0011,0.592070128893
 11/24  05:00:00,10.1661551296,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/24  06:00:00,14.1938551588,2.19188088525,0.0,0.0,1.85583932782,5.577,75.3132870729,70.2195610393,4.50165,0.592076033586
 11/24  07:00:00,28.3877774829,2.19188088525,0.0,0.0,3.71167865564,18.077,78.893254308,64.2231030945,13.50495,1.16520121351
 11/24  08:00:00,26.2110103668,2.19188088525,0.0,0.0,3.71167865564,18.077,86.0737172224,59.2988016182,21.0077,5.76721560422
 11/24  09:00:00,20.5786155045,2.19188088525,0.0,0.0,3.71167865564,13.077,79.3433628823,59.7225368336,15.0055,4.61532604875
 11/24  10:00:00,20.58876635,2.19188088525,0.0,0.0,3.71167865564,13.077,77.119641351,57.5022870392,15.0055,4.61185431184
 11/24  11:00:00,25.5792162823,2.19188088525,0.0,0.0,3.71167865564,18.077,89.9664277817,53.4914023633,33.0121,3.4629254184
 11/24  12:00:00,26.7347098884,2.19188088525,0.0,0.0,3.71167865564,18.077,92.713459848,48.1606224957,40.51485,4.03798735228
 11/24  13:00:00,25.7992324263,2.19188088525,0.0,0.0,3.71167865564,18.077,84.5889190756,44.5387561736,36.0132,4.03696290199
 11/24  14:00:00,25.5983098481,2.19188088525,0.0,0.0,3.71167865564,18.077,78.8500227589,44.4512205317,31.51155,2.88725222718
 11/24  15:00:00,20.6011691585,2.19188088525,0.0,0.0,3.71167865564,13.077,69.959206312,46.0650625906,21.0077,2.88644372142
 11/24  16:00:00,20.5884072472,2.19188088525,0.0,0.0,3.71167865564,13.077,71.1422040335,48.7482198195,19.50715,2.88683421394
 11/24  17:00:00,21.7719143107,2.19188088525,0.0,0.0,3.71167865564,13.077,75.5437648518,50.1485019973,22.50825,2.88701285443
 11/24  18:00:00,28.0378498529,2.19188088525,0.0,0.0,3.71167865564,18.077,76.3471986385,46.8010083557,25.50935,4.03684028285
 11/24  19:00:00,28.0391104334,2.19188088525,0.0,0.0,3.71167865564,18.077,76.657499957,46.5328115439,25.50935,4.61533841315
 11/24  20:00:00,28.0400107009,2.19188088525,0.0,0.0,3.71167865564,18.077,77.9101286427,46.6331498139,25.50935,5.76762882881
 11/24  21:00:00,23.0377441586,2.19188088525,0.0,0.0,3.71167865564,13.077,74.1100281666,46.9890679028,22.50825,4.6127102638
 11/24  22:00:00,23.0058840655,2.19188088525,0.0,0.0,3.71167865564,13.077,73.9607205718,48.3375861733,21.0077,4.61543439856
 11/24  23:00:00,23.0058340287,2.19188088525,0.0,0.0,3.71167865564,13.077,74.9855247203,52.3667730856,18.0066,4.61215163462
 11/24  24:00:00,24.2102791242,2.19188088525,0.0,0.0,3.71167865564,13.077,62.0641226349,56.7515082554,3.0011,2.31151437954
 11/25  01:00:00,13.7356785917,2.19188088525,0.0,0.0,1.85583932782,5.577,69.4586181993,64.7191811213,3.0011,1.73833707798
 11/25  02:00:00,9.4623748232,0.0,0.0,0.0,0.618613109274,5.0,3.59319307184,0.0,3.0011,0.592093071837
 11/25  03:00:00,9.48297729672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  04:00:00,9.49680976871,0.0,0.0,0.0,0.618613109274,5.0,3.59314721756,0.0,3.0011,0.59204721756
 11/25  05:00:00,9.64830937984,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/25  06:00:00,13.6836783716,2.19188088525,0.0,0.0,1.85583932782,5.577,70.0568959484,64.9631927897,4.50165,0.592053158715
 11/25  07:00:00,28.1600123756,2.19188088525,0.0,0.0,3.71167865564,18.077,71.8469347649,57.1768249489,13.50495,1.16515981596
 11/25  08:00:00,26.2155320401,2.19188088525,0.0,0.0,3.71167865564,18.077,75.4148580533,52.6692818223,21.0077,1.73787623103
 11/25  09:00:00,20.5818842594,2.19188088525,0.0,0.0,3.71167865564,13.077,72.2037312006,55.4604457033,15.0055,1.73778549726
 11/25  10:00:00,20.5914702475,2.19188088525,0.0,0.0,3.71167865564,13.077,73.9902876217,54.3725209168,15.0055,4.61226670494
 11/25  11:00:00,25.5876505965,2.19188088525,0.0,0.0,3.71167865564,18.077,87.7806010738,50.7301044286,33.0121,4.03839664517
 11/25  12:00:00,26.7471527355,2.19188088525,0.0,0.0,3.71167865564,18.077,92.447050903,47.3173654082,40.51485,4.61483549488
 11/25  13:00:00,25.8111710138,2.19188088525,0.0,0.0,3.71167865564,18.077,84.8456805595,44.2177902377,36.0132,4.61469032179
 11/25  14:00:00,25.6083327231,2.19188088525,0.0,0.0,3.71167865564,18.077,78.9181140483,43.3683277783,31.51155,4.03823626995
 11/25  15:00:00,20.6069929496,2.19188088525,0.0,0.0,3.71167865564,13.077,69.9843411409,45.5144387202,21.0077,3.4622024207
 11/25  16:00:00,20.5938774945,2.19188088525,0.0,0.0,3.71167865564,13.077,70.00726969,46.4631605647,19.50715,4.03695912525
 11/25  17:00:00,21.7784892708,2.19188088525,0.0,0.0,3.71167865564,13.077,73.3851358158,47.4150377044,22.50825,3.46184811136
 11/25  18:00:00,28.0458715082,2.19188088525,0.0,0.0,3.71167865564,18.077,74.8546126481,45.8822424232,25.50935,3.46302022489
 11/25  19:00:00,28.0479391028,2.19188088525,0.0,0.0,3.71167865564,18.077,75.0108659746,44.3108811514,25.50935,5.19063482318
 11/25  20:00:00,28.1909272706,2.19188088525,0.0,0.0,3.71167865564,18.077,74.5152956594,44.3901908969,25.50935,4.61575476257
 11/25  21:00:00,23.1777699029,2.19188088525,0.0,0.0,3.71167865564,13.077,73.4239490458,46.3002042912,22.50825,4.61549475464
 11/25  22:00:00,23.1131809392,2.19188088525,0.0,0.0,3.71167865564,13.077,74.7378684174,48.5400703377,21.0077,5.19009807968
 11/25  23:00:00,23.0090851004,2.19188088525,0.0,0.0,3.71167865564,13.077,71.6414768695,49.5982679525,18.0066,4.03660891695
 11/25  24:00:00,24.210726282,2.19188088525,0.0,0.0,3.71167865564,13.077,58.5642053108,52.6766144566,3.0011,2.88649085421
 11/26  01:00:00,13.7346381354,2.19188088525,0.0,0.0,1.85583932782,5.577,65.5462484715,60.2336212602,3.0011,2.31152721124
 11/26  02:00:00,9.46760002867,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  03:00:00,9.48804529746,0.0,0.0,0.0,0.618613109274,5.0,3.59319152603,0.0,3.0011,0.592091526028
 11/26  04:00:00,9.50070703796,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/26  05:00:00,9.65089150659,0.0,0.0,0.0,0.618613109274,5.0,3.59314566383,0.0,3.0011,0.592045663827
 11/26  06:00:00,13.6842277124,2.19188088525,0.0,0.0,1.85583932782,5.577,73.1417807532,68.6201307532,4.50165,0.02
 11/26  07:00:00,28.1598263976,2.19188088525,0.0,0.0,3.71167865564,18.077,76.569651036,61.3267212577,13.50495,1.73797977824
 11/26  08:00:00,26.8463720633,2.19188088525,0.0,0.0,3.71167865564,18.077,79.7550129204,57.5000998916,21.0077,1.24721302873
 11/26  09:00:00,20.5809726744,2.19188088525,0.0,0.0,3.71167865564,13.077,72.9988863915,56.3369652065,15.0055,1.65642118497
 11/26  10:00:00,20.5909825313,2.19188088525,0.0,0.0,3.71167865564,13.077,70.0157586605,53.272002143,15.0055,1.73825651747
 11/26  11:00:00,25.5881199636,2.19188088525,0.0,0.0,3.71167865564,18.077,85.1049398966,47.4776841676,33.0121,4.61515572907
 11/26  12:00:00,26.7481319997,2.19188088525,0.0,0.0,3.71167865564,18.077,86.9108695118,41.7813648328,40.51485,4.61465467896
 11/26  13:00:00,25.8122354061,2.19188088525,0.0,0.0,3.71167865564,18.077,75.8642579916,36.3886803304,36.0132,3.46237766121
 11/26  14:00:00,25.6114187115,2.19188088525,0.0,0.0,3.71167865564,18.077,70.5634605174,35.01526971,31.51155,4.03664080741
 11/26  15:00:00,20.6109526897,2.19188088525,0.0,0.0,3.71167865564,13.077,59.7464112479,35.8520874632,21.0077,2.8866237847
 11/26  16:00:00,20.5970680131,2.19188088525,0.0,0.0,3.71167865564,13.077,58.4126847771,36.0184718706,19.50715,2.88706290648
 11/26  17:00:00,21.781414407,2.19188088525,0.0,0.0,3.71167865564,13.077,62.5962665578,37.2008560298,22.50825,2.88716052805
 11/26  18:00:00,28.0499808447,2.19188088525,0.0,0.0,3.71167865564,18.077,64.8581118007,35.8856391829,25.50935,3.46312261779
 11/26  19:00:00,28.0541381996,2.19188088525,0.0,0.0,3.71167865564,18.077,66.0298197693,35.9056691981,25.50935,4.61480057123
 11/26  20:00:00,28.197572394,2.19188088525,0.0,0.0,3.71167865564,18.077,65.517167042,35.3930794041,25.50935,4.61473763785
 11/26  21:00:00,23.1836437078,2.19188088525,0.0,0.0,3.71167865564,13.077,62.7753641864,36.2301439578,22.50825,4.03697022868
 11/26  22:00:00,23.1181826193,2.19188088525,0.0,0.0,3.71167865564,13.077,62.5122518521,36.8918405697,21.0077,4.61271128243
 11/26  23:00:00,23.0140237281,2.19188088525,0.0,0.0,3.71167865564,13.077,59.9420407073,38.4730086504,18.0066,3.4624320569
 11/26  24:00:00,24.2142572214,2.19188088525,0.0,0.0,3.71167865564,13.077,46.3549599503,41.042632828,3.0011,2.3112271223
 11/27  01:00:00,13.7358961271,2.19188088525,0.0,0.0,1.85583932782,5.577,50.693921957,45.9542307289,3.0011,1.7385912281
 11/27  02:00:00,9.47838935948,0.0,0.0,0.0,0.618613109274,5.0,3.59319345283,0.0,3.0011,0.592093452827
 11/27  03:00:00,9.50531997925,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  04:00:00,9.52536843483,0.0,0.0,0.0,0.618613109274,5.0,3.59317350056,0.0,3.0011,0.592073500562
 11/27  05:00:00,9.69193759832,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/27  06:00:00,13.7209078461,2.19188088525,0.0,0.0,1.85583932782,5.577,42.322947686,37.801297686,4.50165,0.02
 11/27  07:00:00,28.200987234,2.19188088525,0.0,0.0,3.71167865564,18.077,46.1145735405,30.8714775389,13.50495,1.73814600167
 11/27  08:00:00,26.9039644073,2.19188088525,0.0,0.0,3.71167865564,18.077,51.8381571081,25.0633382924,21.0077,5.76711881561
 11/27  09:00:00,20.6442196321,2.19188088525,0.0,0.0,3.71167865564,13.077,45.042728103,25.4216606792,15.0055,4.61556742385
 11/27  10:00:00,20.6622749461,2.19188088525,0.0,0.0,3.71167865564,13.077,44.2544501317,24.6367912311,15.0055,4.6121589006
 11/27  11:00:00,25.6642590005,2.19188088525,0.0,0.0,3.71167865564,18.077,57.6853712255,21.2104003823,33.0121,3.46287084322
 11/27  12:00:00,26.8112402486,2.19188088525,0.0,0.0,3.71167865564,18.077,60.139753018,15.5874182074,40.51485,4.03748481062
 11/27  13:00:00,25.9164351824,2.19188088525,0.0,0.0,3.71167865564,18.077,51.5636152177,11.513817378,36.0132,4.03659783968
 11/27  14:00:00,25.7246706084,2.19188088525,0.0,0.0,3.71167865564,18.077,45.4339994627,10.4609775008,31.51155,3.46147196186
 11/27  15:00:00,20.7281654893,2.19188088525,0.0,0.0,3.71167865564,13.077,36.5130222664,12.618398086,21.0077,2.88692418045
 11/27  16:00:00,20.7204587577,2.19188088525,0.0,0.0,3.71167865564,13.077,35.5376899725,13.1439306285,19.50715,2.88660934393
 11/27  17:00:00,21.9014596823,2.19188088525,0.0,0.0,3.71167865564,13.077,39.0063205431,13.6116564095,22.50825,2.88641413365
 11/27  18:00:00,28.1697675999,2.19188088525,0.0,0.0,3.71167865564,18.077,40.2191997954,11.2470284587,25.50935,3.46282133667
 11/27  19:00:00,28.1730000465,2.19188088525,0.0,0.0,3.71167865564,18.077,41.5178384011,10.8182674643,25.50935,5.19022093681
 11/27  20:00:00,28.3136363038,2.19188088525,0.0,0.0,3.71167865564,18.077,41.4785879759,10.7769656954,25.50935,5.19227228051
 11/27  21:00:00,23.2976724411,2.19188088525,0.0,0.0,3.71167865564,13.077,38.8663205009,11.7427224411,22.50825,4.61534805978
 11/27  22:00:00,23.2274939851,2.19188088525,0.0,0.0,3.71167865564,13.077,38.4154753944,12.2176355876,21.0077,5.19013980675
 11/27  23:00:00,23.1232756763,2.19188088525,0.0,0.0,3.71167865564,13.077,35.8218066084,13.7775189742,18.0066,4.03768763419
 11/27  24:00:00,24.2868170313,2.19188088525,0.0,0.0,3.71167865564,13.077,22.1951909205,16.3086233019,3.0011,2.88546761853
 11/28  01:00:00,13.8369999526,2.19188088525,0.0,0.0,1.85583932782,5.577,26.9111156881,22.1714283127,3.0011,1.73858737534
 11/28  02:00:00,9.59058304768,0.0,0.0,0.0,0.618613109274,5.0,3.59319194733,0.0,3.0011,0.59209194733
 11/28  03:00:00,9.61761687439,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  04:00:00,9.63177637955,0.0,0.0,0.0,0.618613109274,5.0,3.59314608729,0.0,3.0011,0.592046087288
 11/28  05:00:00,10.2972203497,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/28  06:00:00,14.3141346704,2.19188088525,0.0,0.0,1.85583932782,5.577,28.8256657853,24.3040157853,4.50165,0.02
 11/28  07:00:00,28.5010756072,2.19188088525,0.0,0.0,3.71167865564,18.077,33.0962024061,17.8531019101,13.50495,1.73815049599
 11/28  08:00:00,26.9662192867,2.19188088525,0.0,0.0,3.71167865564,18.077,40.3653519432,13.5902926632,21.0077,5.76735928006
 11/28  09:00:00,20.7029412579,2.19188088525,0.0,0.0,3.71167865564,13.077,34.150446028,14.5295106087,15.0055,4.61543541933
 11/28  10:00:00,20.7219703224,2.19188088525,0.0,0.0,3.71167865564,13.077,32.9068502931,13.28824703,15.0055,4.61310326304
 11/28  11:00:00,25.721199084,2.19188088525,0.0,0.0,3.71167865564,18.077,46.2571239836,9.78206772206,33.0121,3.46295626158
 11/28  12:00:00,26.8421816463,2.19188088525,0.0,0.0,3.71167865564,18.077,50.5482522999,5.42153844074,40.51485,4.61186385918
 11/28  13:00:00,25.9726776311,2.19188088525,0.0,0.0,3.71167865564,18.077,40.4406891111,0.964750765203,36.0132,3.46273834586
 11/28  14:00:00,25.7986036577,2.19188088525,0.0,0.0,3.71167865564,18.077,35.0636175288,0.0903051833507,31.51155,3.46176234545
 11/28  15:00:00,20.7958806293,2.19188088525,0.0,0.0,3.71167865564,13.077,27.3133754089,3.41883839699,21.0077,2.88683701191
 11/28  16:00:00,20.7691527009,2.19188088525,0.0,0.0,3.71167865564,13.077,28.0019553773,5.60795456768,19.50715,2.8868508096
 11/28  17:00:00,22.5556641975,2.19188088525,0.0,0.0,3.71167865564,13.077,33.8665005132,8.47109019355,22.50825,2.88716031964
 11/28  18:00:00,28.1717194311,2.19188088525,0.0,0.0,3.71167865564,18.077,38.7277969036,9.75554902172,25.50935,3.46289788187
 11/28  19:00:00,28.1634874818,2.19188088525,0.0,0.0,3.71167865564,18.077,42.514873279,11.815350144,25.50935,5.19017313501
 11/28  20:00:00,28.1483608874,2.19188088525,0.0,0.0,3.71167865564,18.077,45.5265615595,14.2495770971,25.50935,5.76763446239
 11/28  21:00:00,23.1291961538,2.19188088525,0.0,0.0,3.71167865564,13.077,44.8177161365,17.6968435439,22.50825,4.61262259259
 11/28  22:00:00,23.0790730828,2.19188088525,0.0,0.0,3.71167865564,13.077,46.1811395103,20.5575331313,21.0077,4.61590637901
 11/28  23:00:00,23.0637025019,2.19188088525,0.0,0.0,3.71167865564,13.077,47.1819133919,24.562616496,18.0066,4.61269689592
 11/28  24:00:00,24.2407605437,2.19188088525,0.0,0.0,3.71167865564,13.077,34.9730639003,29.6595718886,3.0011,2.31239201176
 11/29  01:00:00,13.7510982466,2.19188088525,0.0,0.0,1.85583932782,5.577,43.7067692189,38.5228051208,3.0011,2.18286409804
 11/29  02:00:00,9.49697438808,0.0,0.0,0.0,0.618613109274,5.0,3.14912060689,0.0,3.0011,0.148020606892
 11/29  03:00:00,9.52125108743,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  04:00:00,9.53237940378,0.0,0.0,0.0,0.618613109274,5.0,3.59315065383,0.0,3.0011,0.59205065383
 11/29  05:00:00,9.6799365672,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/29  06:00:00,13.6928564076,2.19188088525,0.0,0.0,1.85583932782,5.577,58.6117590478,53.5180524583,4.50165,0.592056589532
 11/29  07:00:00,28.1649322963,2.19188088525,0.0,0.0,3.71167865564,18.077,63.6041835531,48.9338244553,13.50495,1.16540909779
 11/29  08:00:00,26.8538762817,2.19188088525,0.0,0.0,3.71167865564,18.077,72.4428487112,45.667362891,21.0077,5.76778582021
 11/29  09:00:00,20.5879935071,2.19188088525,0.0,0.0,3.71167865564,13.077,68.7200913475,48.5236876982,15.0055,5.19090364928
 11/29  10:00:00,20.5959798349,2.19188088525,0.0,0.0,3.71167865564,13.077,69.2578885502,50.2147407462,15.0055,4.03764780403
 11/29  11:00:00,25.5897845328,2.19188088525,0.0,0.0,3.71167865564,18.077,83.2670379553,46.2183585845,33.0121,4.03657937078
 11/29  12:00:00,26.7480289887,2.19188088525,0.0,0.0,3.71167865564,18.077,87.0137760743,42.4610069275,40.51485,4.03791914673
 11/29  13:00:00,25.8110721366,2.19188088525,0.0,0.0,3.71167865564,18.077,80.3329022262,40.2834125422,36.0132,4.03628968397
 11/29  14:00:00,25.6121950039,2.19188088525,0.0,0.0,3.71167865564,18.077,75.2162607838,40.8170015022,31.51155,2.88770928161
 11/29  15:00:00,20.609845595,2.19188088525,0.0,0.0,3.71167865564,13.077,68.3740984524,44.4799401192,21.0077,2.88645833322
 11/29  16:00:00,20.5919001193,2.19188088525,0.0,0.0,3.71167865564,13.077,69.0767439999,46.6830892929,19.50715,2.88650470694
 11/29  17:00:00,22.4068678937,2.19188088525,0.0,0.0,3.71167865564,13.077,73.4678301005,48.0724355679,22.50825,2.88714453259
 11/29  18:00:00,28.0420342458,2.19188088525,0.0,0.0,3.71167865564,18.077,76.0842259434,46.5381228132,25.50935,4.03675313023
 11/29  19:00:00,28.0442614233,2.19188088525,0.0,0.0,3.71167865564,18.077,77.6008939367,46.9012773058,25.50935,5.19026663085
 11/29  20:00:00,28.1886003982,2.19188088525,0.0,0.0,3.71167865564,18.077,77.5587422976,46.856669821,25.50935,5.1927224766
 11/29  21:00:00,23.1752028423,2.19188088525,0.0,0.0,3.71167865564,13.077,75.6935089463,48.5702266704,22.50825,4.61503227594
 11/29  22:00:00,23.1104765959,2.19188088525,0.0,0.0,3.71167865564,13.077,75.4322396744,49.2345464413,21.0077,5.1899932331
 11/29  23:00:00,23.006582008,2.19188088525,0.0,0.0,3.71167865564,13.077,72.8546528461,50.8103463288,18.0066,4.03770651731
 11/29  24:00:00,24.2102774326,2.19188088525,0.0,0.0,3.71167865564,13.077,59.2374803323,53.3513464756,3.0011,2.88503385676
 11/30  01:00:00,13.7346433377,2.19188088525,0.0,0.0,1.85583932782,5.577,64.7810304887,60.0412733784,3.0011,1.73865711024
 11/30  02:00:00,9.46662499766,0.0,0.0,0.0,0.618613109274,5.0,3.59316238795,0.0,3.0011,0.592062387948
 11/30  03:00:00,9.48795988775,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  04:00:00,9.50176586092,0.0,0.0,0.0,0.618613109274,5.0,3.59316830674,0.0,3.0011,0.592068306735
 11/30  05:00:00,9.65267111366,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 11/30  06:00:00,13.6846095982,2.19188088525,0.0,0.0,1.85583932782,5.577,67.6686787584,63.1470287584,4.50165,0.02
 11/30  07:00:00,28.1596982987,2.19188088525,0.0,0.0,3.71167865564,18.077,70.9004641155,55.6576002387,13.50495,1.73791387681
 11/30  08:00:00,26.8446527622,2.19188088525,0.0,0.0,3.71167865564,18.077,78.0281995195,51.2528608881,21.0077,5.76763863145
 11/30  09:00:00,20.5797424027,2.19188088525,0.0,0.0,3.71167865564,13.077,72.7346792466,52.5382742264,15.0055,5.19090502019
 11/30  10:00:00,20.5894097677,2.19188088525,0.0,0.0,3.71167865564,13.077,72.3810066547,53.3368811748,15.0055,4.03862547991
 11/30  11:00:00,25.5829374621,2.19188088525,0.0,0.0,3.71167865564,18.077,87.3909766453,50.9164263354,33.0121,3.46245030989
 11/30  12:00:00,26.7392973825,2.19188088525,0.0,0.0,3.71167865564,18.077,92.7401238347,47.6123722517,40.51485,4.61290158297
 11/30  13:00:00,25.8026051987,2.19188088525,0.0,0.0,3.71167865564,18.077,83.4116864634,43.9356329927,36.0132,3.46285347068
 11/30  14:00:00,25.6040884108,2.19188088525,0.0,0.0,3.71167865564,18.077,78.5205756439,43.547524124,31.51155,3.46150151994
 11/30  15:00:00,20.6050084504,2.19188088525,0.0,0.0,3.71167865564,13.077,71.4330404725,47.5386363774,21.0077,2.88670409512
 11/30  16:00:00,20.5896366015,2.19188088525,0.0,0.0,3.71167865564,13.077,72.1023969284,49.7084658249,19.50715,2.88678110344
 11/30  17:00:00,22.4049990284,2.19188088525,0.0,0.0,3.71167865564,13.077,74.9459072867,49.5507995684,22.50825,2.88685771822
 11/30  18:00:00,28.0413772527,2.19188088525,0.0,0.0,3.71167865564,18.077,75.1013865747,45.5556215728,25.50935,4.03641500192
 11/30  19:00:00,28.0449592933,2.19188088525,0.0,0.0,3.71167865564,18.077,75.4927015722,44.7923598911,25.50935,5.19099168106
 11/30  20:00:00,28.1911783076,2.19188088525,0.0,0.0,3.71167865564,18.077,76.921154096,46.2191614636,25.50935,5.19264263239
 11/30  21:00:00,23.1810337488,2.19188088525,0.0,0.0,3.71167865564,13.077,76.117361201,48.9941862624,22.50825,4.61492493854
 11/30  22:00:00,23.1165387289,2.19188088525,0.0,0.0,3.71167865564,13.077,75.6934947822,49.4958193138,21.0077,5.18997546846
 11/30  23:00:00,23.0125036997,2.19188088525,0.0,0.0,3.71167865564,13.077,73.0005740769,50.9562153309,18.0066,4.03775874599
 11/30  24:00:00,24.2120260498,2.19188088525,0.0,0.0,3.71167865564,13.077,59.3382857862,53.45208856,3.0011,2.88509722625
 12/01  01:00:00,13.7353246454,2.19188088525,0.0,0.0,1.85583932782,5.577,64.8470356321,60.1072265467,3.0011,1.73870908538
 12/01  02:00:00,9.46834315839,0.0,0.0,0.0,0.618613109274,5.0,3.59317908644,0.0,3.0011,0.592079086444
 12/01  03:00:00,9.48964587088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  04:00:00,9.50341506279,0.0,0.0,0.0,0.618613109274,5.0,3.59318497869,0.0,3.0011,0.592084978692
 12/01  05:00:00,10.1709023177,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/01  06:00:00,14.1964908997,2.19188088525,0.0,0.0,1.85583932782,5.577,73.7184830065,69.1968330065,4.50165,0.02
 12/01  07:00:00,28.3884667962,2.19188088525,0.0,0.0,3.71167865564,18.077,78.6245227643,63.3815998198,13.50495,1.73797294456
 12/01  08:00:00,26.8468854766,2.19188088525,0.0,0.0,3.71167865564,18.077,84.2651876862,57.4895189233,21.0077,5.76796876286
 12/01  09:00:00,20.5820238818,2.19188088525,0.0,0.0,3.71167865564,13.077,76.5208228784,56.3243376587,15.0055,5.1909852197
 12/01  10:00:00,20.5931158006,2.19188088525,0.0,0.0,3.71167865564,13.077,73.6669911981,54.6230362401,15.0055,4.038454958
 12/01  11:00:00,25.5887536868,2.19188088525,0.0,0.0,3.71167865564,18.077,88.2644583904,51.2160304716,33.0121,4.03632791882
 12/01  12:00:00,26.7440485786,2.19188088525,0.0,0.0,3.71167865564,18.077,92.2514779539,47.6979610758,40.51485,4.03866687804
 12/01  13:00:00,25.8040477799,2.19188088525,0.0,0.0,3.71167865564,18.077,85.4440593891,45.3945788716,36.0132,4.03628051749
 12/01  14:00:00,25.6042827378,2.19188088525,0.0,0.0,3.71167865564,18.077,80.2619008508,45.8625737637,31.51155,2.88777708718
 12/01  15:00:00,20.6047180572,2.19188088525,0.0,0.0,3.71167865564,13.077,73.8485679024,49.9542853643,21.0077,2.8865825381
 12/01  16:00:00,20.5896480842,2.19188088525,0.0,0.0,3.71167865564,13.077,74.5180004516,52.123859091,19.50715,2.88699136061
 12/01  17:00:00,22.4050370736,2.19188088525,0.0,0.0,3.71167865564,13.077,77.3612850852,51.9661096273,22.50825,2.8869254579
 12/01  18:00:00,28.0397027394,2.19188088525,0.0,0.0,3.71167865564,18.077,77.5659303185,48.0196047322,25.50935,4.03697558629
 12/01  19:00:00,28.0416313255,2.19188088525,0.0,0.0,3.71167865564,18.077,79.3974870767,48.6970440055,25.50935,5.19109307124
 12/01  20:00:00,28.0433137178,2.19188088525,0.0,0.0,3.71167865564,18.077,80.7918569144,49.5146558044,25.50935,5.76785111003
 12/01  21:00:00,23.0416690487,2.19188088525,0.0,0.0,3.71167865564,13.077,78.7080870003,51.5874897463,22.50825,4.61234725402
 12/01  22:00:00,23.0065067605,2.19188088525,0.0,0.0,3.71167865564,13.077,79.409449357,53.7860244311,21.0077,4.61572492593
 12/01  23:00:00,23.0061710233,2.19188088525,0.0,0.0,3.71167865564,13.077,78.8722940554,56.2527201528,18.0066,4.61297390253
 12/01  24:00:00,24.210281773,2.19188088525,0.0,0.0,3.71167865564,13.077,65.5818562928,60.2686860048,3.0011,2.31207028801
 12/02  01:00:00,13.73464615,2.19188088525,0.0,0.0,1.85583932782,5.577,74.8056730032,69.493459075,3.0011,2.31111392819
 12/02  02:00:00,9.45796122034,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  03:00:00,9.47579002847,0.0,0.0,0.0,0.618613109274,5.0,3.59315321933,0.0,3.0011,0.592053219328
 12/02  04:00:00,9.48950288345,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/02  05:00:00,9.64090359419,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
