Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/02  06:00:00,13.6815270128,2.19188088525,0.0,0.0,1.85583932782,5.577,78.311160854,73.2174258365,4.50165,0.592085017411
 12/02  07:00:00,28.1594499571,2.19188088525,0.0,0.0,3.71167865564,18.077,81.8622836395,66.6195664072,13.50495,1.7377672323
 12/02  08:00:00,26.8434624146,2.19188088525,0.0,0.0,3.71167865564,18.077,84.9540762254,62.7810632389,21.0077,1.16531298644
 12/02  09:00:00,20.5788260969,2.19188088525,0.0,0.0,3.71167865564,13.077,79.8674815816,63.1237023641,15.0055,1.73827921747
 12/02  10:00:00,20.5892267993,2.19188088525,0.0,0.0,3.71167865564,13.077,80.2526402396,60.6319362646,15.0055,4.61520397505
 12/02  11:00:00,25.5830375187,2.19188088525,0.0,0.0,3.71167865564,18.077,94.4032168764,56.777818377,33.0121,4.61329849942
 12/02  12:00:00,26.7383422131,2.19188088525,0.0,0.0,3.71167865564,18.077,97.1542414441,52.0260940253,40.51485,4.61329741884
 12/02  13:00:00,25.8005360723,2.19188088525,0.0,0.0,3.71167865564,18.077,90.7456481602,50.1191699914,36.0132,4.61327816884
 12/02  14:00:00,25.598263644,2.19188088525,0.0,0.0,3.71167865564,18.077,87.2728042382,51.723397259,31.51155,4.03785697923
 12/02  15:00:00,20.6014923168,2.19188088525,0.0,0.0,3.71167865564,13.077,80.0805764041,55.0360717598,21.0077,4.03680464422
 12/02  16:00:00,20.5893596264,2.19188088525,0.0,0.0,3.71167865564,13.077,77.6282352448,54.657608241,19.50715,3.46347700379
 12/02  17:00:00,22.4049312743,2.19188088525,0.0,0.0,3.71167865564,13.077,80.8697441567,54.8993127067,22.50825,3.46218144996
 12/02  18:00:00,28.0395554294,2.19188088525,0.0,0.0,3.71167865564,18.077,82.9406441799,53.3941611802,25.50935,4.03713299971
 12/02  19:00:00,28.040521064,2.19188088525,0.0,0.0,3.71167865564,18.077,82.2333508426,51.5325591037,25.50935,5.19144173894
 12/02  20:00:00,28.1837026761,2.19188088525,0.0,0.0,3.71167865564,18.077,82.2769558364,51.5768251475,25.50935,5.19078068887
 12/02  21:00:00,23.1717986587,2.19188088525,0.0,0.0,3.71167865564,13.077,80.9707886784,53.8498903982,22.50825,4.61264828021
 12/02  22:00:00,23.1090433235,2.19188088525,0.0,0.0,3.71167865564,13.077,80.7968800622,54.5983753179,21.0077,5.1908047443
 12/02  23:00:00,23.0061265394,2.19188088525,0.0,0.0,3.71167865564,13.077,78.4800202122,57.0110626312,18.0066,3.46235758108
 12/02  24:00:00,24.2102859311,2.19188088525,0.0,0.0,3.71167865564,13.077,68.0688223447,62.1808805521,3.0011,2.88684179254
 12/03  01:00:00,13.7353769309,2.19188088525,0.0,0.0,1.85583932782,5.577,76.8588781909,70.9715984489,3.0011,2.88617974194
 12/03  02:00:00,9.46041964809,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  03:00:00,9.47813261188,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  04:00:00,9.49077164427,0.0,0.0,0.0,0.618613109274,5.0,3.59316733441,0.0,3.0011,0.59206733441
 12/03  05:00:00,9.64063090042,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/03  06:00:00,13.6813644162,2.19188088525,0.0,0.0,1.85583932782,5.577,85.682452455,80.5887292115,4.50165,0.592073243568
 12/03  07:00:00,28.1595565396,2.19188088525,0.0,0.0,3.71167865564,18.077,89.465213134,74.2222777809,13.50495,1.73798535312
 12/03  08:00:00,26.8436828746,2.19188088525,0.0,0.0,3.71167865564,18.077,93.9760303231,71.8030823843,21.0077,1.1652479388
 12/03  09:00:00,20.5789407608,2.19188088525,0.0,0.0,3.71167865564,13.077,89.4597460874,72.7161636866,15.0055,1.73808240078
 12/03  10:00:00,20.5890176518,2.19188088525,0.0,0.0,3.71167865564,13.077,89.6390125792,72.8952758241,15.0055,1.73823675507
 12/03  11:00:00,25.5802167794,2.19188088525,0.0,0.0,3.71167865564,18.077,108.850835303,71.2249920657,33.0121,4.61374323732
 12/03  12:00:00,26.7362603563,2.19188088525,0.0,0.0,3.71167865564,18.077,111.089687219,65.9605183615,40.51485,4.6143188574
 12/03  13:00:00,25.7972410387,2.19188088525,0.0,0.0,3.71167865564,18.077,102.483488155,62.4333714322,36.0132,4.03691672322
 12/03  14:00:00,25.5959720538,2.19188088525,0.0,0.0,3.71167865564,18.077,96.7694266851,61.7950336216,31.51155,3.46284306346
 12/03  15:00:00,20.6014426545,2.19188088525,0.0,0.0,3.71167865564,13.077,88.04655997,64.1521849001,21.0077,2.88667506994
 12/03  16:00:00,20.5895282709,2.19188088525,0.0,0.0,3.71167865564,13.077,86.2533248445,63.8593276918,19.50715,2.88684715275
 12/03  17:00:00,22.405918327,2.19188088525,0.0,0.0,3.71167865564,13.077,88.715286984,62.7464496594,22.50825,3.46058732461
 12/03  18:00:00,28.0427101665,2.19188088525,0.0,0.0,3.71167865564,18.077,88.3100864882,59.33807562,25.50935,3.46266086819
 12/03  19:00:00,28.0430107032,2.19188088525,0.0,0.0,3.71167865564,18.077,87.5287561059,57.4044139481,25.50935,4.6149921578
 12/03  20:00:00,28.1864718755,2.19188088525,0.0,0.0,3.71167865564,18.077,90.0075952384,59.8827212428,25.50935,4.61552399556
 12/03  21:00:00,23.1736085592,2.19188088525,0.0,0.0,3.71167865564,13.077,89.0336390885,62.4881013837,22.50825,4.03728770485
 12/03  22:00:00,23.1099412629,2.19188088525,0.0,0.0,3.71167865564,13.077,90.4292373862,64.8069754413,21.0077,4.61456194492
 12/03  23:00:00,23.0061537409,2.19188088525,0.0,0.0,3.71167865564,13.077,87.4434473405,65.4003895431,18.0066,4.03645779737
 12/03  24:00:00,24.2102894224,2.19188088525,0.0,0.0,3.71167865564,13.077,72.7473395634,68.0077897115,3.0011,1.73844985184
 12/04  01:00:00,13.734770261,2.19188088525,0.0,0.0,1.85583932782,5.577,81.1126615082,75.7999418746,3.0011,2.31161963368
 12/04  02:00:00,9.45487212263,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  03:00:00,9.47066552598,0.0,0.0,0.0,0.618613109274,5.0,3.59317181276,0.0,3.0011,0.592071812759
 12/04  04:00:00,9.48287259262,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/04  05:00:00,9.63268829866,0.0,0.0,0.0,0.618613109274,5.0,3.59317771656,0.0,3.0011,0.59207771656
 12/04  06:00:00,13.6792123617,2.19188088525,0.0,0.0,1.85583932782,5.577,89.3105553263,84.7889053263,4.50165,0.02
 12/04  07:00:00,28.1593553312,2.19188088525,0.0,0.0,3.71167865564,18.077,91.8415053642,76.5987219686,13.50495,1.73783339563
 12/04  08:00:00,26.8434468288,2.19188088525,0.0,0.0,3.71167865564,18.077,98.8699894813,72.0943167817,21.0077,5.76797269961
 12/04  09:00:00,20.5788456295,2.19188088525,0.0,0.0,3.71167865564,13.077,90.4157772202,70.2195127515,15.0055,5.19076446863
 12/04  10:00:00,20.5890751706,2.19188088525,0.0,0.0,3.71167865564,13.077,86.6198643599,67.5753809871,15.0055,4.03898337284
 12/04  11:00:00,25.5813697229,2.19188088525,0.0,0.0,3.71167865564,18.077,101.242606541,64.1942745393,33.0121,4.03623200162
 12/04  12:00:00,26.7372203109,2.19188088525,0.0,0.0,3.71167865564,18.077,103.418668834,58.8647273887,40.51485,4.0390914451
 12/04  13:00:00,25.7963948387,2.19188088525,0.0,0.0,3.71167865564,18.077,93.9904575609,53.940791366,36.0132,4.0364661949
 12/04  14:00:00,25.5962747476,2.19188088525,0.0,0.0,3.71167865564,18.077,87.9224201055,53.5235416391,31.51155,2.88732846639
 12/04  15:00:00,20.6010354659,2.19188088525,0.0,0.0,3.71167865564,13.077,82.5999160071,58.1318796542,21.0077,3.46033635288
 12/04  16:00:00,20.5890126907,2.19188088525,0.0,0.0,3.71167865564,13.077,84.1447067149,61.7511750018,19.50715,2.88638171313
 12/04  17:00:00,22.4044595054,2.19188088525,0.0,0.0,3.71167865564,13.077,86.3204873764,60.9254782955,22.50825,2.88675908086
 12/04  18:00:00,28.0376179336,2.19188088525,0.0,0.0,3.71167865564,18.077,86.5270768393,57.5549582263,25.50935,3.46276861298
 12/04  19:00:00,28.0390313775,2.19188088525,0.0,0.0,3.71167865564,18.077,89.7709513852,59.0711224883,25.50935,5.19047889683
 12/04  20:00:00,28.1819319752,2.19188088525,0.0,0.0,3.71167865564,18.077,92.5209452762,61.2442756572,25.50935,5.76731961895
 12/04  21:00:00,23.1710249663,2.19188088525,0.0,0.0,3.71167865564,13.077,91.4429612571,64.3204777409,22.50825,4.61423351622
 12/04  22:00:00,23.1089066746,2.19188088525,0.0,0.0,3.71167865564,13.077,92.7084849024,66.5101184031,21.0077,5.19066649929
 12/04  23:00:00,23.0059490867,2.19188088525,0.0,0.0,3.71167865564,13.077,92.509762663,70.4654318212,18.0066,4.03773084183
 12/04  24:00:00,24.2102899429,2.19188088525,0.0,0.0,3.71167865564,13.077,79.7443613656,73.8580789586,3.0011,2.88518240703
 12/05  01:00:00,13.7351148792,2.19188088525,0.0,0.0,1.85583932782,5.577,87.231550068,82.4920525708,3.0011,1.73839749719
 12/05  02:00:00,9.4512035017,0.0,0.0,0.0,0.618613109274,5.0,3.59318743208,0.0,3.0011,0.592087432077
 12/05  03:00:00,9.4660089947,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  04:00:00,9.4788331196,0.0,0.0,0.0,0.618613109274,5.0,3.5931674941,0.0,3.0011,0.5920674941
 12/05  05:00:00,10.1479466593,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/05  06:00:00,14.1893861998,2.19188088525,0.0,0.0,1.85583932782,5.577,87.8429618818,82.7492384788,4.50165,0.59207340298
 12/05  07:00:00,28.3879697726,2.19188088525,0.0,0.0,3.71167865564,18.077,90.621005632,75.9507881502,13.50495,1.16526748174
 12/05  08:00:00,26.8433737272,2.19188088525,0.0,0.0,3.71167865564,18.077,100.529001048,73.7534735582,21.0077,5.76782748989
 12/05  09:00:00,20.5785906551,2.19188088525,0.0,0.0,3.71167865564,13.077,95.9649767792,75.7689479393,15.0055,5.19052883985
 12/05  10:00:00,20.5885377902,2.19188088525,0.0,0.0,3.71167865564,13.077,93.9618097225,74.9186564836,15.0055,4.03765323895
 12/05  11:00:00,25.579057505,2.19188088525,0.0,0.0,3.71167865564,18.077,108.464789164,71.4155635263,33.0121,4.03712563813
 12/05  12:00:00,26.7357014255,2.19188088525,0.0,0.0,3.71167865564,18.077,110.157109609,65.6030823446,40.51485,4.03917726481
 12/05  13:00:00,25.794900631,2.19188088525,0.0,0.0,3.71167865564,18.077,101.966214132,61.9157230169,36.0132,4.03729111478
 12/05  14:00:00,25.592644015,2.19188088525,0.0,0.0,3.71167865564,18.077,97.0563891871,62.0833864862,31.51155,3.46145270085
 12/05  15:00:00,20.5997014625,2.19188088525,0.0,0.0,3.71167865564,13.077,90.778784657,66.8841189145,21.0077,2.8869657425
 12/05  16:00:00,20.5886535953,2.19188088525,0.0,0.0,3.71167865564,13.077,91.5571500971,69.163100724,19.50715,2.88689937304
 12/05  17:00:00,22.4041961341,2.19188088525,0.0,0.0,3.71167865564,13.077,96.136818548,70.7413344415,22.50825,2.8872341065
 12/05  18:00:00,28.0369478863,2.19188088525,0.0,0.0,3.71167865564,18.077,98.890812398,69.3443953365,25.50935,4.0370670615
 12/05  19:00:00,28.0371557292,2.19188088525,0.0,0.0,3.71167865564,18.077,101.703835007,71.0032535713,25.50935,5.19123143577
 12/05  20:00:00,28.036866527,2.19188088525,0.0,0.0,3.71167865564,18.077,103.066512708,71.7890614885,25.50935,5.76810121929
 12/05  21:00:00,23.036518869,2.19188088525,0.0,0.0,3.71167865564,13.077,101.158409912,74.037071735,22.50825,4.61308817715
 12/05  22:00:00,23.0057755404,2.19188088525,0.0,0.0,3.71167865564,13.077,100.945574204,74.7473176686,21.0077,5.19055653556
 12/05  23:00:00,23.0056941227,2.19188088525,0.0,0.0,3.71167865564,13.077,98.3446523682,76.2994134802,18.0066,4.03863888805
 12/05  24:00:00,24.2102934052,2.19188088525,0.0,0.0,3.71167865564,13.077,86.1626545977,80.2754204282,3.0011,2.88613416941
 12/06  01:00:00,13.7352579642,2.19188088525,0.0,0.0,1.85583932782,5.577,93.1519152269,88.4119172967,3.0011,1.73889793019
 12/06  02:00:00,9.44704640524,0.0,0.0,0.0,0.618613109274,5.0,3.5931531975,0.0,3.0011,0.592053197502
 12/06  03:00:00,9.46055690038,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  04:00:00,9.47285368148,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/06  05:00:00,9.622050438,0.0,0.0,0.0,0.618613109274,5.0,3.59315913092,0.0,3.0011,0.592059130922
 12/06  06:00:00,13.6762341507,2.19188088525,0.0,0.0,1.85583932782,5.577,102.245375616,97.7237256161,4.50165,0.02
 12/06  07:00:00,28.159103113,2.19188088525,0.0,0.0,3.71167865564,18.077,104.456236725,89.2131777387,13.50495,1.73810898625
 12/06  08:00:00,26.8429105826,2.19188088525,0.0,0.0,3.71167865564,18.077,111.383714566,84.6080165002,21.0077,5.76799806578
 12/06  09:00:00,20.5782835116,2.19188088525,0.0,0.0,3.71167865564,13.077,102.814180228,82.6176439438,15.0055,5.19103628385
 12/06  10:00:00,20.588498755,2.19188088525,0.0,0.0,3.71167865564,13.077,98.5458992617,79.5017519901,15.0055,4.03864727159
 12/06  11:00:00,25.5795729987,2.19188088525,0.0,0.0,3.71167865564,18.077,111.183003953,74.1333793546,33.0121,4.03752459806
 12/06  12:00:00,26.7338551781,2.19188088525,0.0,0.0,3.71167865564,18.077,112.636630963,68.0839191977,40.51485,4.03786176554
 12/06  13:00:00,25.7937535865,2.19188088525,0.0,0.0,3.71167865564,18.077,103.055399267,63.0051959505,36.0132,4.03700331679
 12/06  14:00:00,25.5933878057,2.19188088525,0.0,0.0,3.71167865564,18.077,96.2870991954,61.3133288586,31.51155,3.46222033685
 12/06  15:00:00,20.6000773331,2.19188088525,0.0,0.0,3.71167865564,13.077,89.1405492795,65.2459133165,21.0077,2.88693596302
 12/06  16:00:00,20.5887515151,2.19188088525,0.0,0.0,3.71167865564,13.077,89.8290536571,67.4353062844,19.50715,2.88659737274
 12/06  17:00:00,22.4043189246,2.19188088525,0.0,0.0,3.71167865564,13.077,92.6852709783,67.2900247818,22.50825,2.88699619652
 12/06  18:00:00,28.0371819102,2.19188088525,0.0,0.0,3.71167865564,18.077,91.3497848474,61.8036560642,25.50935,4.03677878322
 12/06  19:00:00,28.0381208804,2.19188088525,0.0,0.0,3.71167865564,18.077,90.7300196183,60.0296163853,25.50935,5.19105323303
 12/06  20:00:00,28.1815070779,2.19188088525,0.0,0.0,3.71167865564,18.077,91.0864922495,59.8089864743,25.50935,5.76815577523
 12/06  21:00:00,23.1713082079,2.19188088525,0.0,0.0,3.71167865564,13.077,89.0652466958,61.9437851145,22.50825,4.61321158128
 12/06  22:00:00,23.1089824028,2.19188088525,0.0,0.0,3.71167865564,13.077,87.2609315965,61.0624331118,21.0077,5.19079848466
 12/06  23:00:00,23.0060593403,2.19188088525,0.0,0.0,3.71167865564,13.077,83.7041966481,61.6595861942,18.0066,4.03801045383
 12/06  24:00:00,24.2102908984,2.19188088525,0.0,0.0,3.71167865564,13.077,69.9829812215,64.0960520381,3.0011,2.88582918338
 12/07  01:00:00,13.7357090849,2.19188088525,0.0,0.0,1.85583932782,5.577,75.6513521965,70.911215791,3.0011,1.73903640551
 12/07  02:00:00,9.45772665499,0.0,0.0,0.0,0.618613109274,5.0,3.59314625002,0.0,3.0011,0.592046250023
 12/07  03:00:00,9.47508816118,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  04:00:00,9.48739093215,0.0,0.0,0.0,0.618613109274,5.0,3.59315219452,0.0,3.0011,0.592052194516
 12/07  05:00:00,9.63633526304,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/07  06:00:00,13.6799160956,2.19188088525,0.0,0.0,1.85583932782,5.577,90.530398349,86.008748349,4.50165,0.02
 12/07  07:00:00,28.1593123133,2.19188088525,0.0,0.0,3.71167865564,18.077,95.5892283975,80.3463533208,13.50495,1.7379250767
 12/07  08:00:00,26.8432658197,2.19188088525,0.0,0.0,3.71167865564,18.077,100.543980364,73.7688344805,21.0077,5.76744588332
 12/07  09:00:00,20.5789184138,2.19188088525,0.0,0.0,3.71167865564,13.077,90.3317750666,70.135050116,15.0055,5.19122495057
 12/07  10:00:00,20.5897442686,2.19188088525,0.0,0.0,3.71167865564,13.077,83.5066623967,64.4622303471,15.0055,4.03893204957
 12/07  11:00:00,25.5876794616,2.19188088525,0.0,0.0,3.71167865564,18.077,93.2439195168,56.1944522941,33.0121,4.03736722277
 12/07  12:00:00,26.7441147264,2.19188088525,0.0,0.0,3.71167865564,18.077,94.1990061838,49.0719348464,40.51485,4.61222133741
 12/07  13:00:00,25.8062620652,2.19188088525,0.0,0.0,3.71167865564,18.077,83.7110455912,44.234638503,36.0132,3.46320708817
 12/07  14:00:00,25.6053498334,2.19188088525,0.0,0.0,3.71167865564,18.077,78.6110692275,43.6377704143,31.51155,3.4617488132
 12/07  15:00:00,20.6080906425,2.19188088525,0.0,0.0,3.71167865564,13.077,69.5734555848,45.6787363293,21.0077,2.88701925553
 12/07  16:00:00,20.5920629034,2.19188088525,0.0,0.0,3.71167865564,13.077,69.5842186855,47.1899026919,19.50715,2.88716599359
 12/07  17:00:00,22.407434571,2.19188088525,0.0,0.0,3.71167865564,13.077,80.5951447397,54.6262144082,22.50825,3.46068033156
 12/07  18:00:00,28.0433424169,2.19188088525,0.0,0.0,3.71167865564,18.077,82.7326559458,53.7607439165,25.50935,3.46256202928
 12/07  19:00:00,28.0436549598,2.19188088525,0.0,0.0,3.71167865564,18.077,87.2948162143,56.594326077,25.50935,5.19114013724
 12/07  20:00:00,28.1862269403,2.19188088525,0.0,0.0,3.71167865564,18.077,88.9378922957,57.6607203473,25.50935,5.76782194838
 12/07  21:00:00,23.1723749003,2.19188088525,0.0,0.0,3.71167865564,13.077,89.1822708424,62.0593859477,22.50825,4.61463489477
 12/07  22:00:00,23.1089720997,2.19188088525,0.0,0.0,3.71167865564,13.077,90.8125522655,64.6134340843,21.0077,5.19141818126
 12/07  23:00:00,23.0059783243,2.19188088525,0.0,0.0,3.71167865564,13.077,90.3394400572,67.720382401,18.0066,4.61245765615
 12/07  24:00:00,24.210289246,2.19188088525,0.0,0.0,3.71167865564,13.077,76.4666491568,71.153615251,3.0011,2.31193390584
 12/08  01:00:00,13.7342238097,2.19188088525,0.0,0.0,1.85583932782,5.577,84.7353829288,79.4232046922,3.0011,2.31107823658
 12/08  02:00:00,9.45256776518,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  03:00:00,9.46769597082,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  04:00:00,9.48060046399,0.0,0.0,0.0,0.618613109274,5.0,3.59319565548,0.0,3.0011,0.592095655478
 12/08  05:00:00,10.1481870131,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/08  06:00:00,14.189108333,2.19188088525,0.0,0.0,1.85583932782,5.577,93.881954276,88.7882156502,4.50165,0.592088625843
 12/08  07:00:00,28.3877976938,2.19188088525,0.0,0.0,3.71167865564,18.077,95.177576627,79.9348278035,13.50495,1.73779882353
 12/08  08:00:00,26.8433198455,2.19188088525,0.0,0.0,3.71167865564,18.077,99.1800877444,72.9798909565,21.0077,5.1924967879
 12/08  09:00:00,20.5787938361,2.19188088525,0.0,0.0,3.71167865564,13.077,91.9210195219,71.7239408919,15.0055,5.19157863007
 12/08  10:00:00,20.5892657044,2.19188088525,0.0,0.0,3.71167865564,13.077,89.6308771074,70.0119881071,15.0055,4.61338900031
 12/08  11:00:00,25.5836855821,2.19188088525,0.0,0.0,3.71167865564,18.077,100.641453742,63.5924728442,33.0121,4.03688089794
 12/08  12:00:00,26.7416280897,2.19188088525,0.0,0.0,3.71167865564,18.077,98.0397305087,53.4861096044,40.51485,4.0387709043
 12/08  13:00:00,25.8074483918,2.19188088525,0.0,0.0,3.71167865564,18.077,85.4020023087,45.3517525823,36.0132,4.03704972636
 12/08  14:00:00,25.6075262957,2.19188088525,0.0,0.0,3.71167865564,18.077,78.9494138885,43.9762500511,31.51155,3.46161383739
 12/08  15:00:00,20.6066732087,2.19188088525,0.0,0.0,3.71167865564,13.077,72.1892647982,48.294970406,21.0077,2.88659439225
 12/08  16:00:00,20.5905338501,2.19188088525,0.0,0.0,3.71167865564,13.077,72.7272577401,50.3331850111,19.50715,2.88692272903
 12/08  17:00:00,22.4061432999,2.19188088525,0.0,0.0,3.71167865564,13.077,81.485200326,56.0898677431,22.50825,2.8870825829
 12/08  18:00:00,28.0433163983,2.19188088525,0.0,0.0,3.71167865564,18.077,80.7179402254,51.1721586264,25.50935,4.03643159905
 12/08  19:00:00,28.0444973176,2.19188088525,0.0,0.0,3.71167865564,18.077,78.2624314099,47.562061066,25.50935,5.19102034393
 12/08  20:00:00,28.0455621372,2.19188088525,0.0,0.0,3.71167865564,18.077,81.5862914786,50.3085711601,25.50935,5.76837031851
 12/08  21:00:00,23.0416893858,2.19188088525,0.0,0.0,3.71167865564,13.077,84.4014528807,57.2796467827,22.50825,4.61355609806
 12/08  22:00:00,23.0074283047,2.19188088525,0.0,0.0,3.71167865564,13.077,87.4475817557,61.2485090506,21.0077,5.19137270509
 12/08  23:00:00,23.0060392707,2.19188088525,0.0,0.0,3.71167865564,13.077,87.2532586076,65.20896694,18.0066,4.03769166763
 12/08  24:00:00,24.2102877948,2.19188088525,0.0,0.0,3.71167865564,13.077,71.5238823406,65.6375244109,3.0011,2.88525792968
 12/09  01:00:00,13.7344216525,2.19188088525,0.0,0.0,1.85583932782,5.577,76.9835653299,72.2439713165,3.0011,1.73849401344
 12/09  02:00:00,9.45700233252,0.0,0.0,0.0,0.618613109274,5.0,3.59319320372,0.0,3.0011,0.592093203719
 12/09  03:00:00,9.47363143397,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  04:00:00,9.48615168803,0.0,0.0,0.0,0.618613109274,5.0,3.5931473703,0.0,3.0011,0.592047370303
 12/09  05:00:00,9.63542069482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/09  06:00:00,13.6797736681,2.19188088525,0.0,0.0,1.85583932782,5.577,89.4692828121,84.3755795009,4.50165,0.592053311226
 12/09  07:00:00,28.1593321684,2.19188088525,0.0,0.0,3.71167865564,18.077,92.819508874,78.1491998498,13.50495,1.16535902426
 12/09  08:00:00,26.8432494648,2.19188088525,0.0,0.0,3.71167865564,18.077,96.6565773014,73.9109064418,21.0077,1.73797085968
 12/09  09:00:00,20.5785706457,2.19188088525,0.0,0.0,3.71167865564,13.077,88.0955114083,71.3518214012,15.0055,1.73819000705
 12/09  10:00:00,20.5888146403,2.19188088525,0.0,0.0,3.71167865564,13.077,87.205822392,67.5852628758,15.0055,4.61505951625
 12/09  11:00:00,25.5808142144,2.19188088525,0.0,0.0,3.71167865564,18.077,100.166563002,62.5416333794,33.0121,4.61282962268
 12/09  12:00:00,26.7360861346,2.19188088525,0.0,0.0,3.71167865564,18.077,103.272861235,58.1436836254,40.51485,4.6143276093
 12/09  13:00:00,25.7987540454,2.19188088525,0.0,0.0,3.71167865564,18.077,95.3247624149,54.6962573239,36.0132,4.61530509101
 12/09  14:00:00,25.599603103,2.19188088525,0.0,0.0,3.71167865564,18.077,89.8159288339,53.6911917989,31.51155,4.61318703501
 12/09  15:00:00,20.6009355693,2.19188088525,0.0,0.0,3.71167865564,13.077,81.5142723788,56.4699897621,21.0077,4.03658261672
 12/09  16:00:00,20.5891999634,2.19188088525,0.0,0.0,3.71167865564,13.077,80.3358319706,57.365138841,19.50715,3.4635431296
 12/09  17:00:00,22.4049561213,2.19188088525,0.0,0.0,3.71167865564,13.077,84.1698891083,58.1995216716,22.50825,3.4621174367
 12/09  18:00:00,28.0396484074,2.19188088525,0.0,0.0,3.71167865564,18.077,84.5120909049,54.9656850528,25.50935,4.03705585204
 12/09  19:00:00,28.0416770544,2.19188088525,0.0,0.0,3.71167865564,18.077,81.2649632845,50.5642052782,25.50935,5.19140800639
 12/09  20:00:00,28.1877765578,2.19188088525,0.0,0.0,3.71167865564,18.077,78.8029281933,48.1019556819,25.50935,5.1916225114
 12/09  21:00:00,23.1780285399,2.19188088525,0.0,0.0,3.71167865564,13.077,76.5342089981,49.4110541488,22.50825,4.61490484932
 12/09  22:00:00,23.1157752412,2.19188088525,0.0,0.0,3.71167865564,13.077,74.7694524555,48.5709033214,21.0077,5.19084913409
 12/09  23:00:00,23.0116717498,2.19188088525,0.0,0.0,3.71167865564,13.077,71.2813507297,49.2374883483,18.0066,4.03726238138
 12/09  24:00:00,24.2112366386,2.19188088525,0.0,0.0,3.71167865564,13.077,57.511180718,51.6233170984,3.0011,2.88676361955
 12/10  01:00:00,13.735564787,2.19188088525,0.0,0.0,1.85583932782,5.577,65.5855406968,59.6981407746,3.0011,2.8862999222
 12/10  02:00:00,9.46588824697,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  03:00:00,9.48619832048,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  04:00:00,9.49999069044,0.0,0.0,0.0,0.618613109274,5.0,3.59318670964,0.0,3.0011,0.59208670964
 12/10  05:00:00,9.65160350821,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/10  06:00:00,13.6852550358,2.19188088525,0.0,0.0,1.85583932782,5.577,66.8195607713,61.7258181832,4.50165,0.59209258804
 12/10  07:00:00,28.1658542223,2.19188088525,0.0,0.0,3.71167865564,18.077,68.1590743037,52.9163341346,13.50495,1.7377901691
 12/10  08:00:00,27.4904865915,2.19188088525,0.0,0.0,3.71167865564,18.077,69.0387983627,46.865722781,21.0077,1.16537558173
 12/10  09:00:00,20.5928908148,2.19188088525,0.0,0.0,3.71167865564,13.077,59.4291421733,42.6853067582,15.0055,1.73833541505
 12/10  10:00:00,20.59621849,2.19188088525,0.0,0.0,3.71167865564,13.077,54.999705808,38.2558082856,15.0055,1.73839752241
 12/10  11:00:00,25.5914944162,2.19188088525,0.0,0.0,3.71167865564,18.077,68.9426722365,31.3156326807,33.0121,4.6149395558
 12/10  12:00:00,26.7524075848,2.19188088525,0.0,0.0,3.71167865564,18.077,70.6245156604,24.9196576862,40.51485,5.19000797418
 12/10  13:00:00,25.8249666585,2.19188088525,0.0,0.0,3.71167865564,18.077,61.6080696552,22.1314081851,36.0132,3.46346147006
 12/10  14:00:00,25.6216598122,2.19188088525,0.0,0.0,3.71167865564,18.077,57.8601186442,22.3110868933,31.51155,4.03748175094
 12/10  15:00:00,20.6215001355,2.19188088525,0.0,0.0,3.71167865564,13.077,48.202596064,24.3079462643,21.0077,2.88694979975
 12/10  16:00:00,20.6075412889,2.19188088525,0.0,0.0,3.71167865564,13.077,47.4322115795,25.0381940503,19.50715,2.88686752915
 12/10  17:00:00,22.4171279668,2.19188088525,0.0,0.0,3.71167865564,13.077,53.334027017,27.3649016223,22.50825,3.46087539473
 12/10  18:00:00,28.0528360246,2.19188088525,0.0,0.0,3.71167865564,18.077,54.2130453072,25.2405317189,25.50935,3.46316358823
 12/10  19:00:00,28.0528753833,2.19188088525,0.0,0.0,3.71167865564,18.077,54.9786449155,24.2794792909,25.50935,5.18981562465
 12/10  20:00:00,28.1849639209,2.19188088525,0.0,0.0,3.71167865564,18.077,58.3053857142,28.1824493878,25.50935,4.6135863264
 12/10  21:00:00,23.1711872074,2.19188088525,0.0,0.0,3.71167865564,13.077,58.112942899,31.5680084924,22.50825,4.0366844066
 12/10  22:00:00,23.1084586418,2.19188088525,0.0,0.0,3.71167865564,13.077,60.614669668,34.9932982551,21.0077,4.61367141291
 12/10  23:00:00,23.0056398011,2.19188088525,0.0,0.0,3.71167865564,13.077,62.6808137245,40.6371943222,18.0066,4.03701940227
 12/10  24:00:00,24.2102956439,2.19188088525,0.0,0.0,3.71167865564,13.077,51.8264774488,47.086383538,3.0011,1.73899391088
 12/11  01:00:00,13.7350555421,2.19188088525,0.0,0.0,1.85583932782,5.577,61.9923556353,56.6794274729,3.0011,2.31182816241
 12/11  02:00:00,9.46120209792,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  03:00:00,9.47973313889,0.0,0.0,0.0,0.618613109274,5.0,3.59317017619,0.0,3.0011,0.592070176186
 12/11  04:00:00,9.4923412361,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/11  05:00:00,9.64217063558,0.0,0.0,0.0,0.618613109274,5.0,3.59317608141,0.0,3.0011,0.592076081414
 12/11  06:00:00,13.6812411296,2.19188088525,0.0,0.0,1.85583932782,5.577,74.4048225478,69.8831725478,4.50165,0.02
 12/11  07:00:00,28.1590351686,2.19188088525,0.0,0.0,3.71167865564,18.077,79.9938356225,64.750662178,13.50495,1.73822344454
 12/11  08:00:00,27.4751226095,2.19188088525,0.0,0.0,3.71167865564,18.077,88.0485255238,61.2717436465,21.0077,5.76908187735
 12/11  09:00:00,20.578407244,2.19188088525,0.0,0.0,3.71167865564,13.077,80.809936943,60.6129977969,15.0055,5.19143914609
 12/11  10:00:00,20.5886955361,2.19188088525,0.0,0.0,3.71167865564,13.077,77.3648517989,58.3198017863,15.0055,4.03955001262
 12/11  11:00:00,25.5791569504,2.19188088525,0.0,0.0,3.71167865564,18.077,90.0276527101,52.9775381724,33.0121,4.03801453772
 12/11  12:00:00,26.7361950022,2.19188088525,0.0,0.0,3.71167865564,18.077,91.9717546357,46.8435119696,40.51485,4.61339266603
 12/11  13:00:00,25.7992087827,2.19188088525,0.0,0.0,3.71167865564,18.077,82.9394528352,43.4631664912,36.0132,3.46308634396
 12/11  14:00:00,25.5970706103,2.19188088525,0.0,0.0,3.71167865564,18.077,78.8626070243,43.8888410997,31.51155,3.46221592466
 12/11  15:00:00,20.6009876446,2.19188088525,0.0,0.0,3.71167865564,13.077,71.1544242298,46.6859252576,21.0077,3.46079897222
 12/11  16:00:00,20.5885336327,2.19188088525,0.0,0.0,3.71167865564,13.077,70.9960530084,48.60194021,19.50715,2.88696279833
 12/11  17:00:00,22.4039183125,2.19188088525,0.0,0.0,3.71167865564,13.077,75.6740995419,50.2785722258,22.50825,2.88727731605
 12/11  18:00:00,28.0366884393,2.19188088525,0.0,0.0,3.71167865564,18.077,76.9582419652,47.4120009694,25.50935,4.0368909958
 12/11  19:00:00,28.0371912601,2.19188088525,0.0,0.0,3.71167865564,18.077,76.0167420128,45.3166039547,25.50935,5.19078805811
 12/11  20:00:00,28.1811408817,2.19188088525,0.0,0.0,3.71167865564,18.077,75.7115252405,44.4336898843,25.50935,5.76848535623
 12/11  21:00:00,23.1707416208,2.19188088525,0.0,0.0,3.71167865564,13.077,73.5254919703,46.4033743951,22.50825,4.61386757524
 12/11  22:00:00,23.1085612834,2.19188088525,0.0,0.0,3.71167865564,13.077,73.297272167,47.098606774,21.0077,5.19096539297
 12/11  23:00:00,23.0056091033,2.19188088525,0.0,0.0,3.71167865564,13.077,71.2903490495,48.6713951132,18.0066,4.61235393624
 12/11  24:00:00,24.2102791371,2.19188088525,0.0,0.0,3.71167865564,13.077,56.5097039517,51.196642649,3.0011,2.31196130272
 12/12  01:00:00,13.7353591003,2.19188088525,0.0,0.0,1.85583932782,5.577,63.1298470988,57.8175769162,3.0011,2.31117018264
 12/12  02:00:00,9.45881486496,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  03:00:00,9.47695987714,0.0,0.0,0.0,0.618613109274,5.0,3.5931655164,0.0,3.0011,0.592065516398
 12/12  04:00:00,9.49121885971,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  05:00:00,10.1605370393,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/12  06:00:00,14.1923028371,2.19188088525,0.0,0.0,1.85583932782,5.577,66.1929215141,61.0991871612,4.50165,0.592084352842
 12/12  07:00:00,28.3875425509,2.19188088525,0.0,0.0,3.71167865564,18.077,68.7886355471,53.5457814961,13.50495,1.73790405097
 12/12  08:00:00,27.4749358176,2.19188088525,0.0,0.0,3.71167865564,18.077,74.3476126675,47.5715407623,21.0077,5.76837190525
 12/12  09:00:00,20.5782326309,2.19188088525,0.0,0.0,3.71167865564,13.077,67.4275249491,47.2305980009,15.0055,5.19142694814
 12/12  10:00:00,20.5885858683,2.19188088525,0.0,0.0,3.71167865564,13.077,63.7049365035,44.6601859506,15.0055,4.03925055297
 12/12  11:00:00,25.5788452499,2.19188088525,0.0,0.0,3.71167865564,18.077,75.9876476889,38.9384904679,33.0121,4.03705722098
 12/12  12:00:00,26.7365977796,2.19188088525,0.0,0.0,3.71167865564,18.077,78.1184201689,32.9898745314,40.51485,4.61369563753
 12/12  13:00:00,25.8017081881,2.19188088525,0.0,0.0,3.71167865564,18.077,68.8457783308,29.3692435787,36.0132,3.46333475204
 12/12  14:00:00,25.5993864662,2.19188088525,0.0,0.0,3.71167865564,18.077,62.9282585494,27.9548565695,31.51155,3.46185197996
 12/12  15:00:00,20.6018175484,2.19188088525,0.0,0.0,3.71167865564,13.077,54.7343911846,30.2664414875,21.0077,3.46024969711
 12/12  16:00:00,20.5883797387,2.19188088525,0.0,0.0,3.71167865564,13.077,54.7383739482,32.3438900693,19.50715,2.88733387891
 12/12  17:00:00,22.4038866912,2.19188088525,0.0,0.0,3.71167865564,13.077,56.9238038386,31.5280777623,22.50825,2.88747607626
 12/12  18:00:00,28.0379120088,2.19188088525,0.0,0.0,3.71167865564,18.077,58.4821121837,28.9353174084,25.50935,4.03744477532
 12/12  19:00:00,28.0404955647,2.19188088525,0.0,0.0,3.71167865564,18.077,60.3253448126,29.6249035799,25.50935,5.19109123265
 12/12  20:00:00,28.0415917393,2.19188088525,0.0,0.0,3.71167865564,18.077,61.0089137301,29.730880089,25.50935,5.76868364115
 12/12  21:00:00,23.0380646376,2.19188088525,0.0,0.0,3.71167865564,13.077,58.4303438586,31.3080815217,22.50825,4.61401233691
 12/12  22:00:00,23.0057208792,2.19188088525,0.0,0.0,3.71167865564,13.077,58.2250314244,32.0261066201,21.0077,5.19122480428
 12/12  23:00:00,23.0056096877,2.19188088525,0.0,0.0,3.71167865564,13.077,56.2583827886,33.6391280665,18.0066,4.61265472203
 12/12  24:00:00,24.2102738729,2.19188088525,0.0,0.0,3.71167865564,13.077,43.0239030352,37.7106724009,3.0011,2.31213063436
 12/13  01:00:00,13.7354942213,2.19188088525,0.0,0.0,1.85583932782,5.577,50.3700640071,45.057609863,3.0011,2.31135414414
 12/13  02:00:00,9.46499996193,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  03:00:00,9.48587452244,0.0,0.0,0.0,0.618613109274,5.0,3.59315787265,0.0,3.0011,0.592057872646
 12/13  04:00:00,9.50016785551,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/13  05:00:00,9.6520120224,0.0,0.0,0.0,0.618613109274,5.0,3.59316379862,0.0,3.0011,0.59206379862
 12/13  06:00:00,13.6841732578,2.19188088525,0.0,0.0,1.85583932782,5.577,56.3976763365,51.8760263365,4.50165,0.02
 12/13  07:00:00,28.1591711682,2.19188088525,0.0,0.0,3.71167865564,18.077,57.8184667872,42.5754683374,13.50495,1.73804844979
 12/13  08:00:00,27.4753245,2.19188088525,0.0,0.0,3.71167865564,18.077,63.252975885,36.4765248501,21.0077,5.76875103491
 12/13  09:00:00,20.5784707166,2.19188088525,0.0,0.0,3.71167865564,13.077,56.4940269694,36.2971299877,15.0055,5.19139698169
 12/13  10:00:00,20.5886480668,2.19188088525,0.0,0.0,3.71167865564,13.077,55.1977670254,36.15455169,15.0055,4.03771533547
 12/13  11:00:00,25.5791663695,2.19188088525,0.0,0.0,3.71167865564,18.077,72.1584174555,35.1087534186,33.0121,4.03756403686
 12/13  12:00:00,26.7384285995,2.19188088525,0.0,0.0,3.71167865564,18.077,78.0855105255,32.9577557104,40.51485,4.61290481516
 12/13  13:00:00,25.803485234,2.19188088525,0.0,0.0,3.71167865564,18.077,69.2871634937,29.2372164869,36.0132,4.03674700677
 12/13  14:00:00,25.6031209282,2.19188088525,0.0,0.0,3.71167865564,18.077,63.7831338668,28.8102473248,31.51155,3.46133654198
 12/13  15:00:00,20.6034868629,2.19188088525,0.0,0.0,3.71167865564,13.077,54.7774559841,30.8827328113,21.0077,2.88702317282
 12/13  16:00:00,20.5891465919,2.19188088525,0.0,0.0,3.71167865564,13.077,54.4405620909,32.0465257416,19.50715,2.88688634932
 12/13  17:00:00,22.4046478007,2.19188088525,0.0,0.0,3.71167865564,13.077,57.3519294059,31.9563754383,22.50825,2.88730396758
 12/13  18:00:00,28.0420371823,2.19188088525,0.0,0.0,3.71167865564,18.077,57.7515343093,28.2048443878,25.50935,4.0373399215
 12/13  19:00:00,28.0461572542,2.19188088525,0.0,0.0,3.71167865564,18.077,59.9447651891,29.2440695604,25.50935,5.19134562867
 12/13  20:00:00,28.1903698593,2.19188088525,0.0,0.0,3.71167865564,18.077,61.3859578243,30.1084495091,25.50935,5.7681583152
 12/13  21:00:00,23.1744606288,2.19188088525,0.0,0.0,3.71167865564,13.077,58.7292569628,31.6056290752,22.50825,4.61537788764
 12/13  22:00:00,23.1093643887,2.19188088525,0.0,0.0,3.71167865564,13.077,59.0385063613,32.264339524,21.0077,5.76646683734
 12/13  23:00:00,23.0061626808,2.19188088525,0.0,0.0,3.71167865564,13.077,55.8838713167,33.8379341878,18.0066,4.03933712892
 12/13  24:00:00,24.2102714948,2.19188088525,0.0,0.0,3.71167865564,13.077,42.2452550426,36.3579583317,3.0011,2.88619671089
 12/14  01:00:00,13.7347935651,2.19188088525,0.0,0.0,1.85583932782,5.577,47.4382663703,42.6981319813,3.0011,1.73903438893
 12/14  02:00:00,9.46599024833,0.0,0.0,0.0,0.618613109274,5.0,3.59319265968,0.0,3.0011,0.592092659682
 12/14  03:00:00,9.48795819416,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  04:00:00,9.50242762225,0.0,0.0,0.0,0.618613109274,5.0,3.59314680329,0.0,3.0011,0.592046803292
 12/14  05:00:00,9.65358351157,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/14  06:00:00,13.6844730624,2.19188088525,0.0,0.0,1.85583932782,5.577,52.4296078087,47.9079578087,4.50165,0.02
 12/14  07:00:00,28.1590924375,2.19188088525,0.0,0.0,3.71167865564,18.077,55.973712476,40.7307956337,13.50495,1.73796684234
 12/14  08:00:00,27.475143603,2.19188088525,0.0,0.0,3.71167865564,18.077,63.2055105693,36.4293493907,21.0077,5.7684611786
 12/14  09:00:00,20.5781868626,2.19188088525,0.0,0.0,3.71167865564,13.077,57.9726448502,37.7751388356,15.0055,5.19200601458
 12/14  10:00:00,20.5884212072,2.19188088525,0.0,0.0,3.71167865564,13.077,58.1914945596,38.5725572722,15.0055,4.61343728747
 12/14  11:00:00,25.579021742,2.19188088525,0.0,0.0,3.71167865564,18.077,73.1810182587,36.1318844353,33.0121,4.03703382344
 12/14  12:00:00,26.7380424685,2.19188088525,0.0,0.0,3.71167865564,18.077,76.1995724521,31.6461119688,40.51485,4.03861048323
 12/14  13:00:00,25.8024890225,2.19188088525,0.0,0.0,3.71167865564,18.077,68.5990081995,28.5483014783,36.0132,4.03750672121
 12/14  14:00:00,25.6013970079,2.19188088525,0.0,0.0,3.71167865564,18.077,64.0076397861,29.0346366445,31.51155,3.4614531416
 12/14  15:00:00,20.6028429354,2.19188088525,0.0,0.0,3.71167865564,13.077,56.6023262487,32.7075238927,21.0077,2.88710235599
 12/14  16:00:00,20.5889767456,2.19188088525,0.0,0.0,3.71167865564,13.077,57.8097607149,34.842148624,19.50715,3.46046209093
 12/14  17:00:00,22.4042877841,2.19188088525,0.0,0.0,3.71167865564,13.077,60.0649744968,34.6697395187,22.50825,2.88698497812
 12/14  18:00:00,28.0380116669,2.19188088525,0.0,0.0,3.71167865564,18.077,58.8058041822,29.2591661875,25.50935,4.0372879947
 12/14  19:00:00,28.0415968448,2.19188088525,0.0,0.0,3.71167865564,18.077,60.0177092702,29.3168059519,25.50935,5.19155331823
 12/14  20:00:00,28.1858926936,2.19188088525,0.0,0.0,3.71167865564,18.077,61.4084957869,30.1306628412,25.50935,5.7684829457
 12/14  21:00:00,23.172537666,2.19188088525,0.0,0.0,3.71167865564,13.077,58.7276273266,31.605281548,22.50825,4.61409577863
 12/14  22:00:00,23.1089100862,2.19188088525,0.0,0.0,3.71167865564,13.077,59.935806018,33.736593534,21.0077,5.19151248397
 12/14  23:00:00,23.0060374558,2.19188088525,0.0,0.0,3.71167865564,13.077,58.8263341452,36.2066827926,18.0066,4.61305135259
 12/14  24:00:00,24.2102746952,2.19188088525,0.0,0.0,3.71167865564,13.077,44.0575468999,38.7440802906,3.0011,2.31236660926
 12/15  01:00:00,13.7355347221,2.19188088525,0.0,0.0,1.85583932782,5.577,52.0008383692,46.6881186657,3.0011,2.31161970347
 12/15  02:00:00,9.4686301708,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  03:00:00,9.49115141256,0.0,0.0,0.0,0.618613109274,5.0,3.5931701472,0.0,3.0011,0.592070147204
 12/15  04:00:00,9.50580438544,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/15  05:00:00,10.174428818,0.0,0.0,0.0,0.618613109274,5.0,3.59317605365,0.0,3.0011,0.592076053652
 12/15  06:00:00,14.1973099518,2.19188088525,0.0,0.0,1.85583932782,5.577,59.2668942992,54.7452442992,4.50165,0.02
 12/15  07:00:00,28.3882916344,2.19188088525,0.0,0.0,3.71167865564,18.077,65.1325047428,49.8896264521,13.50495,1.73792829073
 12/15  08:00:00,27.4771292205,2.19188088525,0.0,0.0,3.71167865564,18.077,73.2646889906,46.4872777131,21.0077,5.76971127756
 12/15  09:00:00,20.5798638097,2.19188088525,0.0,0.0,3.71167865564,13.077,68.0566437759,47.8600593749,15.0055,5.19108440095
 12/15  10:00:00,20.5894190592,2.19188088525,0.0,0.0,3.71167865564,13.077,68.2811844171,48.6629376743,15.0055,4.61274674287
 12/15  11:00:00,25.5833755692,2.19188088525,0.0,0.0,3.71167865564,18.077,83.4276614806,46.3783097859,33.0121,4.03725169473
 12/15  12:00:00,26.7412057681,2.19188088525,0.0,0.0,3.71167865564,18.077,87.8214937098,43.2671395345,40.51485,4.03950417533
 12/15  13:00:00,25.8057618778,2.19188088525,0.0,0.0,3.71167865564,18.077,81.0989380217,41.0487106848,36.0132,4.03702733689
 12/15  14:00:00,25.6064569301,2.19188088525,0.0,0.0,3.71167865564,18.077,76.5300670347,41.5560109263,31.51155,3.4625061084
 12/15  15:00:00,20.6080875709,2.19188088525,0.0,0.0,3.71167865564,13.077,67.6062782383,43.711758443,21.0077,2.8868197953
 12/15  16:00:00,20.592468889,2.19188088525,0.0,0.0,3.71167865564,13.077,66.8778367494,44.483946357,19.50715,2.88674039245
 12/15  17:00:00,22.4091713108,2.19188088525,0.0,0.0,3.71167865564,13.077,69.7949206616,43.8258668739,22.50825,3.46080378776
 12/15  18:00:00,28.0464365405,2.19188088525,0.0,0.0,3.71167865564,18.077,66.9593836427,37.9867482651,25.50935,3.46328537758
 12/15  19:00:00,28.0502231615,2.19188088525,0.0,0.0,3.71167865564,18.077,67.3210832623,36.0446368897,25.50935,5.76709637254
 12/15  20:00:00,28.0520677734,2.19188088525,0.0,0.0,3.71167865564,18.077,65.2985488522,34.0208647295,25.50935,5.76833412266
 12/15  21:00:00,23.0479689729,2.19188088525,0.0,0.0,3.71167865564,13.077,59.8746825239,32.7523798065,22.50825,4.6140527174
 12/15  22:00:00,23.0190063594,2.19188088525,0.0,0.0,3.71167865564,13.077,55.1356236921,28.9363627177,21.0077,5.1915609744
 12/15  23:00:00,23.0317936845,2.19188088525,0.0,0.0,3.71167865564,13.077,49.263612823,26.6438478148,18.0066,4.61316500825
 12/15  24:00:00,24.2292034004,2.19188088525,0.0,0.0,3.71167865564,13.077,31.6713014699,26.3577593043,3.0011,2.31244216566
 12/16  01:00:00,13.7765414176,2.19188088525,0.0,0.0,1.85583932782,5.577,35.0672722446,29.7541984468,3.0011,2.31197379778
 12/16  02:00:00,9.53563366741,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  03:00:00,9.56761903827,0.0,0.0,0.0,0.618613109274,5.0,3.59319251845,0.0,3.0011,0.592092518454
 12/16  04:00:00,9.58226095115,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/16  05:00:00,9.73439024756,0.0,0.0,0.0,0.618613109274,5.0,3.59314666134,0.0,3.0011,0.59204666134
 12/16  06:00:00,13.7543180564,2.19188088525,0.0,0.0,1.85583932782,5.577,30.5826229073,26.0609729073,4.50165,0.02
 12/16  07:00:00,28.2283525076,2.19188088525,0.0,0.0,3.71167865564,18.077,33.9654716114,18.7225172261,13.50495,1.73800438528
 12/16  08:00:00,27.5493748723,2.19188088525,0.0,0.0,3.71167865564,18.077,38.0395054816,15.2936817015,21.0077,1.73812378004
 12/16  09:00:00,20.6516764024,2.19188088525,0.0,0.0,3.71167865564,13.077,33.4961480615,16.7527393018,15.0055,1.73790875965
 12/16  10:00:00,20.6613844257,2.19188088525,0.0,0.0,3.71167865564,13.077,35.9739176111,16.354053806,15.0055,4.61436380504
 12/16  11:00:00,25.6550810916,2.19188088525,0.0,0.0,3.71167865564,18.077,51.4187832543,13.7938570465,33.0121,4.6128262078
 12/16  12:00:00,26.772427753,2.19188088525,0.0,0.0,3.71167865564,18.077,59.7629959661,14.633612488,40.51485,4.61453347804
 12/16  13:00:00,25.848986304,2.19188088525,0.0,0.0,3.71167865564,18.077,57.8752447988,16.671992447,36.0132,5.19005235183
 12/16  14:00:00,25.6383823707,2.19188088525,0.0,0.0,3.71167865564,18.077,55.1395783076,19.589219646,31.51155,4.03880866152
 12/16  15:00:00,20.6328558697,2.19188088525,0.0,0.0,3.71167865564,13.077,47.6536348285,22.6087160099,21.0077,4.03721881866
 12/16  16:00:00,20.6175371102,2.19188088525,0.0,0.0,3.71167865564,13.077,47.2361696727,23.6916930123,19.50715,4.03732666044
 12/16  17:00:00,22.4271788005,2.19188088525,0.0,0.0,3.71167865564,13.077,51.4144754361,25.4438108212,22.50825,3.46241461482
 12/16  18:00:00,28.0525804411,2.19188088525,0.0,0.0,3.71167865564,18.077,55.6096191383,26.0625831585,25.50935,4.03768597986
 12/16  19:00:00,28.0515347192,2.19188088525,0.0,0.0,3.71167865564,18.077,55.9530473433,25.2524483599,25.50935,5.19124898345
 12/16  20:00:00,28.1952386955,2.19188088525,0.0,0.0,3.71167865564,18.077,55.8900776909,25.1892644635,25.50935,5.19146322748
 12/16  21:00:00,23.1817685592,2.19188088525,0.0,0.0,3.71167865564,13.077,54.1637163215,26.46478799,22.50825,5.19067833151
 12/16  22:00:00,23.1181005988,2.19188088525,0.0,0.0,3.71167865564,13.077,53.2992419555,27.1007895423,21.0077,5.19075241317
 12/16  23:00:00,23.0151437082,2.19188088525,0.0,0.0,3.71167865564,13.077,50.7727525949,28.7294499671,18.0066,4.03670262776
 12/16  24:00:00,24.2108586268,2.19188088525,0.0,0.0,3.71167865564,13.077,38.5856143495,32.6979020171,3.0011,2.88661233236
 12/17  01:00:00,13.7347824246,2.19188088525,0.0,0.0,1.85583932782,5.577,45.23156437,39.917950648,3.0011,2.31251372206
 12/17  02:00:00,9.46794810707,0.0,0.0,0.0,0.618613109274,5.0,3.59319400817,0.0,3.0011,0.592094008175
 12/17  03:00:00,9.4898688057,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  04:00:00,9.50474917634,0.0,0.0,0.0,0.618613109274,5.0,3.59317408177,0.0,3.0011,0.592074081768
 12/17  05:00:00,9.65648086143,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/17  06:00:00,13.6850921832,2.19188088525,0.0,0.0,1.85583932782,5.577,50.1883680877,45.0946381075,4.50165,0.592079980181
 12/17  07:00:00,28.158996396,2.19188088525,0.0,0.0,3.71167865564,18.077,54.5676554141,39.8973484528,13.50495,1.16535696134
 12/17  08:00:00,27.4749443073,2.19188088525,0.0,0.0,3.71167865564,18.077,61.6006988315,38.854968732,21.0077,1.73803009956
 12/17  09:00:00,20.5780185114,2.19188088525,0.0,0.0,3.71167865564,13.077,56.4781396303,39.7344796859,15.0055,1.73815994447
 12/17  10:00:00,20.5879453271,2.19188088525,0.0,0.0,3.71167865564,13.077,52.5492818616,35.805659384,15.0055,1.73812247762
 12/17  11:00:00,25.5903832709,2.19188088525,0.0,0.0,3.71167865564,18.077,65.6828841617,28.0555464134,33.0121,4.61523774835
 12/17  12:00:00,26.7500049648,2.19188088525,0.0,0.0,3.71167865564,18.077,67.9681874291,22.2638648804,40.51485,5.18947254876
 12/17  13:00:00,25.8335842481,2.19188088525,0.0,0.0,3.71167865564,18.077,58.7164949136,18.6661306449,36.0132,4.03716426867
 12/17  14:00:00,25.6487387391,2.19188088525,0.0,0.0,3.71167865564,18.077,50.8716979363,15.3228817916,31.51155,4.03726614477
 12/17  15:00:00,20.6584626506,2.19188088525,0.0,0.0,3.71167865564,13.077,39.5394738118,15.6446922521,21.0077,2.88708155965
 12/17  16:00:00,20.645024319,2.19188088525,0.0,0.0,3.71167865564,13.077,38.3848634645,15.9903457478,19.50715,2.8873677167
 12/17  17:00:00,22.4486401684,2.19188088525,0.0,0.0,3.71167865564,13.077,44.789358741,19.3937200025,22.50825,2.88738873856
 12/17  18:00:00,28.0761343677,2.19188088525,0.0,0.0,3.71167865564,18.077,49.1929455554,19.6461649675,25.50935,4.03743058791
 12/17  19:00:00,28.0737390916,2.19188088525,0.0,0.0,3.71167865564,18.077,50.1839151345,19.4842315183,25.50935,5.19033361618
 12/17  20:00:00,28.2141874666,2.19188088525,0.0,0.0,3.71167865564,18.077,50.462458697,20.3391354928,25.50935,4.61397320413
 12/17  21:00:00,23.2006222109,2.19188088525,0.0,0.0,3.71167865564,13.077,48.2057738448,21.6599934011,22.50825,4.03753044374
 12/17  22:00:00,23.1369171958,2.19188088525,0.0,0.0,3.71167865564,13.077,47.9123965684,22.2896316446,21.0077,4.61506492371
 12/17  23:00:00,23.0339651279,2.19188088525,0.0,0.0,3.71167865564,13.077,45.9338535357,23.8895917422,18.0066,4.03766179352
 12/17  24:00:00,24.22029553,2.19188088525,0.0,0.0,3.71167865564,13.077,33.2682322399,27.9556209393,3.0011,2.31151130056
 12/18  01:00:00,13.7486768916,2.19188088525,0.0,0.0,1.85583932782,5.577,41.3209881663,36.5816810919,3.0011,1.73820707431
 12/18  02:00:00,9.4703557984,0.0,0.0,0.0,0.618613109274,5.0,3.59318959038,0.0,3.0011,0.592089590378
 12/18  03:00:00,9.4916416088,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  04:00:00,9.50623253815,0.0,0.0,0.0,0.618613109274,5.0,3.59319548907,0.0,3.0011,0.592095489071
 12/18  05:00:00,9.65786182331,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/18  06:00:00,13.6858610735,2.19188088525,0.0,0.0,1.85583932782,5.577,51.8375234865,46.7438238411,4.50165,0.592049645414
 12/18  07:00:00,28.1593244987,2.19188088525,0.0,0.0,3.71167865564,18.077,54.3412676052,39.0982475331,13.50495,1.73807007202
 12/18  08:00:00,27.4755916651,2.19188088525,0.0,0.0,3.71167865564,18.077,59.1532679264,32.3772628381,21.0077,5.76830508827
 12/18  09:00:00,20.5847243613,2.19188088525,0.0,0.0,3.71167865564,13.077,50.6815179086,30.4845507976,15.0055,5.19146711096
 12/18  10:00:00,20.610455622,2.19188088525,0.0,0.0,3.71167865564,13.077,46.2439503193,26.6244451955,15.0055,4.61400512374
 12/18  11:00:00,25.6156568707,2.19188088525,0.0,0.0,3.71167865564,18.077,56.8255368381,20.3493199951,33.0121,3.46411684294
 12/18  12:00:00,26.761615088,2.19188088525,0.0,0.0,3.71167865564,18.077,61.4873092576,16.3583206668,40.51485,4.61413859072
 12/18  13:00:00,25.8458955305,2.19188088525,0.0,0.0,3.71167865564,18.077,53.8166078683,13.7660509645,36.0132,4.03735690373
 12/18  14:00:00,25.6430603125,2.19188088525,0.0,0.0,3.71167865564,18.077,49.3148198292,14.3416503462,31.51155,3.46161948302
 12/18  15:00:00,20.6426086631,2.19188088525,0.0,0.0,3.71167865564,13.077,41.2211151913,17.3261489334,21.0077,2.88726625795
 12/18  16:00:00,20.6210906101,2.19188088525,0.0,0.0,3.71167865564,13.077,44.2152763329,21.2472971904,19.50715,3.46082914243
 12/18  17:00:00,22.4331631143,2.19188088525,0.0,0.0,3.71167865564,13.077,48.255567265,22.8597230847,22.50825,2.88759418032
 12/18  18:00:00,28.0671877397,2.19188088525,0.0,0.0,3.71167865564,18.077,51.0751753144,21.5285229823,25.50935,4.03730233202
 12/18  19:00:00,28.0614855989,2.19188088525,0.0,0.0,3.71167865564,18.077,54.4281537323,23.7271363162,25.50935,5.19166741613
 12/18  20:00:00,28.1957029621,2.19188088525,0.0,0.0,3.71167865564,18.077,57.523357738,26.2440131454,25.50935,5.7699945926
 12/18  21:00:00,23.1751324052,2.19188088525,0.0,0.0,3.71167865564,13.077,57.0935557119,29.9698057654,22.50825,4.6154999465
 12/18  22:00:00,23.1092338712,2.19188088525,0.0,0.0,3.71167865564,13.077,59.9220743736,33.1472228227,21.0077,5.76715155089
