Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/18  23:00:00,23.0060802566,2.19188088525,0.0,0.0,3.71167865564,13.077,59.2861482759,37.2412281375,18.0066,4.03832013834
 12/18  24:00:00,24.2102696285,2.19188088525,0.0,0.0,3.71167865564,13.077,48.1737006505,42.2867724886,3.0011,2.88582816193
 12/19  01:00:00,13.7349792833,2.19188088525,0.0,0.0,1.85583932782,5.577,54.555481037,49.8161731786,3.0011,1.73820785835
 12/19  02:00:00,9.46698052744,0.0,0.0,0.0,0.618613109274,5.0,3.59319023636,0.0,3.0011,0.592090236358
 12/19  03:00:00,9.48832436778,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  04:00:00,9.50173467721,0.0,0.0,0.0,0.618613109274,5.0,3.5931961418,0.0,3.0011,0.592096141799
 12/19  05:00:00,10.1701141817,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/19  06:00:00,14.1954114249,2.19188088525,0.0,0.0,1.85583932782,5.577,62.9444582946,57.8507579932,4.50165,0.592050301489
 12/19  07:00:00,28.3877971949,2.19188088525,0.0,0.0,3.71167865564,18.077,64.2756990997,49.0326676604,13.50495,1.73808143926
 12/19  08:00:00,27.4753256965,2.19188088525,0.0,0.0,3.71167865564,18.077,72.1057437701,45.3295863024,21.0077,5.76845746766
 12/19  09:00:00,20.5784382646,2.19188088525,0.0,0.0,3.71167865564,13.077,64.6898283879,44.4925967463,15.0055,5.19173164159
 12/19  10:00:00,20.5886312115,2.19188088525,0.0,0.0,3.71167865564,13.077,60.0374620423,40.4190814598,15.0055,4.61288058246
 12/19  11:00:00,25.5792539359,2.19188088525,0.0,0.0,3.71167865564,18.077,70.0241334982,32.9742864812,33.0121,4.03774701705
 12/19  12:00:00,26.7427479967,2.19188088525,0.0,0.0,3.71167865564,18.077,70.5605941037,26.0058986052,40.51485,4.03984549847
 12/19  13:00:00,25.819458788,2.19188088525,0.0,0.0,3.71167865564,18.077,61.1344661462,21.083100181,36.0132,4.03816596518
 12/19  14:00:00,25.6262923939,2.19188088525,0.0,0.0,3.71167865564,18.077,54.3433321513,19.3696635205,31.51155,3.46211863084
 12/19  15:00:00,20.6312313676,2.19188088525,0.0,0.0,3.71167865564,13.077,45.8746619006,21.979826508,21.0077,2.88713539256
 12/19  16:00:00,20.6051608591,2.19188088525,0.0,0.0,3.71167865564,13.077,50.3212809696,27.3532708396,19.50715,3.46086012993
 12/19  17:00:00,22.4076848331,2.19188088525,0.0,0.0,3.71167865564,13.077,56.0190509567,30.6234803012,22.50825,2.88732065551
 12/19  18:00:00,28.0380188789,2.19188088525,0.0,0.0,3.71167865564,18.077,58.9482962293,29.4017063381,25.50935,4.03723989118
 12/19  19:00:00,28.041339922,2.19188088525,0.0,0.0,3.71167865564,18.077,62.0859567843,31.3846025444,25.50935,5.1920042399
 12/19  20:00:00,28.0422846261,2.19188088525,0.0,0.0,3.71167865564,18.077,63.5377190781,32.2594248861,25.50935,5.76894419204
 12/19  21:00:00,23.0384783671,2.19188088525,0.0,0.0,3.71167865564,13.077,62.8843664114,35.1860288438,22.50825,5.19008756767
 12/19  22:00:00,23.0058497514,2.19188088525,0.0,0.0,3.71167865564,13.077,62.9688327572,36.7696795632,21.0077,5.19145319392
 12/19  23:00:00,23.0057961724,2.19188088525,0.0,0.0,3.71167865564,13.077,62.5091521864,39.8901784944,18.0066,4.61237369196
 12/19  24:00:00,24.2102744187,2.19188088525,0.0,0.0,3.71167865564,13.077,50.1875974807,44.8743745738,3.0011,2.3121229069
 12/20  01:00:00,13.7353484343,2.19188088525,0.0,0.0,1.85583932782,5.577,60.7909351171,55.4783809223,3.0011,2.31145419481
 12/20  02:00:00,9.46327996482,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  03:00:00,9.48371650129,0.0,0.0,0.0,0.618613109274,5.0,3.59318115619,0.0,3.0011,0.592081156186
 12/20  04:00:00,9.49737671266,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/20  05:00:00,9.64782677285,0.0,0.0,0.0,0.618613109274,5.0,3.59318704515,0.0,3.0011,0.592087045149
 12/20  06:00:00,13.6830618495,2.19188088525,0.0,0.0,1.85583932782,5.577,71.50470446,66.98305446,4.50165,0.02
 12/20  07:00:00,28.1593533112,2.19188088525,0.0,0.0,3.71167865564,18.077,77.1927522457,61.9496181242,13.50495,1.73818412152
 12/20  08:00:00,27.4756876536,2.19188088525,0.0,0.0,3.71167865564,18.077,85.3036946795,58.5259491594,21.0077,5.77004552005
 12/20  09:00:00,20.5788480308,2.19188088525,0.0,0.0,3.71167865564,13.077,75.1653504249,54.9678167618,15.0055,5.19203366312
 12/20  10:00:00,20.5894049888,2.19188088525,0.0,0.0,3.71167865564,13.077,66.245828567,46.6261571798,15.0055,4.61417138721
 12/20  11:00:00,25.5838458647,2.19188088525,0.0,0.0,3.71167865564,18.077,74.0631962398,37.0127437005,33.0121,4.03835253929
 12/20  12:00:00,26.743744237,2.19188088525,0.0,0.0,3.71167865564,18.077,73.8345375109,28.7058767011,40.51485,4.6138108098
 12/20  13:00:00,25.8170387491,2.19188088525,0.0,0.0,3.71167865564,18.077,62.4268790104,22.9501106007,36.0132,3.46356840964
 12/20  14:00:00,25.6235730933,2.19188088525,0.0,0.0,3.71167865564,18.077,56.6559851418,21.108762149,31.51155,4.03567299278
 12/20  15:00:00,20.6311578898,2.19188088525,0.0,0.0,3.71167865564,13.077,45.4455246807,21.5505864166,21.0077,2.8872382641
 12/20  16:00:00,20.6139800171,2.19188088525,0.0,0.0,3.71167865564,13.077,46.688896374,24.294613678,19.50715,2.88713269596
 12/20  17:00:00,22.4194710912,2.19188088525,0.0,0.0,3.71167865564,13.077,52.6434453327,27.2473851298,22.50825,2.88781020283
 12/20  18:00:00,28.0512029898,2.19188088525,0.0,0.0,3.71167865564,18.077,54.6056500719,25.0583980523,25.50935,4.0379020195
 12/20  19:00:00,28.0482696241,2.19188088525,0.0,0.0,3.71167865564,18.077,57.5984137901,26.322157681,25.50935,5.76690610911
 12/20  20:00:00,28.1873166707,2.19188088525,0.0,0.0,3.71167865564,18.077,66.0529376255,34.7745758148,25.50935,5.76901181066
 12/20  21:00:00,23.172772407,2.19188088525,0.0,0.0,3.71167865564,13.077,64.8941898829,37.7711074857,22.50825,4.61483239715
 12/20  22:00:00,23.1088513359,2.19188088525,0.0,0.0,3.71167865564,13.077,63.5762276548,36.8020974575,21.0077,5.76643019726
 12/20  23:00:00,23.0058655751,2.19188088525,0.0,0.0,3.71167865564,13.077,62.0174427252,39.9710891619,18.0066,4.0397535633
 12/20  24:00:00,24.2102730415,2.19188088525,0.0,0.0,3.71167865564,13.077,49.3541657695,43.4669462502,3.0011,2.88611951926
 12/21  01:00:00,13.7343812927,2.19188088525,0.0,0.0,1.85583932782,5.577,57.8499903334,53.1103714327,3.0011,1.73851890073
 12/21  02:00:00,9.46233600677,0.0,0.0,0.0,0.618613109274,5.0,3.59319329306,0.0,3.0011,0.592093293064
 12/21  03:00:00,9.48209570451,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  04:00:00,9.49626772567,0.0,0.0,0.0,0.618613109274,5.0,3.59315611856,0.0,3.0011,0.592056118564
 12/21  05:00:00,9.6468383279,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/21  06:00:00,13.6827093318,2.19188088525,0.0,0.0,1.85583932782,5.577,67.2065479923,62.1128359467,4.50165,0.592062045551
 12/21  07:00:00,28.159059678,2.19188088525,0.0,0.0,3.71167865564,18.077,69.3232575145,54.0803322179,13.50495,1.73797529657
 12/21  08:00:00,27.4750234068,2.19188088525,0.0,0.0,3.71167865564,18.077,74.1020903865,47.3260657524,21.0077,5.7683246341
 12/21  09:00:00,20.5780355506,2.19188088525,0.0,0.0,3.71167865564,13.077,67.925113147,47.728120728,15.0055,5.191492419
 12/21  10:00:00,20.588107627,2.19188088525,0.0,0.0,3.71167865564,13.077,65.1267242397,45.5087539795,15.0055,4.61247026013
 12/21  11:00:00,25.5787127135,2.19188088525,0.0,0.0,3.71167865564,18.077,76.8154617516,39.7661497868,33.0121,4.03721196487
 12/21  12:00:00,26.7345859825,2.19188088525,0.0,0.0,3.71167865564,18.077,78.702555603,34.1481896993,40.51485,4.03951590372
 12/21  13:00:00,25.7980942353,2.19188088525,0.0,0.0,3.71167865564,18.077,69.5904110324,29.5395048484,36.0132,4.03770618399
 12/21  14:00:00,25.5971292063,2.19188088525,0.0,0.0,3.71167865564,18.077,64.1019955813,29.1284389628,31.51155,3.46200661849
 12/21  15:00:00,20.6012733901,2.19188088525,0.0,0.0,3.71167865564,13.077,55.8199608675,31.3516063915,21.0077,3.46065447596
 12/21  16:00:00,20.5881723268,2.19188088525,0.0,0.0,3.71167865564,13.077,54.9182886779,32.524405142,19.50715,2.8867335359
 12/21  17:00:00,22.4035395042,2.19188088525,0.0,0.0,3.71167865564,13.077,59.2150622265,33.8199952391,22.50825,2.88681698743
 12/21  18:00:00,28.0364807123,2.19188088525,0.0,0.0,3.71167865564,18.077,60.3125846138,30.7656873957,25.50935,4.03754721814
 12/21  19:00:00,28.0389162647,2.19188088525,0.0,0.0,3.71167865564,18.077,59.4171666228,28.715368909,25.50935,5.19244771378
 12/21  20:00:00,28.1895411437,2.19188088525,0.0,0.0,3.71167865564,18.077,58.1133490187,26.2599742087,25.50935,6.34402480998
 12/21  21:00:00,23.1811090941,2.19188088525,0.0,0.0,3.71167865564,13.077,53.9416390613,26.8191925305,22.50825,4.61419653077
 12/21  22:00:00,23.1180045658,2.19188088525,0.0,0.0,3.71167865564,13.077,53.6072451256,27.4072630222,21.0077,5.19228210343
 12/21  23:00:00,23.0150493677,2.19188088525,0.0,0.0,3.71167865564,13.077,51.5462626616,28.9254505964,18.0066,4.61421206525
 12/21  24:00:00,24.2149897152,2.19188088525,0.0,0.0,3.71167865564,13.077,37.3078926585,31.4203658319,3.0011,2.88642682662
 12/22  01:00:00,13.7509517908,2.19188088525,0.0,0.0,1.85583932782,5.577,40.867902745,36.1279732259,3.0011,1.73882951909
 12/22  02:00:00,9.4924674733,0.0,0.0,0.0,0.618613109274,5.0,3.59318641049,0.0,3.0011,0.592086410495
 12/22  03:00:00,9.51890923095,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  04:00:00,9.53456795167,0.0,0.0,0.0,0.618613109274,5.0,3.59316647072,0.0,3.0011,0.592066470721
 12/22  05:00:00,10.2047146564,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/22  06:00:00,14.2252900516,2.19188088525,0.0,0.0,1.85583932782,5.577,40.2596669051,35.1659445239,4.50165,0.592072381228
 12/22  07:00:00,28.4158955718,2.19188088525,0.0,0.0,3.71167865564,18.077,42.8859756295,28.215656789,13.50495,1.16536884044
 12/22  08:00:00,27.5032819251,2.19188088525,0.0,0.0,3.71167865564,18.077,51.3248433177,23.9730797552,21.0077,6.3440635625
 12/22  09:00:00,20.6121914001,2.19188088525,0.0,0.0,3.71167865564,13.077,43.9865988072,23.789724113,15.0055,5.19137469416
 12/22  10:00:00,20.6199982105,2.19188088525,0.0,0.0,3.71167865564,13.077,44.6870727912,25.069177292,15.0055,4.61239549925
 12/22  11:00:00,25.606740205,2.19188088525,0.0,0.0,3.71167865564,18.077,60.5209857628,23.4715871952,33.0121,4.03729856759
 12/22  12:00:00,26.7519339059,2.19188088525,0.0,0.0,3.71167865564,18.077,65.0392106648,20.4846754637,40.51485,4.03968520102
 12/22  13:00:00,25.8148684431,2.19188088525,0.0,0.0,3.71167865564,18.077,62.0128489958,21.9620747486,36.0132,4.03757424723
 12/22  14:00:00,25.6014040152,2.19188088525,0.0,0.0,3.71167865564,18.077,62.5218076746,27.5482667594,31.51155,3.46199091518
 12/22  15:00:00,20.6025126036,2.19188088525,0.0,0.0,3.71167865564,13.077,58.050133537,33.5815479957,21.0077,3.46088554138
 12/22  16:00:00,20.5885868105,2.19188088525,0.0,0.0,3.71167865564,13.077,60.4589257459,38.0642246506,19.50715,2.88755109526
 12/22  17:00:00,22.4040148565,2.19188088525,0.0,0.0,3.71167865564,13.077,66.7584917599,41.36257291,22.50825,2.88766884993
 12/22  18:00:00,28.0380696307,2.19188088525,0.0,0.0,3.71167865564,18.077,70.3431315403,40.795872328,25.50935,4.0379092123
 12/22  19:00:00,28.0404603437,2.19188088525,0.0,0.0,3.71167865564,18.077,72.8018212915,41.5259257339,25.50935,5.76654555767
 12/22  20:00:00,28.0411739553,2.19188088525,0.0,0.0,3.71167865564,18.077,72.9561655249,41.6778383679,25.50935,5.76897715692
 12/22  21:00:00,23.0379472152,2.19188088525,0.0,0.0,3.71167865564,13.077,70.5338050272,43.4107858469,22.50825,4.61476918028
 12/22  22:00:00,23.0057691536,2.19188088525,0.0,0.0,3.71167865564,13.077,70.9517402443,44.1773740732,21.0077,5.76666617108
 12/22  23:00:00,23.0056648684,2.19188088525,0.0,0.0,3.71167865564,13.077,67.8802585503,45.8345336993,18.0066,4.03912485102
 12/22  24:00:00,24.2102775992,2.19188088525,0.0,0.0,3.71167865564,13.077,54.3159416261,48.4290057708,3.0011,2.88583585533
 12/23  01:00:00,13.7354494213,2.19188088525,0.0,0.0,1.85583932782,5.577,61.9397662483,56.6277345858,3.0011,2.31093166244
 12/23  02:00:00,9.4618746976,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  03:00:00,9.48182037773,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  04:00:00,9.49604355095,0.0,0.0,0.0,0.618613109274,5.0,3.59315922605,0.0,3.0011,0.592059226055
 12/23  05:00:00,9.64768672159,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/23  06:00:00,13.6832611092,2.19188088525,0.0,0.0,1.85583932782,5.577,60.4244356556,55.3307205075,4.50165,0.592065148108
 12/23  07:00:00,28.1593257163,2.19188088525,0.0,0.0,3.71167865564,18.077,61.6552095912,46.412093949,13.50495,1.73816564225
 12/23  08:00:00,27.4754868708,2.19188088525,0.0,0.0,3.71167865564,18.077,67.0188607876,44.2731513555,21.0077,1.73800943209
 12/23  09:00:00,20.5785275638,2.19188088525,0.0,0.0,3.71167865564,13.077,63.3962584784,47.2251651494,15.0055,1.16559332902
 12/23  10:00:00,20.5889025978,2.19188088525,0.0,0.0,3.71167865564,13.077,67.2326286265,47.0365375631,15.0055,5.19059106341
 12/23  11:00:00,25.5815793979,2.19188088525,0.0,0.0,3.71167865564,18.077,83.2484568171,45.6224415307,33.0121,4.61391528642
 12/23  12:00:00,26.740049929,2.19188088525,0.0,0.0,3.71167865564,18.077,90.0585241991,44.9273801711,40.51485,4.61629402797
 12/23  13:00:00,25.8018663246,2.19188088525,0.0,0.0,3.71167865564,18.077,84.1028716655,42.9002924979,36.0132,5.1893791676
 12/23  14:00:00,25.5990674312,2.19188088525,0.0,0.0,3.71167865564,18.077,78.7748635512,42.6511226887,31.51155,4.61219086246
 12/23  15:00:00,20.6022628345,2.19188088525,0.0,0.0,3.71167865564,13.077,68.7421640782,43.6972269578,21.0077,4.03723712037
 12/23  16:00:00,20.5887970218,2.19188088525,0.0,0.0,3.71167865564,13.077,68.3272862517,45.3561682641,19.50715,3.46396798765
 12/23  17:00:00,22.4045541172,2.19188088525,0.0,0.0,3.71167865564,13.077,75.360932601,48.8161448038,22.50825,4.0365377972
 12/23  18:00:00,28.0373091415,2.19188088525,0.0,0.0,3.71167865564,18.077,79.2040134126,49.656611706,25.50935,4.03805170664
 12/23  19:00:00,28.0393825881,2.19188088525,0.0,0.0,3.71167865564,18.077,79.6224421486,48.920665998,25.50935,5.19242615068
 12/23  20:00:00,28.1817754095,2.19188088525,0.0,0.0,3.71167865564,18.077,81.2196536302,50.5183424751,25.50935,5.19196115508
 12/23  21:00:00,23.1707590545,2.19188088525,0.0,0.0,3.71167865564,13.077,82.7089451351,55.0109638505,22.50825,5.18973128459
 12/23  22:00:00,23.1085903567,2.19188088525,0.0,0.0,3.71167865564,13.077,84.4239033167,58.2248286162,21.0077,5.19137470051
 12/23  23:00:00,23.0056224198,2.19188088525,0.0,0.0,3.71167865564,13.077,82.8960364407,60.8518545509,18.0066,4.03758188981
 12/23  24:00:00,24.2102844388,2.19188088525,0.0,0.0,3.71167865564,13.077,70.7648231817,64.8763338269,3.0011,2.88738935478
 12/24  01:00:00,13.7350141248,2.19188088525,0.0,0.0,1.85583932782,5.577,78.6048492105,72.7180621776,3.0011,2.88568703284
 12/24  02:00:00,9.45381852641,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  03:00:00,9.46865639395,0.0,0.0,0.0,0.618613109274,5.0,3.5931653457,0.0,3.0011,0.592065345704
 12/24  04:00:00,9.48171279354,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/24  05:00:00,9.63213793128,0.0,0.0,0.0,0.618613109274,5.0,3.59317125979,0.0,3.0011,0.592071259787
 12/24  06:00:00,13.6788824564,2.19188088525,0.0,0.0,1.85583932782,5.577,83.7394716572,79.2178216572,4.50165,0.02
 12/24  07:00:00,28.1589663464,2.19188088525,0.0,0.0,3.71167865564,18.077,85.2766230134,70.0335275599,13.50495,1.73814545349
 12/24  08:00:00,27.474845392,2.19188088525,0.0,0.0,3.71167865564,18.077,88.2020129236,65.4563163443,21.0077,1.73799657933
 12/24  09:00:00,20.5778905163,2.19188088525,0.0,0.0,3.71167865564,13.077,82.8994423639,66.1555833359,15.0055,1.73835902797
 12/24  10:00:00,20.5879282636,2.19188088525,0.0,0.0,3.71167865564,13.077,80.6467882443,63.9028222275,15.0055,1.7384660168
 12/24  11:00:00,25.578773511,2.19188088525,0.0,0.0,3.71167865564,18.077,95.8403409028,58.2120207589,33.0121,4.61622014395
 12/24  12:00:00,26.7351512501,2.19188088525,0.0,0.0,3.71167865564,18.077,97.8403530028,52.1347853865,40.51485,5.19071761633
 12/24  13:00:00,25.7966891732,2.19188088525,0.0,0.0,3.71167865564,18.077,89.6977207424,49.6468529379,36.0132,4.03766780447
 12/24  14:00:00,25.5940381927,2.19188088525,0.0,0.0,3.71167865564,18.077,82.6242391201,47.0751838644,31.51155,4.03750525577
 12/24  15:00:00,20.6002646748,2.19188088525,0.0,0.0,3.71167865564,13.077,72.1805673649,48.2860935373,21.0077,2.88677382756
 12/24  16:00:00,20.5884257321,2.19188088525,0.0,0.0,3.71167865564,13.077,72.870973195,49.9029859299,19.50715,3.46083726513
 12/24  17:00:00,22.4040047729,2.19188088525,0.0,0.0,3.71167865564,13.077,75.9965195784,50.6006509877,22.50825,2.88761859071
 12/24  18:00:00,28.0366404375,2.19188088525,0.0,0.0,3.71167865564,18.077,78.3187770631,48.771427306,25.50935,4.03799975708
 12/24  19:00:00,28.0367641648,2.19188088525,0.0,0.0,3.71167865564,18.077,76.9526495359,46.8278778373,25.50935,4.61542169856
 12/24  20:00:00,28.1796685218,2.19188088525,0.0,0.0,3.71167865564,18.077,79.023061994,48.3243694418,25.50935,5.18934255221
 12/24  21:00:00,23.1701505581,2.19188088525,0.0,0.0,3.71167865564,13.077,81.0587672641,54.5129909071,22.50825,4.03752635702
 12/24  22:00:00,23.1085255244,2.19188088525,0.0,0.0,3.71167865564,13.077,83.2381282111,57.0400617939,21.0077,5.1903664172
 12/24  23:00:00,23.0055210465,2.19188088525,0.0,0.0,3.71167865564,13.077,80.1214011047,58.6515903893,18.0066,3.46321071532
 12/24  24:00:00,24.2102856256,2.19188088525,0.0,0.0,3.71167865564,13.077,66.5180138998,61.2047392025,3.0011,2.31217469732
 12/25  01:00:00,13.7353940738,2.19188088525,0.0,0.0,1.85583932782,5.577,75.3462177308,69.4590308147,3.0011,2.88608691616
 12/25  02:00:00,9.45391420733,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  03:00:00,9.46966153221,0.0,0.0,0.0,0.618613109274,5.0,3.59319014086,0.0,3.0011,0.592090140865
 12/25  04:00:00,9.48330261501,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  05:00:00,9.63406004124,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/25  06:00:00,13.6792460843,2.19188088525,0.0,0.0,1.85583932782,5.577,80.6632957461,75.5695497305,4.50165,0.592096015578
 12/25  07:00:00,28.1589001531,2.19188088525,0.0,0.0,3.71167865564,18.077,87.2282539868,71.9852071985,13.50495,1.73809678837
 12/25  08:00:00,27.474801083,2.19188088525,0.0,0.0,3.71167865564,18.077,92.9455869938,70.1999307095,21.0077,1.73795628431
 12/25  09:00:00,20.5778367408,2.19188088525,0.0,0.0,3.71167865564,13.077,86.7995575364,70.0557297265,15.0055,1.73832780992
 12/25  10:00:00,20.5880390212,2.19188088525,0.0,0.0,3.71167865564,13.077,85.8038050315,69.0599471323,15.0055,1.73835789914
 12/25  11:00:00,25.5788130782,2.19188088525,0.0,0.0,3.71167865564,18.077,102.216517724,64.589695005,33.0121,4.61472271872
 12/25  12:00:00,26.7341860577,2.19188088525,0.0,0.0,3.71167865564,18.077,104.28416309,58.5796118112,40.51485,5.18970127832
 12/25  13:00:00,25.7936942742,2.19188088525,0.0,0.0,3.71167865564,18.077,94.8119924908,54.7611113879,36.0132,4.03768110291
 12/25  14:00:00,25.5920755983,2.19188088525,0.0,0.0,3.71167865564,18.077,88.4428555337,52.8936018367,31.51155,4.03770369703
 12/25  15:00:00,20.599808931,2.19188088525,0.0,0.0,3.71167865564,13.077,77.8584278395,53.9637461468,21.0077,2.88698169264
 12/25  16:00:00,20.5886725763,2.19188088525,0.0,0.0,3.71167865564,13.077,76.4864361708,54.0921196945,19.50715,2.88716647626
 12/25  17:00:00,22.4044405445,2.19188088525,0.0,0.0,3.71167865564,13.077,80.2474612674,54.2782922814,22.50825,3.46091898598
 12/25  18:00:00,28.0379724094,2.19188088525,0.0,0.0,3.71167865564,18.077,83.2020910625,53.6552057628,25.50935,4.03753529974
 12/25  19:00:00,28.0399844114,2.19188088525,0.0,0.0,3.71167865564,18.077,84.0154826935,53.8910703854,25.50935,4.61506230809
 12/25  20:00:00,28.1833190857,2.19188088525,0.0,0.0,3.71167865564,18.077,85.3320881735,54.6331851461,25.50935,5.18955302746
 12/25  21:00:00,23.1720182615,2.19188088525,0.0,0.0,3.71167865564,13.077,84.9250777864,58.3791794826,22.50825,4.03764830382
 12/25  22:00:00,23.109078367,2.19188088525,0.0,0.0,3.71167865564,13.077,85.5747764055,59.9515525048,21.0077,4.61552390067
 12/25  23:00:00,23.0061911001,2.19188088525,0.0,0.0,3.71167865564,13.077,85.070098305,63.0258642955,18.0066,4.03763400951
 12/25  24:00:00,24.2102899978,2.19188088525,0.0,0.0,3.71167865564,13.077,71.746942411,66.4337578565,3.0011,2.31208455449
 12/26  01:00:00,13.7357296107,2.19188088525,0.0,0.0,1.85583932782,5.577,78.6084588656,73.2958050599,3.0011,2.31155380566
 12/26  02:00:00,9.45759636401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  03:00:00,9.47501360291,0.0,0.0,0.0,0.618613109274,5.0,3.59315278625,0.0,3.0011,0.592052786252
 12/26  04:00:00,9.48841802008,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/26  05:00:00,10.1567569853,0.0,0.0,0.0,0.618613109274,5.0,3.59315872033,0.0,3.0011,0.592058720327
 12/26  06:00:00,14.1923164422,2.19188088525,0.0,0.0,1.85583932782,5.577,81.7300637615,77.2084137615,4.50165,0.02
 12/26  07:00:00,28.3882950357,2.19188088525,0.0,0.0,3.71167865564,18.077,84.380351675,69.1374356468,13.50495,1.73796602822
 12/26  08:00:00,27.4770004183,2.19188088525,0.0,0.0,3.71167865564,18.077,92.8643788206,66.0879700925,21.0077,5.76870872809
 12/26  09:00:00,20.579827838,2.19188088525,0.0,0.0,3.71167865564,13.077,88.1790635974,67.4066623023,15.0055,5.76690129509
 12/26  10:00:00,20.5903059832,2.19188088525,0.0,0.0,3.71167865564,13.077,85.0689838244,66.0239018951,15.0055,4.03958192933
 12/26  11:00:00,25.5850675282,2.19188088525,0.0,0.0,3.71167865564,18.077,96.3265420258,59.2762424284,33.0121,4.03819959739
 12/26  12:00:00,26.7403711017,2.19188088525,0.0,0.0,3.71167865564,18.077,97.0872958106,51.9578314463,40.51485,4.61461436428
 12/26  13:00:00,25.8026361459,2.19188088525,0.0,0.0,3.71167865564,18.077,85.45455068,45.4033883105,36.0132,4.03796236949
 12/26  14:00:00,25.6004806978,2.19188088525,0.0,0.0,3.71167865564,18.077,77.5639900233,42.5902252198,31.51155,3.46221480349
 12/26  15:00:00,20.6018075729,2.19188088525,0.0,0.0,3.71167865564,13.077,70.6666403914,46.1979057479,21.0077,3.4610346435
 12/26  16:00:00,20.5890919507,2.19188088525,0.0,0.0,3.71167865564,13.077,69.6185354707,47.223724804,19.50715,2.88766066672
 12/26  17:00:00,21.7721531673,2.19188088525,0.0,0.0,3.71167865564,13.077,71.8952455914,46.4994420007,22.50825,2.88755359068
 12/26  18:00:00,28.0378474106,2.19188088525,0.0,0.0,3.71167865564,18.077,72.2910015526,42.7441934942,25.50935,4.03745805837
 12/26  19:00:00,28.0377052076,2.19188088525,0.0,0.0,3.71167865564,18.077,73.3646275552,42.0883447217,25.50935,5.76693283349
 12/26  20:00:00,28.0380248041,2.19188088525,0.0,0.0,3.71167865564,18.077,73.3461251652,42.0673109453,25.50935,5.76946422
 12/26  21:00:00,23.0371514578,2.19188088525,0.0,0.0,3.71167865564,13.077,73.3113458353,45.6126890063,22.50825,5.19040682906
 12/26  22:00:00,23.0058665723,2.19188088525,0.0,0.0,3.71167865564,13.077,73.437125338,47.2371680004,21.0077,5.19225733763
 12/26  23:00:00,23.0057411138,2.19188088525,0.0,0.0,3.71167865564,13.077,72.9525997545,50.3324733779,18.0066,4.61352637662
 12/26  24:00:00,24.2102815251,2.19188088525,0.0,0.0,3.71167865564,13.077,60.5947291012,55.2808099235,3.0011,2.31281917775
 12/27  01:00:00,13.7349777286,2.19188088525,0.0,0.0,1.85583932782,5.577,68.2062467477,62.8929022479,3.0011,2.31224449982
 12/27  02:00:00,9.45814378629,0.0,0.0,0.0,0.618613109274,5.0,3.5931662667,0.0,3.0011,0.592066266704
 12/27  03:00:00,9.47607208269,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  04:00:00,9.4899174752,0.0,0.0,0.0,0.618613109274,5.0,3.59317217932,0.0,3.0011,0.592072179321
 12/27  05:00:00,9.64199257273,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/27  06:00:00,13.6816750354,2.19188088525,0.0,0.0,1.85583932782,5.577,70.0035246151,65.4818746151,4.50165,0.02
 12/27  07:00:00,28.159222585,2.19188088525,0.0,0.0,3.71167865564,18.077,73.9694472336,58.7263552528,13.50495,1.73814198079
 12/27  08:00:00,27.4754312835,2.19188088525,0.0,0.0,3.71167865564,18.077,81.6249137956,54.2719282459,21.0077,6.34528554975
 12/27  09:00:00,20.5789450238,2.19188088525,0.0,0.0,3.71167865564,13.077,75.3502029599,55.1519077225,15.0055,5.19279523739
 12/27  10:00:00,20.5890033468,2.19188088525,0.0,0.0,3.71167865564,13.077,75.4203250349,55.8012854769,15.0055,4.61353955801
 12/27  11:00:00,25.5795490138,2.19188088525,0.0,0.0,3.71167865564,18.077,88.8010258382,51.7515705801,33.0121,4.03735525818
 12/27  12:00:00,26.7382019181,2.19188088525,0.0,0.0,3.71167865564,18.077,92.1507456618,47.0215088623,40.51485,4.61438679949
 12/27  13:00:00,25.8006435649,2.19188088525,0.0,0.0,3.71167865564,18.077,83.071574697,43.0206875751,36.0132,4.0376871219
 12/27  14:00:00,25.5994270571,2.19188088525,0.0,0.0,3.71167865564,18.077,75.5637657767,40.5897666217,31.51155,3.46244915499
 12/27  15:00:00,20.6022704502,2.19188088525,0.0,0.0,3.71167865564,13.077,67.0418172648,43.14725534,21.0077,2.88686192481
 12/27  16:00:00,20.5888829998,2.19188088525,0.0,0.0,3.71167865564,13.077,67.9889413145,45.020904364,19.50715,3.46088695051
 12/27  17:00:00,21.7722145029,2.19188088525,0.0,0.0,3.71167865564,13.077,70.9731246399,45.5774190854,22.50825,2.88745555447
 12/27  18:00:00,28.0385641767,2.19188088525,0.0,0.0,3.71167865564,18.077,73.2860291922,43.7388564928,25.50935,4.03782269933
 12/27  19:00:00,28.0389245438,2.19188088525,0.0,0.0,3.71167865564,18.077,73.5080529605,42.8063839875,25.50935,5.192318973
 12/27  20:00:00,28.1822367883,2.19188088525,0.0,0.0,3.71167865564,18.077,73.8721041511,42.0181776221,25.50935,6.34457652899
 12/27  21:00:00,23.1714171278,2.19188088525,0.0,0.0,3.71167865564,13.077,72.6418604513,45.5185834278,22.50825,4.61502702352
 12/27  22:00:00,23.1088421892,2.19188088525,0.0,0.0,3.71167865564,13.077,75.4421046916,48.6669332699,21.0077,5.76747142167
 12/27  23:00:00,23.0058963787,2.19188088525,0.0,0.0,3.71167865564,13.077,75.3091521102,52.6904605958,18.0066,4.61209151444
 12/27  24:00:00,24.2102819777,2.19188088525,0.0,0.0,3.71167865564,13.077,62.9734920111,57.6602687953,3.0011,2.31212321583
 12/28  01:00:00,13.7352146406,2.19188088525,0.0,0.0,1.85583932782,5.577,72.2101937189,66.8975251143,3.0011,2.31156860459
 12/28  02:00:00,9.45823777437,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  03:00:00,9.47637482297,0.0,0.0,0.0,0.618613109274,5.0,3.59315613836,0.0,3.0011,0.592056138362
 12/28  04:00:00,9.48991847936,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/28  05:00:00,9.6406804916,0.0,0.0,0.0,0.618613109274,5.0,3.5931620671,0.0,3.0011,0.592062067097
 12/28  06:00:00,13.6813378715,2.19188088525,0.0,0.0,1.85583932782,5.577,75.9739387886,71.4522887886,4.50165,0.02
 12/28  07:00:00,28.1593664603,2.19188088525,0.0,0.0,3.71167865564,18.077,78.8937776194,63.6508360423,13.50495,1.73799157717
 12/28  08:00:00,27.4758473754,2.19188088525,0.0,0.0,3.71167865564,18.077,86.0054791628,59.2287761726,21.0077,5.76900299018
 12/28  09:00:00,20.5792131305,2.19188088525,0.0,0.0,3.71167865564,13.077,81.2372711364,60.464248697,15.0055,5.76752243946
 12/28  10:00:00,20.5890415404,2.19188088525,0.0,0.0,3.71167865564,13.077,80.8192817762,61.2015887629,15.0055,4.6121930133
 12/28  11:00:00,25.5808161274,2.19188088525,0.0,0.0,3.71167865564,18.077,94.2969170042,57.2474644405,33.0121,4.03735256375
 12/28  12:00:00,26.7377697917,2.19188088525,0.0,0.0,3.71167865564,18.077,97.0935594791,52.5401157958,40.51485,4.03859368331
 12/28  13:00:00,25.8030599276,2.19188088525,0.0,0.0,3.71167865564,18.077,89.4638121028,49.4121378315,36.0132,4.03847427127
 12/28  14:00:00,25.6023562045,2.19188088525,0.0,0.0,3.71167865564,18.077,83.5162139129,47.9686085604,31.51155,4.03605535248
 12/28  15:00:00,20.6034308568,2.19188088525,0.0,0.0,3.71167865564,13.077,76.1884129463,52.2934007791,21.0077,2.88731216713
 12/28  16:00:00,20.5893063901,2.19188088525,0.0,0.0,3.71167865564,13.077,77.5906400897,55.1961798671,19.50715,2.88731022267
 12/28  17:00:00,21.7727040263,2.19188088525,0.0,0.0,3.71167865564,13.077,83.1773790063,57.2075846254,22.50825,3.46154438089
 12/28  18:00:00,28.0420508416,2.19188088525,0.0,0.0,3.71167865564,18.077,84.177376025,54.6299591857,25.50935,4.03806683932
 12/28  19:00:00,28.0436055766,2.19188088525,0.0,0.0,3.71167865564,18.077,84.7431314758,54.0417032022,25.50935,5.19207827359
 12/28  20:00:00,28.1863276141,2.19188088525,0.0,0.0,3.71167865564,18.077,87.4142242684,55.5600511314,25.50935,6.34482313706
 12/28  21:00:00,23.1745806895,2.19188088525,0.0,0.0,3.71167865564,13.077,85.9199622855,58.7971332385,22.50825,4.61457904703
 12/28  22:00:00,23.1102145012,2.19188088525,0.0,0.0,3.71167865564,13.077,87.8678918649,61.0931759487,21.0077,5.76701591627
 12/28  23:00:00,23.0064192085,2.19188088525,0.0,0.0,3.71167865564,13.077,87.163719561,65.1192743678,18.0066,4.03784519322
 12/28  24:00:00,24.2102855503,2.19188088525,0.0,0.0,3.71167865564,13.077,74.4561903211,68.5692526347,3.0011,2.8858376864
 12/29  01:00:00,13.73490062,2.19188088525,0.0,0.0,1.85583932782,5.577,80.833243518,75.5206924853,3.0011,2.31145103275
 12/29  02:00:00,9.45783238401,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  03:00:00,9.47461194788,0.0,0.0,0.0,0.618613109274,5.0,3.59317940798,0.0,3.0011,0.592079407975
 12/29  04:00:00,9.4861317103,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/29  05:00:00,10.1538607461,0.0,0.0,0.0,0.618613109274,5.0,3.59318529971,0.0,3.0011,0.592085299713
 12/29  06:00:00,14.1913205123,2.19188088525,0.0,0.0,1.85583932782,5.577,85.0367720352,80.5151220352,4.50165,0.02
 12/29  07:00:00,28.3882235744,2.19188088525,0.0,0.0,3.71167865564,18.077,86.729998739,71.4871368923,13.50495,1.73791184665
 12/29  08:00:00,27.4770087804,2.19188088525,0.0,0.0,3.71167865564,18.077,93.7530970406,66.9765570463,21.0077,5.76883999437
 12/29  09:00:00,20.5797824001,2.19188088525,0.0,0.0,3.71167865564,13.077,88.8792560326,68.1062997856,15.0055,5.76745624701
 12/29  10:00:00,20.589374738,2.19188088525,0.0,0.0,3.71167865564,13.077,86.9317099826,67.3140458331,15.0055,4.61216414951
 12/29  11:00:00,25.5837170759,2.19188088525,0.0,0.0,3.71167865564,18.077,100.971439506,63.9214561171,33.0121,4.03788338841
 12/29  12:00:00,26.7383444561,2.19188088525,0.0,0.0,3.71167865564,18.077,103.170281985,58.6171790094,40.51485,4.03825297557
 12/29  13:00:00,25.8020735265,2.19188088525,0.0,0.0,3.71167865564,18.077,97.3409390033,56.7161811549,36.0132,4.6115578484
 12/29  14:00:00,25.6013027776,2.19188088525,0.0,0.0,3.71167865564,18.077,91.6439784719,56.6707048575,31.51155,3.46172361442
 12/29  15:00:00,20.6051350281,2.19188088525,0.0,0.0,3.71167865564,13.077,82.7371124526,58.8422548058,21.0077,2.88715764683
 12/29  16:00:00,20.5903576669,2.19188088525,0.0,0.0,3.71167865564,13.077,82.4835446971,60.0889552069,19.50715,2.88743949023
 12/29  17:00:00,21.772702312,2.19188088525,0.0,0.0,3.71167865564,13.077,87.3653655231,61.3962210394,22.50825,3.46089448366
 12/29  18:00:00,28.0407593117,2.19188088525,0.0,0.0,3.71167865564,18.077,89.3744085602,59.827439859,25.50935,4.03761870119
 12/29  19:00:00,28.0413795641,2.19188088525,0.0,0.0,3.71167865564,18.077,89.0218437359,58.320321609,25.50935,5.19217212692
 12/29  20:00:00,28.0407546117,2.19188088525,0.0,0.0,3.71167865564,18.077,89.4833916011,57.6294176044,25.50935,6.3446239967
 12/29  21:00:00,23.0381875604,2.19188088525,0.0,0.0,3.71167865564,13.077,87.6484140951,60.524966488,22.50825,4.61519760711
 12/29  22:00:00,23.0062058255,2.19188088525,0.0,0.0,3.71167865564,13.077,88.8347514127,62.0591835463,21.0077,5.76786786633
 12/29  23:00:00,23.0061051742,2.19188088525,0.0,0.0,3.71167865564,13.077,86.558195099,63.9390678541,18.0066,4.61252724498
 12/29  24:00:00,24.2102881725,2.19188088525,0.0,0.0,3.71167865564,13.077,71.7124695029,66.3989966603,3.0011,2.31237284263
 12/30  01:00:00,13.734703737,2.19188088525,0.0,0.0,1.85583932782,5.577,77.0620496827,71.7491070558,3.0011,2.31184262693
 12/30  02:00:00,9.45600751943,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  03:00:00,9.47367060088,0.0,0.0,0.0,0.618613109274,5.0,3.59317071494,0.0,3.0011,0.592070714941
 12/30  04:00:00,9.48795490426,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/30  05:00:00,9.6394550214,0.0,0.0,0.0,0.618613109274,5.0,3.59317662049,0.0,3.0011,0.592076620487
 12/30  06:00:00,13.6811509946,2.19188088525,0.0,0.0,1.85583932782,5.577,75.480848814,70.959198814,4.50165,0.02
 12/30  07:00:00,28.1593978672,2.19188088525,0.0,0.0,3.71167865564,18.077,79.5584383616,64.3152804853,13.50495,1.73820787632
 12/30  08:00:00,27.4757150453,2.19188088525,0.0,0.0,3.71167865564,18.077,83.3848703957,60.6390652616,21.0077,1.7381051341
 12/30  09:00:00,20.5787629851,2.19188088525,0.0,0.0,3.71167865564,13.077,78.7207463479,61.9772435491,15.0055,1.73800279874
 12/30  10:00:00,20.5887840948,2.19188088525,0.0,0.0,3.71167865564,13.077,81.7284333033,61.5327117075,15.0055,5.19022159582
 12/30  11:00:00,25.5801407152,2.19188088525,0.0,0.0,3.71167865564,18.077,96.5326803247,58.9084591633,33.0121,4.61212116142
 12/30  12:00:00,26.7354860083,2.19188088525,0.0,0.0,3.71167865564,18.077,100.729579594,55.599884991,40.51485,4.61484460325
 12/30  13:00:00,25.7976456566,2.19188088525,0.0,0.0,3.71167865564,18.077,95.4562430014,54.2528619334,36.0132,5.19018106794
 12/30  14:00:00,25.5984197054,2.19188088525,0.0,0.0,3.71167865564,18.077,89.4081021329,53.2835485257,31.51155,4.61300360722
 12/30  15:00:00,20.6026890274,2.19188088525,0.0,0.0,3.71167865564,13.077,80.8486855138,55.8035467859,21.0077,4.03743872791
 12/30  16:00:00,20.5895354625,2.19188088525,0.0,0.0,3.71167865564,13.077,80.3856987898,56.8409691065,19.50715,4.03757968322
 12/30  17:00:00,21.7731679371,2.19188088525,0.0,0.0,3.71167865564,13.077,84.4506417807,58.4801050664,22.50825,3.46228671428
 12/30  18:00:00,28.0412351262,2.19188088525,0.0,0.0,3.71167865564,18.077,88.3071403403,58.7602303533,25.50935,4.03755998701
 12/30  19:00:00,28.0418721777,2.19188088525,0.0,0.0,3.71167865564,18.077,90.2164379745,58.9400618842,25.50935,5.76702609031
 12/30  20:00:00,28.1859219557,2.19188088525,0.0,0.0,3.71167865564,18.077,90.3478825024,59.646208709,25.50935,5.19232379341
 12/30  21:00:00,23.1738953646,2.19188088525,0.0,0.0,3.71167865564,13.077,89.4987721309,61.8002920785,22.50825,5.19023005245
 12/30  22:00:00,23.1094574925,2.19188088525,0.0,0.0,3.71167865564,13.077,90.1690648719,63.969377757,21.0077,5.19198711483
 12/30  23:00:00,23.0061872173,2.19188088525,0.0,0.0,3.71167865564,13.077,90.0148903782,67.9707381456,18.0066,4.03755223261
 12/30  24:00:00,24.2102893444,2.19188088525,0.0,0.0,3.71167865564,13.077,79.2384205501,72.7762064879,3.0011,3.46111406217
 12/31  01:00:00,13.7348615399,2.19188088525,0.0,0.0,1.85583932782,5.577,86.0547410626,80.7410468601,3.0011,2.31259420252
 12/31  02:00:00,9.45361819925,0.0,0.0,0.0,0.618613109274,5.0,3.59318586001,0.0,3.0011,0.592085860013
 12/31  03:00:00,9.46806226209,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  04:00:00,9.4796471437,0.0,0.0,0.0,0.618613109274,5.0,3.5931917616,0.0,3.0011,0.592091761602
 12/31  05:00:00,9.62924348584,0.0,0.0,0.0,0.618613109274,5.0,3.0211,0.0,3.0011,0.02
 12/31  06:00:00,13.6783356287,2.19188088525,0.0,0.0,1.85583932782,5.577,95.1307128038,90.037016905,4.50165,0.592045898821
 12/31  07:00:00,28.1593488278,2.19188088525,0.0,0.0,3.71167865564,18.077,97.2651102838,82.0221429078,13.50495,1.73801737605
 12/31  08:00:00,27.4755794477,2.19188088525,0.0,0.0,3.71167865564,18.077,101.856387772,79.6832799995,21.0077,1.16540777281
 12/31  09:00:00,20.5785762473,2.19188088525,0.0,0.0,3.71167865564,13.077,96.1955016296,79.451624292,15.0055,1.73837733755
 12/31  10:00:00,20.5887346124,2.19188088525,0.0,0.0,3.71167865564,13.077,93.1412841278,76.3973008661,15.0055,1.73848326173
 12/31  11:00:00,25.5828256577,2.19188088525,0.0,0.0,3.71167865564,18.077,107.402390681,69.1992549154,33.0121,5.19103576576
 12/31  12:00:00,26.741122094,2.19188088525,0.0,0.0,3.71167865564,18.077,107.799648054,62.0941678799,40.51485,5.19063017433
 12/31  13:00:00,25.801472918,2.19188088525,0.0,0.0,3.71167865564,18.077,96.7133130908,56.662576097,36.0132,4.0375369939
 12/31  14:00:00,25.5996104031,2.19188088525,0.0,0.0,3.71167865564,18.077,89.5819692427,54.0325841085,31.51155,4.03783513415
 12/31  15:00:00,20.6019686647,2.19188088525,0.0,0.0,3.71167865564,13.077,80.7471957136,56.8524094672,21.0077,2.88708624634
 12/31  16:00:00,20.589549501,2.19188088525,0.0,0.0,3.71167865564,13.077,80.6347068329,57.6669027249,19.50715,3.46065410799
 12/31  17:00:00,21.7733565187,2.19188088525,0.0,0.0,3.71167865564,13.077,85.2140395087,59.8180669236,22.50825,2.88772258515
 12/31  18:00:00,28.0410703073,2.19188088525,0.0,0.0,3.71167865564,18.077,88.498693705,58.9513763717,25.50935,4.03796733332
 12/31  19:00:00,28.0425925259,2.19188088525,0.0,0.0,3.71167865564,18.077,87.6562298514,56.9560159219,25.50935,5.19086392947
 12/31  20:00:00,28.1843075451,2.19188088525,0.0,0.0,3.71167865564,18.077,87.6101837863,56.910300194,25.50935,5.19053359232
 12/31  21:00:00,23.1721442065,2.19188088525,0.0,0.0,3.71167865564,13.077,85.7548780225,59.2091942541,22.50825,4.03743376844
 12/31  22:00:00,23.1092529057,2.19188088525,0.0,0.0,3.71167865564,13.077,85.506444418,59.8837566946,21.0077,4.61498772337
 12/31  23:00:00,23.0061306108,2.19188088525,0.0,0.0,3.71167865564,13.077,83.4702862132,61.4262467263,18.0066,4.03743948689
 12/31  24:00:00,24.2102895431,2.19188088525,0.0,0.0,3.71167865564,13.077,69.2283723489,63.9152113543,3.0011,2.31206099466
